Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-03-01T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
,,2024-03-01T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
,,2024-03-01T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
,,2024-03-01T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.38
,,2024-03-01T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
,,2024-03-01T23:50:00.000+00:00,feeder,4,N Current (RMS),A,19.3
,,2024-03-01T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
,,2024-03-01T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
,,2024-03-01T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
,,2024-03-01T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.7
,,2024-03-01T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.29
,,2024-03-01T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
,,2024-03-01T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.21
,,2024-03-01T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.85
,,2024-03-01T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.72
,,2024-03-01T23:50:00.000+00:00,feeder,3,N Current (RMS),A,55.6
,,2024-03-01T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.3
,,2024-03-01T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,115.4
,,2024-03-01T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
,,2024-03-01T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
,,2024-03-01T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
,,2024-03-01T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
,,2024-03-01T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
,,2024-03-01T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
,,2024-03-01T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.6
,,2024-03-01T23:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
,,2024-03-01T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
,,2024-03-01T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
,,2024-03-01T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
,,2024-03-01T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
,,2024-03-01T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
,,2024-03-01T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
,,2024-03-01T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.82
,,2024-03-01T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.57
,,2024-03-01T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.67
,,2024-03-01T23:50:00.000+00:00,feeder,1,N Current (RMS),A,17.6
,,2024-03-01T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
,,2024-03-01T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
,,2024-03-01T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
,,2024-03-01T23:50:00.000+00:00,transformer,,Temperature,C,28.9
,,2024-03-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-03-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
,,2024-03-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
,,2024-03-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
,,2024-03-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-03-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
,,2024-03-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
,,2024-03-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
,,2024-03-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
,,2024-03-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,39.76
,,2024-03-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,51.07
,,2024-03-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.27
,,2024-03-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
,,2024-03-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
,,2024-03-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
,,2024-03-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
,,2024-03-01T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
,,2024-03-01T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
,,2024-03-01T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
,,2024-03-01T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
,,2024-03-01T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.6
,,2024-03-01T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
,,2024-03-01T23:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
,,2024-03-01T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
,,2024-03-01T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
,,2024-03-01T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
,,2024-03-01T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.72
,,2024-03-01T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.38
,,2024-03-01T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
,,2024-03-01T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.59
,,2024-03-01T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.11
,,2024-03-01T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.19
,,2024-03-01T23:40:00.000+00:00,feeder,3,N Current (RMS),A,57.2
,,2024-03-01T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
,,2024-03-01T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,117.9
,,2024-03-01T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
,,2024-03-01T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
,,2024-03-01T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
,,2024-03-01T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
,,2024-03-01T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
,,2024-03-01T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
,,2024-03-01T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
,,2024-03-01T23:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
,,2024-03-01T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
,,2024-03-01T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
,,2024-03-01T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
,,2024-03-01T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
,,2024-03-01T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
,,2024-03-01T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
,,2024-03-01T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.87
,,2024-03-01T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
,,2024-03-01T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.55
,,2024-03-01T23:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
,,2024-03-01T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
,,2024-03-01T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
,,2024-03-01T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
,,2024-03-01T23:40:00.000+00:00,transformer,,Temperature,C,29.0
,,2024-03-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-03-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
,,2024-03-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
,,2024-03-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
,,2024-03-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
,,2024-03-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
,,2024-03-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
,,2024-03-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
,,2024-03-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
,,2024-03-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.64
,,2024-03-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,52.67
,,2024-03-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.88
,,2024-03-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
,,2024-03-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
,,2024-03-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
,,2024-03-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
,,2024-03-01T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
,,2024-03-01T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
,,2024-03-01T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
,,2024-03-01T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
,,2024-03-01T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.35
,,2024-03-01T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
,,2024-03-01T23:30:00.000+00:00,feeder,4,N Current (RMS),A,25.4
,,2024-03-01T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
,,2024-03-01T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
,,2024-03-01T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
,,2024-03-01T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
,,2024-03-01T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.4
,,2024-03-01T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
,,2024-03-01T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.63
,,2024-03-01T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.3
,,2024-03-01T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.83
,,2024-03-01T23:30:00.000+00:00,feeder,3,N Current (RMS),A,53.6
,,2024-03-01T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
,,2024-03-01T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,102.9
,,2024-03-01T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
,,2024-03-01T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
,,2024-03-01T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-03-01T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
,,2024-03-01T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
,,2024-03-01T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
,,2024-03-01T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
,,2024-03-01T23:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
,,2024-03-01T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
,,2024-03-01T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
,,2024-03-01T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
,,2024-03-01T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-03-01T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
,,2024-03-01T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
,,2024-03-01T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.23
,,2024-03-01T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.58
,,2024-03-01T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.51
,,2024-03-01T23:30:00.000+00:00,feeder,1,N Current (RMS),A,15.1
,,2024-03-01T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
,,2024-03-01T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
,,2024-03-01T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
,,2024-03-01T23:30:00.000+00:00,transformer,,Temperature,C,29.1
,,2024-03-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-03-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
,,2024-03-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
,,2024-03-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
,,2024-03-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
,,2024-03-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
,,2024-03-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2024-03-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
,,2024-03-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
,,2024-03-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.52
,,2024-03-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,51.61
,,2024-03-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.95
,,2024-03-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
,,2024-03-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
,,2024-03-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
,,2024-03-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
,,2024-03-01T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
,,2024-03-01T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
,,2024-03-01T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
,,2024-03-01T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.76
,,2024-03-01T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.53
,,2024-03-01T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.92
,,2024-03-01T23:20:00.000+00:00,feeder,4,N Current (RMS),A,14.7
,,2024-03-01T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
,,2024-03-01T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
,,2024-03-01T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
,,2024-03-01T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
,,2024-03-01T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.47
,,2024-03-01T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
,,2024-03-01T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.16
,,2024-03-01T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.23
,,2024-03-01T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.32
,,2024-03-01T23:20:00.000+00:00,feeder,3,N Current (RMS),A,25.8
,,2024-03-01T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.6
,,2024-03-01T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
,,2024-03-01T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
,,2024-03-01T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
,,2024-03-01T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
,,2024-03-01T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
,,2024-03-01T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
,,2024-03-01T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
,,2024-03-01T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
,,2024-03-01T23:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
,,2024-03-01T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
,,2024-03-01T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
,,2024-03-01T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
,,2024-03-01T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
,,2024-03-01T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
,,2024-03-01T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-03-01T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.36
,,2024-03-01T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.22
,,2024-03-01T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.17
,,2024-03-01T23:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
,,2024-03-01T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
,,2024-03-01T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
,,2024-03-01T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
,,2024-03-01T23:20:00.000+00:00,transformer,,Temperature,C,29.3
,,2024-03-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-03-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
,,2024-03-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
,,2024-03-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
,,2024-03-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
,,2024-03-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
,,2024-03-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
,,2024-03-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
,,2024-03-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
,,2024-03-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.72
,,2024-03-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,37.64
,,2024-03-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.52
,,2024-03-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
,,2024-03-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
,,2024-03-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
,,2024-03-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
,,2024-03-01T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
,,2024-03-01T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
,,2024-03-01T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
,,2024-03-01T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
,,2024-03-01T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.33
,,2024-03-01T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
,,2024-03-01T23:10:00.000+00:00,feeder,4,N Current (RMS),A,17.4
,,2024-03-01T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
,,2024-03-01T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
,,2024-03-01T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
,,2024-03-01T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.89
,,2024-03-01T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.18
,,2024-03-01T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
,,2024-03-01T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.35
,,2024-03-01T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.77
,,2024-03-01T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
,,2024-03-01T23:10:00.000+00:00,feeder,3,N Current (RMS),A,53.3
,,2024-03-01T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
,,2024-03-01T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.3
,,2024-03-01T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
,,2024-03-01T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
,,2024-03-01T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
,,2024-03-01T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
,,2024-03-01T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
,,2024-03-01T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
,,2024-03-01T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
,,2024-03-01T23:10:00.000+00:00,feeder,2,N Current (RMS),A,15.7
,,2024-03-01T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
,,2024-03-01T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
,,2024-03-01T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
,,2024-03-01T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
,,2024-03-01T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
,,2024-03-01T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
,,2024-03-01T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
,,2024-03-01T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.83
,,2024-03-01T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.1
,,2024-03-01T23:10:00.000+00:00,feeder,1,N Current (RMS),A,21.7
,,2024-03-01T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
,,2024-03-01T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
,,2024-03-01T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
,,2024-03-01T23:10:00.000+00:00,transformer,,Temperature,C,29.4
,,2024-03-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-03-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
,,2024-03-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
,,2024-03-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
,,2024-03-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
,,2024-03-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
,,2024-03-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
,,2024-03-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
,,2024-03-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
,,2024-03-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.59
,,2024-03-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,48.81
,,2024-03-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.39
,,2024-03-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
,,2024-03-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
,,2024-03-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
,,2024-03-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
,,2024-03-01T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
,,2024-03-01T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
,,2024-03-01T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
,,2024-03-01T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
,,2024-03-01T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.39
,,2024-03-01T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
,,2024-03-01T23:00:00.000+00:00,feeder,4,N Current (RMS),A,25.6
,,2024-03-01T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
,,2024-03-01T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
,,2024-03-01T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
,,2024-03-01T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.16
,,2024-03-01T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.61
,,2024-03-01T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
,,2024-03-01T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.27
,,2024-03-01T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.6
,,2024-03-01T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.06
,,2024-03-01T23:00:00.000+00:00,feeder,3,N Current (RMS),A,32.7
,,2024-03-01T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
,,2024-03-01T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
,,2024-03-01T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
,,2024-03-01T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
,,2024-03-01T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
,,2024-03-01T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
,,2024-03-01T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
,,2024-03-01T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
,,2024-03-01T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
,,2024-03-01T23:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
,,2024-03-01T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
,,2024-03-01T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
,,2024-03-01T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
,,2024-03-01T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
,,2024-03-01T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
,,2024-03-01T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
,,2024-03-01T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.15
,,2024-03-01T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.86
,,2024-03-01T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.24
,,2024-03-01T23:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
,,2024-03-01T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
,,2024-03-01T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
,,2024-03-01T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
,,2024-03-01T23:00:00.000+00:00,transformer,,Temperature,C,29.6
,,2024-03-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-03-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
,,2024-03-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
,,2024-03-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
,,2024-03-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
,,2024-03-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
,,2024-03-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
,,2024-03-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
,,2024-03-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
,,2024-03-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.37
,,2024-03-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,49.57
,,2024-03-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,42.77
,,2024-03-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
,,2024-03-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
,,2024-03-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
,,2024-03-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
,,2024-03-01T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
,,2024-03-01T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
,,2024-03-01T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
,,2024-03-01T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
,,2024-03-01T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.83
,,2024-03-01T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
,,2024-03-01T22:50:00.000+00:00,feeder,4,N Current (RMS),A,26.8
,,2024-03-01T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
,,2024-03-01T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
,,2024-03-01T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
,,2024-03-01T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.9
,,2024-03-01T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.21
,,2024-03-01T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
,,2024-03-01T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.58
,,2024-03-01T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.93
,,2024-03-01T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.44
,,2024-03-01T22:50:00.000+00:00,feeder,3,N Current (RMS),A,38.9
,,2024-03-01T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
,,2024-03-01T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.7
,,2024-03-01T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
,,2024-03-01T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
,,2024-03-01T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
,,2024-03-01T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
,,2024-03-01T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
,,2024-03-01T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.37
,,2024-03-01T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
,,2024-03-01T22:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
,,2024-03-01T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
,,2024-03-01T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
,,2024-03-01T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
,,2024-03-01T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-03-01T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
,,2024-03-01T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
,,2024-03-01T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.88
,,2024-03-01T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.81
,,2024-03-01T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.59
,,2024-03-01T22:50:00.000+00:00,feeder,1,N Current (RMS),A,25.3
,,2024-03-01T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
,,2024-03-01T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
,,2024-03-01T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
,,2024-03-01T22:50:00.000+00:00,transformer,,Temperature,C,29.7
,,2024-03-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-03-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
,,2024-03-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
,,2024-03-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
,,2024-03-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
,,2024-03-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
,,2024-03-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
,,2024-03-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
,,2024-03-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
,,2024-03-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.66
,,2024-03-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,51.95
,,2024-03-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,43.6
,,2024-03-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
,,2024-03-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
,,2024-03-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
,,2024-03-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
,,2024-03-01T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
,,2024-03-01T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
,,2024-03-01T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
,,2024-03-01T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
,,2024-03-01T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.15
,,2024-03-01T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.77
,,2024-03-01T22:40:00.000+00:00,feeder,4,N Current (RMS),A,23.6
,,2024-03-01T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
,,2024-03-01T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
,,2024-03-01T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
,,2024-03-01T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.86
,,2024-03-01T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.31
,,2024-03-01T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
,,2024-03-01T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.81
,,2024-03-01T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.09
,,2024-03-01T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.03
,,2024-03-01T22:40:00.000+00:00,feeder,3,N Current (RMS),A,33.2
,,2024-03-01T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
,,2024-03-01T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
,,2024-03-01T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
,,2024-03-01T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
,,2024-03-01T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
,,2024-03-01T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
,,2024-03-01T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.66
,,2024-03-01T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
,,2024-03-01T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
,,2024-03-01T22:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
,,2024-03-01T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
,,2024-03-01T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
,,2024-03-01T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
,,2024-03-01T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
,,2024-03-01T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
,,2024-03-01T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-03-01T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.78
,,2024-03-01T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.75
,,2024-03-01T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.72
,,2024-03-01T22:40:00.000+00:00,feeder,1,N Current (RMS),A,21.5
,,2024-03-01T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
,,2024-03-01T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
,,2024-03-01T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
,,2024-03-01T22:40:00.000+00:00,transformer,,Temperature,C,29.9
,,2024-03-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-03-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
,,2024-03-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
,,2024-03-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
,,2024-03-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
,,2024-03-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
,,2024-03-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
,,2024-03-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
,,2024-03-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
,,2024-03-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.28
,,2024-03-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,48.63
,,2024-03-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.24
,,2024-03-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
,,2024-03-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
,,2024-03-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
,,2024-03-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
,,2024-03-01T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
,,2024-03-01T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
,,2024-03-01T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
,,2024-03-01T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
,,2024-03-01T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.56
,,2024-03-01T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
,,2024-03-01T22:30:00.000+00:00,feeder,4,N Current (RMS),A,26.3
,,2024-03-01T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
,,2024-03-01T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
,,2024-03-01T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
,,2024-03-01T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.64
,,2024-03-01T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.97
,,2024-03-01T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
,,2024-03-01T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.39
,,2024-03-01T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.44
,,2024-03-01T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.24
,,2024-03-01T22:30:00.000+00:00,feeder,3,N Current (RMS),A,40.8
,,2024-03-01T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
,,2024-03-01T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.8
,,2024-03-01T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
,,2024-03-01T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
,,2024-03-01T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
,,2024-03-01T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
,,2024-03-01T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
,,2024-03-01T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.73
,,2024-03-01T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.4
,,2024-03-01T22:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
,,2024-03-01T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
,,2024-03-01T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
,,2024-03-01T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
,,2024-03-01T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
,,2024-03-01T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
,,2024-03-01T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
,,2024-03-01T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.85
,,2024-03-01T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
,,2024-03-01T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.52
,,2024-03-01T22:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
,,2024-03-01T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
,,2024-03-01T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
,,2024-03-01T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
,,2024-03-01T22:30:00.000+00:00,transformer,,Temperature,C,30.0
,,2024-03-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-03-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
,,2024-03-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
,,2024-03-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
,,2024-03-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
,,2024-03-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
,,2024-03-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
,,2024-03-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
,,2024-03-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
,,2024-03-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.73
,,2024-03-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,50.2
,,2024-03-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,43.62
,,2024-03-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
,,2024-03-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
,,2024-03-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
,,2024-03-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
,,2024-03-01T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-03-01T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
,,2024-03-01T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
,,2024-03-01T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
,,2024-03-01T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.99
,,2024-03-01T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
,,2024-03-01T22:20:00.000+00:00,feeder,4,N Current (RMS),A,25.2
,,2024-03-01T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
,,2024-03-01T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
,,2024-03-01T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
,,2024-03-01T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.2
,,2024-03-01T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.98
,,2024-03-01T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
,,2024-03-01T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.99
,,2024-03-01T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.76
,,2024-03-01T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.53
,,2024-03-01T22:20:00.000+00:00,feeder,3,N Current (RMS),A,34.2
,,2024-03-01T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.8
,,2024-03-01T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.3
,,2024-03-01T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
,,2024-03-01T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
,,2024-03-01T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
,,2024-03-01T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
,,2024-03-01T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.3
,,2024-03-01T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.49
,,2024-03-01T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.42
,,2024-03-01T22:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
,,2024-03-01T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
,,2024-03-01T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
,,2024-03-01T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
,,2024-03-01T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
,,2024-03-01T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
,,2024-03-01T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
,,2024-03-01T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.55
,,2024-03-01T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.52
,,2024-03-01T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.34
,,2024-03-01T22:20:00.000+00:00,feeder,1,N Current (RMS),A,24.0
,,2024-03-01T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
,,2024-03-01T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
,,2024-03-01T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
,,2024-03-01T22:20:00.000+00:00,transformer,,Temperature,C,30.2
,,2024-03-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-03-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
,,2024-03-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
,,2024-03-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
,,2024-03-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
,,2024-03-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
,,2024-03-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
,,2024-03-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
,,2024-03-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
,,2024-03-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,51.02
,,2024-03-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,49.76
,,2024-03-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.07
,,2024-03-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
,,2024-03-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
,,2024-03-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
,,2024-03-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
,,2024-03-01T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
,,2024-03-01T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
,,2024-03-01T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-03-01T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
,,2024-03-01T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.18
,,2024-03-01T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
,,2024-03-01T22:10:00.000+00:00,feeder,4,N Current (RMS),A,24.0
,,2024-03-01T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
,,2024-03-01T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
,,2024-03-01T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
,,2024-03-01T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.72
,,2024-03-01T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.16
,,2024-03-01T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
,,2024-03-01T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.62
,,2024-03-01T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.11
,,2024-03-01T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.71
,,2024-03-01T22:10:00.000+00:00,feeder,3,N Current (RMS),A,44.5
,,2024-03-01T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
,,2024-03-01T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.2
,,2024-03-01T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
,,2024-03-01T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
,,2024-03-01T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-03-01T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
,,2024-03-01T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.85
,,2024-03-01T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
,,2024-03-01T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.52
,,2024-03-01T22:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
,,2024-03-01T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
,,2024-03-01T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
,,2024-03-01T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
,,2024-03-01T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-03-01T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
,,2024-03-01T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
,,2024-03-01T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.42
,,2024-03-01T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.76
,,2024-03-01T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.86
,,2024-03-01T22:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
,,2024-03-01T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
,,2024-03-01T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
,,2024-03-01T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.7
,,2024-03-01T22:10:00.000+00:00,transformer,,Temperature,C,30.3
,,2024-03-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-03-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
,,2024-03-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
,,2024-03-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
,,2024-03-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-03-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
,,2024-03-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
,,2024-03-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
,,2024-03-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
,,2024-03-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,47.46
,,2024-03-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,52.1
,,2024-03-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.25
,,2024-03-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
,,2024-03-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
,,2024-03-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
,,2024-03-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
,,2024-03-01T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
,,2024-03-01T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
,,2024-03-01T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
,,2024-03-01T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
,,2024-03-01T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.83
,,2024-03-01T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.29
,,2024-03-01T22:00:00.000+00:00,feeder,4,N Current (RMS),A,28.5
,,2024-03-01T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
,,2024-03-01T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
,,2024-03-01T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
,,2024-03-01T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.09
,,2024-03-01T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.69
,,2024-03-01T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
,,2024-03-01T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.61
,,2024-03-01T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.24
,,2024-03-01T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.4
,,2024-03-01T22:00:00.000+00:00,feeder,3,N Current (RMS),A,35.6
,,2024-03-01T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
,,2024-03-01T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.8
,,2024-03-01T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
,,2024-03-01T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
,,2024-03-01T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
,,2024-03-01T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
,,2024-03-01T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
,,2024-03-01T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
,,2024-03-01T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.59
,,2024-03-01T22:00:00.000+00:00,feeder,2,N Current (RMS),A,19.7
,,2024-03-01T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
,,2024-03-01T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
,,2024-03-01T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
,,2024-03-01T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
,,2024-03-01T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
,,2024-03-01T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
,,2024-03-01T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.76
,,2024-03-01T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.61
,,2024-03-01T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.84
,,2024-03-01T22:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
,,2024-03-01T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
,,2024-03-01T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
,,2024-03-01T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
,,2024-03-01T22:00:00.000+00:00,transformer,,Temperature,C,30.4
,,2024-03-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-03-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
,,2024-03-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
,,2024-03-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
,,2024-03-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-03-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
,,2024-03-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
,,2024-03-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
,,2024-03-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
,,2024-03-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.69
,,2024-03-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,52.95
,,2024-03-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.13
,,2024-03-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
,,2024-03-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
,,2024-03-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
,,2024-03-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
,,2024-03-01T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
,,2024-03-01T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
,,2024-03-01T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
,,2024-03-01T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
,,2024-03-01T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.97
,,2024-03-01T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.61
,,2024-03-01T21:50:00.000+00:00,feeder,4,N Current (RMS),A,21.9
,,2024-03-01T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
,,2024-03-01T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
,,2024-03-01T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
,,2024-03-01T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.42
,,2024-03-01T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.41
,,2024-03-01T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
,,2024-03-01T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.64
,,2024-03-01T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.97
,,2024-03-01T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.39
,,2024-03-01T21:50:00.000+00:00,feeder,3,N Current (RMS),A,42.8
,,2024-03-01T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
,,2024-03-01T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.9
,,2024-03-01T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
,,2024-03-01T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
,,2024-03-01T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
,,2024-03-01T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
,,2024-03-01T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
,,2024-03-01T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
,,2024-03-01T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
,,2024-03-01T21:50:00.000+00:00,feeder,2,N Current (RMS),A,16.3
,,2024-03-01T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
,,2024-03-01T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
,,2024-03-01T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
,,2024-03-01T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
,,2024-03-01T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
,,2024-03-01T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
,,2024-03-01T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.38
,,2024-03-01T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.53
,,2024-03-01T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.17
,,2024-03-01T21:50:00.000+00:00,feeder,1,N Current (RMS),A,21.5
,,2024-03-01T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
,,2024-03-01T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
,,2024-03-01T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
,,2024-03-01T21:50:00.000+00:00,transformer,,Temperature,C,30.6
,,2024-03-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
