Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
,,2024-03-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
,,2024-03-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
,,2024-03-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-03-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
,,2024-03-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
,,2024-03-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
,,2024-03-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
,,2024-03-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.13
,,2024-03-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,52.83
,,2024-03-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.02
,,2024-03-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
,,2024-03-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
,,2024-03-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
,,2024-03-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
,,2024-03-01T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
,,2024-03-01T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
,,2024-03-01T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
,,2024-03-01T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.32
,,2024-03-01T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.46
,,2024-03-01T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
,,2024-03-01T21:40:00.000+00:00,feeder,4,N Current (RMS),A,33.4
,,2024-03-01T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
,,2024-03-01T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
,,2024-03-01T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
,,2024-03-01T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.57
,,2024-03-01T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.62
,,2024-03-01T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
,,2024-03-01T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.16
,,2024-03-01T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.12
,,2024-03-01T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.59
,,2024-03-01T21:40:00.000+00:00,feeder,3,N Current (RMS),A,40.7
,,2024-03-01T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
,,2024-03-01T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.4
,,2024-03-01T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
,,2024-03-01T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
,,2024-03-01T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
,,2024-03-01T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
,,2024-03-01T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
,,2024-03-01T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.68
,,2024-03-01T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.28
,,2024-03-01T21:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
,,2024-03-01T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
,,2024-03-01T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
,,2024-03-01T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
,,2024-03-01T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
,,2024-03-01T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
,,2024-03-01T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
,,2024-03-01T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.88
,,2024-03-01T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.18
,,2024-03-01T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.13
,,2024-03-01T21:40:00.000+00:00,feeder,1,N Current (RMS),A,26.6
,,2024-03-01T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
,,2024-03-01T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
,,2024-03-01T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
,,2024-03-01T21:40:00.000+00:00,transformer,,Temperature,C,30.7
,,2024-03-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-03-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
,,2024-03-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
,,2024-03-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
,,2024-03-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-03-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
,,2024-03-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
,,2024-03-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
,,2024-03-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
,,2024-03-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.58
,,2024-03-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,55.43
,,2024-03-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.09
,,2024-03-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
,,2024-03-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
,,2024-03-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
,,2024-03-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
,,2024-03-01T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
,,2024-03-01T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
,,2024-03-01T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
,,2024-03-01T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
,,2024-03-01T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.9
,,2024-03-01T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.01
,,2024-03-01T21:30:00.000+00:00,feeder,4,N Current (RMS),A,32.5
,,2024-03-01T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
,,2024-03-01T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
,,2024-03-01T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
,,2024-03-01T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.66
,,2024-03-01T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.47
,,2024-03-01T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
,,2024-03-01T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.87
,,2024-03-01T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.85
,,2024-03-01T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.6
,,2024-03-01T21:30:00.000+00:00,feeder,3,N Current (RMS),A,49.0
,,2024-03-01T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
,,2024-03-01T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,108.6
,,2024-03-01T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.7
,,2024-03-01T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
,,2024-03-01T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
,,2024-03-01T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
,,2024-03-01T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
,,2024-03-01T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.55
,,2024-03-01T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.24
,,2024-03-01T21:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
,,2024-03-01T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
,,2024-03-01T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
,,2024-03-01T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
,,2024-03-01T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
,,2024-03-01T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
,,2024-03-01T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
,,2024-03-01T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.92
,,2024-03-01T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.6
,,2024-03-01T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.67
,,2024-03-01T21:30:00.000+00:00,feeder,1,N Current (RMS),A,24.3
,,2024-03-01T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
,,2024-03-01T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
,,2024-03-01T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
,,2024-03-01T21:30:00.000+00:00,transformer,,Temperature,C,30.8
,,2024-03-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-03-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
,,2024-03-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
,,2024-03-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
,,2024-03-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-03-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
,,2024-03-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
,,2024-03-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
,,2024-03-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
,,2024-03-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.17
,,2024-03-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,61.9
,,2024-03-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.5
,,2024-03-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
,,2024-03-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
,,2024-03-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
,,2024-03-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
,,2024-03-01T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
,,2024-03-01T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
,,2024-03-01T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
,,2024-03-01T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
,,2024-03-01T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.18
,,2024-03-01T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
,,2024-03-01T21:20:00.000+00:00,feeder,4,N Current (RMS),A,33.5
,,2024-03-01T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
,,2024-03-01T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
,,2024-03-01T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
,,2024-03-01T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.42
,,2024-03-01T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.34
,,2024-03-01T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
,,2024-03-01T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.34
,,2024-03-01T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.9
,,2024-03-01T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.37
,,2024-03-01T21:20:00.000+00:00,feeder,3,N Current (RMS),A,46.8
,,2024-03-01T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.4
,,2024-03-01T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,107.0
,,2024-03-01T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
,,2024-03-01T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
,,2024-03-01T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
,,2024-03-01T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
,,2024-03-01T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
,,2024-03-01T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
,,2024-03-01T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
,,2024-03-01T21:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
,,2024-03-01T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
,,2024-03-01T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
,,2024-03-01T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
,,2024-03-01T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
,,2024-03-01T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
,,2024-03-01T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-03-01T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.37
,,2024-03-01T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.34
,,2024-03-01T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.14
,,2024-03-01T21:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
,,2024-03-01T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.9
,,2024-03-01T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
,,2024-03-01T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.1
,,2024-03-01T21:20:00.000+00:00,transformer,,Temperature,C,30.9
,,2024-03-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-03-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
,,2024-03-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
,,2024-03-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
,,2024-03-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-03-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
,,2024-03-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
,,2024-03-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
,,2024-03-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
,,2024-03-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,50.91
,,2024-03-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,64.26
,,2024-03-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.56
,,2024-03-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
,,2024-03-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
,,2024-03-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
,,2024-03-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
,,2024-03-01T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
,,2024-03-01T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
,,2024-03-01T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
,,2024-03-01T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.8
,,2024-03-01T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.91
,,2024-03-01T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
,,2024-03-01T21:10:00.000+00:00,feeder,4,N Current (RMS),A,31.7
,,2024-03-01T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
,,2024-03-01T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
,,2024-03-01T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
,,2024-03-01T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.04
,,2024-03-01T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.81
,,2024-03-01T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
,,2024-03-01T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.68
,,2024-03-01T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.25
,,2024-03-01T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.31
,,2024-03-01T21:10:00.000+00:00,feeder,3,N Current (RMS),A,36.4
,,2024-03-01T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.7
,,2024-03-01T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.9
,,2024-03-01T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
,,2024-03-01T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
,,2024-03-01T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
,,2024-03-01T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
,,2024-03-01T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.3
,,2024-03-01T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
,,2024-03-01T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
,,2024-03-01T21:10:00.000+00:00,feeder,2,N Current (RMS),A,19.1
,,2024-03-01T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
,,2024-03-01T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
,,2024-03-01T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
,,2024-03-01T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
,,2024-03-01T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
,,2024-03-01T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
,,2024-03-01T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.68
,,2024-03-01T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.22
,,2024-03-01T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.98
,,2024-03-01T21:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
,,2024-03-01T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
,,2024-03-01T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.3
,,2024-03-01T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
,,2024-03-01T21:10:00.000+00:00,transformer,,Temperature,C,31.0
,,2024-03-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-03-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
,,2024-03-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
,,2024-03-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
,,2024-03-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
,,2024-03-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
,,2024-03-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
,,2024-03-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
,,2024-03-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
,,2024-03-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,52.45
,,2024-03-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,60.6
,,2024-03-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.43
,,2024-03-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
,,2024-03-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
,,2024-03-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
,,2024-03-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
,,2024-03-01T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
,,2024-03-01T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
,,2024-03-01T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
,,2024-03-01T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
,,2024-03-01T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.37
,,2024-03-01T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
,,2024-03-01T21:00:00.000+00:00,feeder,4,N Current (RMS),A,23.1
,,2024-03-01T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
,,2024-03-01T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
,,2024-03-01T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
,,2024-03-01T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.55
,,2024-03-01T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.45
,,2024-03-01T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
,,2024-03-01T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.66
,,2024-03-01T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.04
,,2024-03-01T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
,,2024-03-01T21:00:00.000+00:00,feeder,3,N Current (RMS),A,52.3
,,2024-03-01T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.4
,,2024-03-01T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,126.6
,,2024-03-01T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.2
,,2024-03-01T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
,,2024-03-01T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
,,2024-03-01T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
,,2024-03-01T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.93
,,2024-03-01T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.9
,,2024-03-01T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.32
,,2024-03-01T21:00:00.000+00:00,feeder,2,N Current (RMS),A,22.3
,,2024-03-01T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
,,2024-03-01T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
,,2024-03-01T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
,,2024-03-01T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
,,2024-03-01T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
,,2024-03-01T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
,,2024-03-01T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.24
,,2024-03-01T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.97
,,2024-03-01T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.42
,,2024-03-01T21:00:00.000+00:00,feeder,1,N Current (RMS),A,36.8
,,2024-03-01T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
,,2024-03-01T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
,,2024-03-01T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.8
,,2024-03-01T21:00:00.000+00:00,transformer,,Temperature,C,31.1
,,2024-03-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-03-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
,,2024-03-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
,,2024-03-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
,,2024-03-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
,,2024-03-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
,,2024-03-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
,,2024-03-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
,,2024-03-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
,,2024-03-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,54.81
,,2024-03-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,69.28
,,2024-03-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,64.18
,,2024-03-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
,,2024-03-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
,,2024-03-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.0
,,2024-03-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
,,2024-03-01T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-03-01T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
,,2024-03-01T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
,,2024-03-01T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.04
,,2024-03-01T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.45
,,2024-03-01T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.62
,,2024-03-01T20:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
,,2024-03-01T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
,,2024-03-01T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
,,2024-03-01T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
,,2024-03-01T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.26
,,2024-03-01T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.73
,,2024-03-01T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
,,2024-03-01T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.16
,,2024-03-01T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.73
,,2024-03-01T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.49
,,2024-03-01T20:50:00.000+00:00,feeder,3,N Current (RMS),A,26.6
,,2024-03-01T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.2
,,2024-03-01T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.2
,,2024-03-01T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
,,2024-03-01T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
,,2024-03-01T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
,,2024-03-01T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
,,2024-03-01T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.3
,,2024-03-01T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.83
,,2024-03-01T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.64
,,2024-03-01T20:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
,,2024-03-01T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
,,2024-03-01T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
,,2024-03-01T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
,,2024-03-01T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
,,2024-03-01T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
,,2024-03-01T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
,,2024-03-01T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.47
,,2024-03-01T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.09
,,2024-03-01T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.5
,,2024-03-01T20:50:00.000+00:00,feeder,1,N Current (RMS),A,25.3
,,2024-03-01T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
,,2024-03-01T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
,,2024-03-01T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.7
,,2024-03-01T20:50:00.000+00:00,transformer,,Temperature,C,31.2
,,2024-03-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-03-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
,,2024-03-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
,,2024-03-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
,,2024-03-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
,,2024-03-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
,,2024-03-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
,,2024-03-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
,,2024-03-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
,,2024-03-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.97
,,2024-03-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,59.1
,,2024-03-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.27
,,2024-03-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
,,2024-03-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
,,2024-03-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
,,2024-03-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
,,2024-03-01T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
,,2024-03-01T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
,,2024-03-01T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
,,2024-03-01T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
,,2024-03-01T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.41
,,2024-03-01T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
,,2024-03-01T20:40:00.000+00:00,feeder,4,N Current (RMS),A,31.4
,,2024-03-01T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
,,2024-03-01T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.7
,,2024-03-01T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
,,2024-03-01T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.55
,,2024-03-01T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.07
,,2024-03-01T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-03-01T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.81
,,2024-03-01T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.97
,,2024-03-01T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.97
,,2024-03-01T20:40:00.000+00:00,feeder,3,N Current (RMS),A,47.4
,,2024-03-01T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,108.9
,,2024-03-01T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,120.3
,,2024-03-01T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
,,2024-03-01T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
,,2024-03-01T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
,,2024-03-01T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
,,2024-03-01T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
,,2024-03-01T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.34
,,2024-03-01T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
,,2024-03-01T20:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
,,2024-03-01T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
,,2024-03-01T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
,,2024-03-01T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
,,2024-03-01T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
,,2024-03-01T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
,,2024-03-01T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
,,2024-03-01T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.5
,,2024-03-01T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.39
,,2024-03-01T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.48
,,2024-03-01T20:40:00.000+00:00,feeder,1,N Current (RMS),A,23.3
,,2024-03-01T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
,,2024-03-01T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.7
,,2024-03-01T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.1
,,2024-03-01T20:40:00.000+00:00,transformer,,Temperature,C,31.3
,,2024-03-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-03-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
,,2024-03-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
,,2024-03-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
,,2024-03-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
,,2024-03-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
,,2024-03-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
,,2024-03-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
,,2024-03-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
,,2024-03-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,54.09
,,2024-03-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,70.11
,,2024-03-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.5
,,2024-03-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
,,2024-03-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
,,2024-03-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.0
,,2024-03-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
,,2024-03-01T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
,,2024-03-01T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
,,2024-03-01T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
,,2024-03-01T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.95
,,2024-03-01T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.9
,,2024-03-01T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.37
,,2024-03-01T20:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
,,2024-03-01T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
,,2024-03-01T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
,,2024-03-01T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
,,2024-03-01T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
,,2024-03-01T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.35
,,2024-03-01T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
,,2024-03-01T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.02
,,2024-03-01T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.14
,,2024-03-01T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.98
,,2024-03-01T20:30:00.000+00:00,feeder,3,N Current (RMS),A,47.9
,,2024-03-01T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,129.1
,,2024-03-01T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,134.5
,,2024-03-01T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.6
,,2024-03-01T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
,,2024-03-01T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
,,2024-03-01T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
,,2024-03-01T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
,,2024-03-01T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.31
,,2024-03-01T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.19
,,2024-03-01T20:30:00.000+00:00,feeder,2,N Current (RMS),A,22.9
,,2024-03-01T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
,,2024-03-01T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
,,2024-03-01T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
,,2024-03-01T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
,,2024-03-01T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
,,2024-03-01T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
,,2024-03-01T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.37
,,2024-03-01T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.27
,,2024-03-01T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.38
,,2024-03-01T20:30:00.000+00:00,feeder,1,N Current (RMS),A,26.0
,,2024-03-01T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
,,2024-03-01T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
,,2024-03-01T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.6
,,2024-03-01T20:30:00.000+00:00,transformer,,Temperature,C,31.3
,,2024-03-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-03-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
,,2024-03-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
,,2024-03-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
,,2024-03-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
,,2024-03-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
,,2024-03-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
,,2024-03-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
,,2024-03-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
,,2024-03-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,60.69
,,2024-03-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,69.63
,,2024-03-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,60.92
,,2024-03-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
,,2024-03-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
,,2024-03-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.5
,,2024-03-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
,,2024-03-01T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
,,2024-03-01T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
,,2024-03-01T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
,,2024-03-01T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.79
,,2024-03-01T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.73
,,2024-03-01T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.77
,,2024-03-01T20:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
,,2024-03-01T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
,,2024-03-01T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
,,2024-03-01T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
,,2024-03-01T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.44
,,2024-03-01T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.54
,,2024-03-01T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
,,2024-03-01T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.31
,,2024-03-01T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.19
,,2024-03-01T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.35
,,2024-03-01T20:20:00.000+00:00,feeder,3,N Current (RMS),A,35.0
,,2024-03-01T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,130.6
,,2024-03-01T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,110.6
,,2024-03-01T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.5
,,2024-03-01T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
,,2024-03-01T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
,,2024-03-01T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
,,2024-03-01T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
,,2024-03-01T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
,,2024-03-01T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.2
,,2024-03-01T20:20:00.000+00:00,feeder,2,N Current (RMS),A,23.7
,,2024-03-01T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
,,2024-03-01T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
,,2024-03-01T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
,,2024-03-01T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
,,2024-03-01T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
,,2024-03-01T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
,,2024-03-01T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.84
,,2024-03-01T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.07
,,2024-03-01T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.37
,,2024-03-01T20:20:00.000+00:00,feeder,1,N Current (RMS),A,30.1
,,2024-03-01T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
,,2024-03-01T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
,,2024-03-01T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.8
,,2024-03-01T20:20:00.000+00:00,transformer,,Temperature,C,31.3
,,2024-03-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-03-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
,,2024-03-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
,,2024-03-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
,,2024-03-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
,,2024-03-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
,,2024-03-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
,,2024-03-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
,,2024-03-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
,,2024-03-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,64.96
,,2024-03-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,64.43
,,2024-03-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,63.69
,,2024-03-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
,,2024-03-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
,,2024-03-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
,,2024-03-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
,,2024-03-01T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-03-01T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
,,2024-03-01T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
,,2024-03-01T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,,2024-03-01T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.03
,,2024-03-01T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.72
,,2024-03-01T20:10:00.000+00:00,feeder,4,N Current (RMS),A,27.9
,,2024-03-01T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
,,2024-03-01T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
,,2024-03-01T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
,,2024-03-01T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.25
,,2024-03-01T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.07
,,2024-03-01T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
,,2024-03-01T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.21
,,2024-03-01T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.96
,,2024-03-01T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.38
,,2024-03-01T20:10:00.000+00:00,feeder,3,N Current (RMS),A,27.6
,,2024-03-01T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,134.3
,,2024-03-01T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,106.8
,,2024-03-01T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,106.9
,,2024-03-01T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
,,2024-03-01T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
,,2024-03-01T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
,,2024-03-01T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.7
,,2024-03-01T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.06
,,2024-03-01T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.89
,,2024-03-01T20:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
,,2024-03-01T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
,,2024-03-01T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
,,2024-03-01T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
,,2024-03-01T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
,,2024-03-01T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
,,2024-03-01T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
,,2024-03-01T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.66
,,2024-03-01T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.64
,,2024-03-01T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.56
,,2024-03-01T20:10:00.000+00:00,feeder,1,N Current (RMS),A,23.7
,,2024-03-01T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
,,2024-03-01T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
,,2024-03-01T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
,,2024-03-01T20:10:00.000+00:00,transformer,,Temperature,C,31.3
,,2024-03-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-03-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
,,2024-03-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
,,2024-03-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
,,2024-03-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
,,2024-03-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
,,2024-03-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
,,2024-03-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
,,2024-03-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
,,2024-03-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,63.58
,,2024-03-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,65.7
,,2024-03-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,67.54
,,2024-03-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
,,2024-03-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
,,2024-03-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
,,2024-03-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
,,2024-03-01T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
,,2024-03-01T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
,,2024-03-01T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
,,2024-03-01T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.13
,,2024-03-01T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.46
,,2024-03-01T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.78
,,2024-03-01T20:00:00.000+00:00,feeder,4,N Current (RMS),A,40.8
,,2024-03-01T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
,,2024-03-01T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.1
,,2024-03-01T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
,,2024-03-01T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.81
,,2024-03-01T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.71
,,2024-03-01T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
,,2024-03-01T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,37.05
,,2024-03-01T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.34
,,2024-03-01T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.53
,,2024-03-01T20:00:00.000+00:00,feeder,3,N Current (RMS),A,44.1
,,2024-03-01T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,155.3
,,2024-03-01T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,108.0
,,2024-03-01T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,118.6
,,2024-03-01T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
,,2024-03-01T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
,,2024-03-01T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
,,2024-03-01T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.11
,,2024-03-01T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,,2024-03-01T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.6
,,2024-03-01T20:00:00.000+00:00,feeder,2,N Current (RMS),A,33.2
,,2024-03-01T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
,,2024-03-01T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
,,2024-03-01T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
,,2024-03-01T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
,,2024-03-01T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
,,2024-03-01T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
,,2024-03-01T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.19
,,2024-03-01T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.45
,,2024-03-01T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.25
,,2024-03-01T20:00:00.000+00:00,feeder,1,N Current (RMS),A,35.8
,,2024-03-01T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
,,2024-03-01T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
,,2024-03-01T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.4
,,2024-03-01T20:00:00.000+00:00,transformer,,Temperature,C,31.3
,,2024-03-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
,,2024-03-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
,,2024-03-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
,,2024-03-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-03-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
,,2024-03-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
,,2024-03-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
,,2024-03-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
,,2024-03-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,69.47
,,2024-03-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,71.26
,,2024-03-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,80.15
,,2024-03-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
,,2024-03-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.7
,,2024-03-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.3
,,2024-03-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.6
,,2024-03-01T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
,,2024-03-01T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
,,2024-03-01T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
,,2024-03-01T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.41
,,2024-03-01T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.95
,,2024-03-01T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.18
,,2024-03-01T19:50:00.000+00:00,feeder,4,N Current (RMS),A,29.8
,,2024-03-01T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
,,2024-03-01T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
,,2024-03-01T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
,,2024-03-01T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.22
,,2024-03-01T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.64
,,2024-03-01T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-03-01T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.31
,,2024-03-01T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.34
,,2024-03-01T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.97
,,2024-03-01T19:50:00.000+00:00,feeder,3,N Current (RMS),A,42.0
,,2024-03-01T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,160.2
,,2024-03-01T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,107.9
,,2024-03-01T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.8
,,2024-03-01T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
,,2024-03-01T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
,,2024-03-01T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
,,2024-03-01T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
,,2024-03-01T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
,,2024-03-01T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.43
,,2024-03-01T19:50:00.000+00:00,feeder,2,N Current (RMS),A,45.2
,,2024-03-01T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
,,2024-03-01T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
,,2024-03-01T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.1
,,2024-03-01T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
,,2024-03-01T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
,,2024-03-01T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
,,2024-03-01T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.91
,,2024-03-01T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.68
,,2024-03-01T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.95
,,2024-03-01T19:50:00.000+00:00,feeder,1,N Current (RMS),A,30.2
,,2024-03-01T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
,,2024-03-01T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
,,2024-03-01T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
,,2024-03-01T19:50:00.000+00:00,transformer,,Temperature,C,31.2
,,2024-03-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
,,2024-03-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
,,2024-03-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
,,2024-03-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
,,2024-03-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
,,2024-03-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
,,2024-03-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
,,2024-03-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
,,2024-03-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,69.84
,,2024-03-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,65.2
,,2024-03-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,74.53
,,2024-03-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
,,2024-03-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
,,2024-03-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
,,2024-03-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.6
,,2024-03-01T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
,,2024-03-01T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
,,2024-03-01T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
,,2024-03-01T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.56
,,2024-03-01T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.79
,,2024-03-01T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.91
,,2024-03-01T19:40:00.000+00:00,feeder,4,N Current (RMS),A,32.8
,,2024-03-01T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
,,2024-03-01T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.2
,,2024-03-01T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
,,2024-03-01T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.42
,,2024-03-01T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.96
,,2024-03-01T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-03-01T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.16
,,2024-03-01T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.72
,,2024-03-01T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.05
,,2024-03-01T19:40:00.000+00:00,feeder,3,N Current (RMS),A,28.9
,,2024-03-01T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,131.8
,,2024-03-01T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,114.7
,,2024-03-01T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.6
,,2024-03-01T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
,,2024-03-01T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
,,2024-03-01T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
,,2024-03-01T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
,,2024-03-01T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.3
,,2024-03-01T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.74
,,2024-03-01T19:40:00.000+00:00,feeder,2,N Current (RMS),A,40.3
