Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
,,2024-03-01T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
,,2024-03-01T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.4
,,2024-03-01T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
,,2024-03-01T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
,,2024-03-01T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
,,2024-03-01T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.09
,,2024-03-01T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.47
,,2024-03-01T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.13
,,2024-03-01T19:40:00.000+00:00,feeder,1,N Current (RMS),A,28.6
,,2024-03-01T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
,,2024-03-01T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
,,2024-03-01T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.0
,,2024-03-01T19:40:00.000+00:00,transformer,,Temperature,C,31.1
,,2024-03-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-03-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
,,2024-03-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
,,2024-03-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
,,2024-03-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-03-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
,,2024-03-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
,,2024-03-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
,,2024-03-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
,,2024-03-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,67.18
,,2024-03-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,73.27
,,2024-03-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,77.82
,,2024-03-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
,,2024-03-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
,,2024-03-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.9
,,2024-03-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
,,2024-03-01T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
,,2024-03-01T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
,,2024-03-01T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
,,2024-03-01T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.86
,,2024-03-01T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.46
,,2024-03-01T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.07
,,2024-03-01T19:30:00.000+00:00,feeder,4,N Current (RMS),A,51.3
,,2024-03-01T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
,,2024-03-01T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,98.0
,,2024-03-01T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
,,2024-03-01T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.44
,,2024-03-01T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.89
,,2024-03-01T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-01T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.3
,,2024-03-01T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.96
,,2024-03-01T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.23
,,2024-03-01T19:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
,,2024-03-01T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,144.4
,,2024-03-01T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,107.9
,,2024-03-01T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.5
,,2024-03-01T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
,,2024-03-01T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
,,2024-03-01T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
,,2024-03-01T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.48
,,2024-03-01T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
,,2024-03-01T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.76
,,2024-03-01T19:30:00.000+00:00,feeder,2,N Current (RMS),A,35.5
,,2024-03-01T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
,,2024-03-01T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
,,2024-03-01T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.3
,,2024-03-01T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
,,2024-03-01T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
,,2024-03-01T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
,,2024-03-01T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.25
,,2024-03-01T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.54
,,2024-03-01T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.71
,,2024-03-01T19:30:00.000+00:00,feeder,1,N Current (RMS),A,39.5
,,2024-03-01T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
,,2024-03-01T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
,,2024-03-01T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.5
,,2024-03-01T19:30:00.000+00:00,transformer,,Temperature,C,31.0
,,2024-03-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-03-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
,,2024-03-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-03-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
,,2024-03-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-03-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
,,2024-03-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
,,2024-03-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
,,2024-03-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
,,2024-03-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,66.88
,,2024-03-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
,,2024-03-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,76.77
,,2024-03-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
,,2024-03-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.9
,,2024-03-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.2
,,2024-03-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.8
,,2024-03-01T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
,,2024-03-01T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
,,2024-03-01T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
,,2024-03-01T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
,,2024-03-01T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.4
,,2024-03-01T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.29
,,2024-03-01T19:20:00.000+00:00,feeder,4,N Current (RMS),A,44.8
,,2024-03-01T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
,,2024-03-01T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,93.9
,,2024-03-01T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
,,2024-03-01T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.15
,,2024-03-01T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.55
,,2024-03-01T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
,,2024-03-01T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,37.98
,,2024-03-01T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.51
,,2024-03-01T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.51
,,2024-03-01T19:20:00.000+00:00,feeder,3,N Current (RMS),A,33.0
,,2024-03-01T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,160.3
,,2024-03-01T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,110.0
,,2024-03-01T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
,,2024-03-01T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
,,2024-03-01T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
,,2024-03-01T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
,,2024-03-01T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.05
,,2024-03-01T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.47
,,2024-03-01T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.41
,,2024-03-01T19:20:00.000+00:00,feeder,2,N Current (RMS),A,37.6
,,2024-03-01T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
,,2024-03-01T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
,,2024-03-01T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
,,2024-03-01T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
,,2024-03-01T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
,,2024-03-01T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
,,2024-03-01T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.9
,,2024-03-01T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.93
,,2024-03-01T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.79
,,2024-03-01T19:20:00.000+00:00,feeder,1,N Current (RMS),A,30.7
,,2024-03-01T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
,,2024-03-01T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
,,2024-03-01T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.8
,,2024-03-01T19:20:00.000+00:00,transformer,,Temperature,C,30.9
,,2024-03-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-03-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
,,2024-03-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-03-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
,,2024-03-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-03-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
,,2024-03-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
,,2024-03-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
,,2024-03-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
,,2024-03-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,70.97
,,2024-03-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,76.32
,,2024-03-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,76.0
,,2024-03-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
,,2024-03-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.6
,,2024-03-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.5
,,2024-03-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
,,2024-03-01T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
,,2024-03-01T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
,,2024-03-01T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
,,2024-03-01T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.46
,,2024-03-01T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.55
,,2024-03-01T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.81
,,2024-03-01T19:10:00.000+00:00,feeder,4,N Current (RMS),A,32.7
,,2024-03-01T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
,,2024-03-01T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.6
,,2024-03-01T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
,,2024-03-01T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.39
,,2024-03-01T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.1
,,2024-03-01T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
,,2024-03-01T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.17
,,2024-03-01T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.99
,,2024-03-01T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.55
,,2024-03-01T19:10:00.000+00:00,feeder,3,N Current (RMS),A,25.5
,,2024-03-01T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,131.1
,,2024-03-01T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,106.7
,,2024-03-01T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.1
,,2024-03-01T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
,,2024-03-01T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
,,2024-03-01T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
,,2024-03-01T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
,,2024-03-01T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.57
,,2024-03-01T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.13
,,2024-03-01T19:10:00.000+00:00,feeder,2,N Current (RMS),A,31.7
,,2024-03-01T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
,,2024-03-01T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
,,2024-03-01T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
,,2024-03-01T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
,,2024-03-01T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
,,2024-03-01T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
,,2024-03-01T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.76
,,2024-03-01T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.91
,,2024-03-01T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.6
,,2024-03-01T19:10:00.000+00:00,feeder,1,N Current (RMS),A,24.9
,,2024-03-01T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
,,2024-03-01T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.9
,,2024-03-01T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.7
,,2024-03-01T19:10:00.000+00:00,transformer,,Temperature,C,30.7
,,2024-03-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-03-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
,,2024-03-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
,,2024-03-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
,,2024-03-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-03-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
,,2024-03-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
,,2024-03-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
,,2024-03-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
,,2024-03-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,67.86
,,2024-03-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,78.01
,,2024-03-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,73.1
,,2024-03-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
,,2024-03-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
,,2024-03-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.2
,,2024-03-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.2
,,2024-03-01T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
,,2024-03-01T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
,,2024-03-01T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
,,2024-03-01T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.01
,,2024-03-01T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.79
,,2024-03-01T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.88
,,2024-03-01T19:00:00.000+00:00,feeder,4,N Current (RMS),A,29.8
,,2024-03-01T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.7
,,2024-03-01T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.2
,,2024-03-01T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
,,2024-03-01T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.67
,,2024-03-01T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.21
,,2024-03-01T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
,,2024-03-01T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.98
,,2024-03-01T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.19
,,2024-03-01T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.37
,,2024-03-01T19:00:00.000+00:00,feeder,3,N Current (RMS),A,28.5
,,2024-03-01T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,126.1
,,2024-03-01T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,103.1
,,2024-03-01T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.9
,,2024-03-01T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
,,2024-03-01T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
,,2024-03-01T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,,2024-03-01T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.45
,,2024-03-01T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.13
,,2024-03-01T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.8
,,2024-03-01T19:00:00.000+00:00,feeder,2,N Current (RMS),A,39.0
,,2024-03-01T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
,,2024-03-01T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
,,2024-03-01T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.6
,,2024-03-01T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
,,2024-03-01T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
,,2024-03-01T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-03-01T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.92
,,2024-03-01T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.43
,,2024-03-01T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.89
,,2024-03-01T19:00:00.000+00:00,feeder,1,N Current (RMS),A,28.2
,,2024-03-01T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.2
,,2024-03-01T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.0
,,2024-03-01T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
,,2024-03-01T19:00:00.000+00:00,transformer,,Temperature,C,30.5
,,2024-03-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-03-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
,,2024-03-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
,,2024-03-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
,,2024-03-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-03-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
,,2024-03-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
,,2024-03-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
,,2024-03-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
,,2024-03-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,74.36
,,2024-03-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,82.54
,,2024-03-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,79.93
,,2024-03-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
,,2024-03-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.5
,,2024-03-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,345.9
,,2024-03-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.9
,,2024-03-01T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-03-01T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
,,2024-03-01T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
,,2024-03-01T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.69
,,2024-03-01T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.3
,,2024-03-01T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.4
,,2024-03-01T18:50:00.000+00:00,feeder,4,N Current (RMS),A,26.7
,,2024-03-01T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,90.0
,,2024-03-01T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.3
,,2024-03-01T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
,,2024-03-01T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.37
,,2024-03-01T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.75
,,2024-03-01T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
,,2024-03-01T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.57
,,2024-03-01T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.42
,,2024-03-01T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.21
,,2024-03-01T18:50:00.000+00:00,feeder,3,N Current (RMS),A,33.6
,,2024-03-01T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,124.4
,,2024-03-01T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,116.3
,,2024-03-01T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.3
,,2024-03-01T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
,,2024-03-01T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-03-01T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
,,2024-03-01T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.84
,,2024-03-01T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.14
,,2024-03-01T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.03
,,2024-03-01T18:50:00.000+00:00,feeder,2,N Current (RMS),A,45.7
,,2024-03-01T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
,,2024-03-01T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
,,2024-03-01T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.3
,,2024-03-01T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
,,2024-03-01T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
,,2024-03-01T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
,,2024-03-01T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.08
,,2024-03-01T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.96
,,2024-03-01T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.52
,,2024-03-01T18:50:00.000+00:00,feeder,1,N Current (RMS),A,23.7
,,2024-03-01T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.9
,,2024-03-01T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.4
,,2024-03-01T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.2
,,2024-03-01T18:50:00.000+00:00,transformer,,Temperature,C,30.3
,,2024-03-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-03-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
,,2024-03-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-03-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
,,2024-03-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-03-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
,,2024-03-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
,,2024-03-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
,,2024-03-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
,,2024-03-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,81.17
,,2024-03-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,84.81
,,2024-03-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,86.16
,,2024-03-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
,,2024-03-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.9
,,2024-03-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,354.7
,,2024-03-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,358.7
,,2024-03-01T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
,,2024-03-01T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
,,2024-03-01T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
,,2024-03-01T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.59
,,2024-03-01T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.65
,,2024-03-01T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.54
,,2024-03-01T18:40:00.000+00:00,feeder,4,N Current (RMS),A,34.7
,,2024-03-01T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
,,2024-03-01T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.0
,,2024-03-01T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
,,2024-03-01T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.21
,,2024-03-01T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.33
,,2024-03-01T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
,,2024-03-01T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.21
,,2024-03-01T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.06
,,2024-03-01T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.69
,,2024-03-01T18:40:00.000+00:00,feeder,3,N Current (RMS),A,29.0
,,2024-03-01T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,127.1
,,2024-03-01T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,102.9
,,2024-03-01T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.3
,,2024-03-01T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
,,2024-03-01T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
,,2024-03-01T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
,,2024-03-01T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.71
,,2024-03-01T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.69
,,2024-03-01T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.84
,,2024-03-01T18:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
,,2024-03-01T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.8
,,2024-03-01T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
,,2024-03-01T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.6
,,2024-03-01T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
,,2024-03-01T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
,,2024-03-01T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
,,2024-03-01T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.57
,,2024-03-01T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.19
,,2024-03-01T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.52
,,2024-03-01T18:40:00.000+00:00,feeder,1,N Current (RMS),A,22.4
,,2024-03-01T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.3
,,2024-03-01T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.8
,,2024-03-01T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.7
,,2024-03-01T18:40:00.000+00:00,transformer,,Temperature,C,30.1
,,2024-03-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-03-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
,,2024-03-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-03-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
,,2024-03-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-03-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
,,2024-03-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
,,2024-03-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
,,2024-03-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
,,2024-03-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,82.08
,,2024-03-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,84.59
,,2024-03-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,81.59
,,2024-03-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
,,2024-03-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.4
,,2024-03-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,354.0
,,2024-03-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.0
,,2024-03-01T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
,,2024-03-01T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
,,2024-03-01T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
,,2024-03-01T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.34
,,2024-03-01T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.86
,,2024-03-01T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.06
,,2024-03-01T18:30:00.000+00:00,feeder,4,N Current (RMS),A,39.1
,,2024-03-01T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
,,2024-03-01T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.7
,,2024-03-01T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
,,2024-03-01T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.74
,,2024-03-01T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.36
,,2024-03-01T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
,,2024-03-01T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.91
,,2024-03-01T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.26
,,2024-03-01T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.04
,,2024-03-01T18:30:00.000+00:00,feeder,3,N Current (RMS),A,30.3
,,2024-03-01T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,143.3
,,2024-03-01T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,126.4
,,2024-03-01T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.6
,,2024-03-01T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
,,2024-03-01T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
,,2024-03-01T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
,,2024-03-01T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.49
,,2024-03-01T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.62
,,2024-03-01T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.17
,,2024-03-01T18:30:00.000+00:00,feeder,2,N Current (RMS),A,24.6
,,2024-03-01T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
,,2024-03-01T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
,,2024-03-01T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
,,2024-03-01T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
,,2024-03-01T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
,,2024-03-01T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
,,2024-03-01T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.51
,,2024-03-01T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.92
,,2024-03-01T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.24
,,2024-03-01T18:30:00.000+00:00,feeder,1,N Current (RMS),A,23.5
,,2024-03-01T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.3
,,2024-03-01T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.6
,,2024-03-01T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
,,2024-03-01T18:30:00.000+00:00,transformer,,Temperature,C,29.9
,,2024-03-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-03-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
,,2024-03-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-03-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
,,2024-03-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-03-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
,,2024-03-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
,,2024-03-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
,,2024-03-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
,,2024-03-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,83.25
,,2024-03-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,87.67
,,2024-03-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.51
,,2024-03-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
,,2024-03-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.7
,,2024-03-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,367.9
,,2024-03-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
,,2024-03-01T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
,,2024-03-01T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
,,2024-03-01T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
,,2024-03-01T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.47
,,2024-03-01T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.73
,,2024-03-01T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.53
,,2024-03-01T18:20:00.000+00:00,feeder,4,N Current (RMS),A,32.0
,,2024-03-01T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
,,2024-03-01T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.2
,,2024-03-01T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
,,2024-03-01T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.57
,,2024-03-01T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.22
,,2024-03-01T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
,,2024-03-01T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.51
,,2024-03-01T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.19
,,2024-03-01T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.53
,,2024-03-01T18:20:00.000+00:00,feeder,3,N Current (RMS),A,29.5
,,2024-03-01T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,141.7
,,2024-03-01T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,116.9
,,2024-03-01T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.2
,,2024-03-01T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
,,2024-03-01T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
,,2024-03-01T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
,,2024-03-01T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
,,2024-03-01T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.22
,,2024-03-01T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
,,2024-03-01T18:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
,,2024-03-01T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
,,2024-03-01T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
,,2024-03-01T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
,,2024-03-01T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
,,2024-03-01T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
,,2024-03-01T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
,,2024-03-01T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.33
,,2024-03-01T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.86
,,2024-03-01T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.88
,,2024-03-01T18:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
,,2024-03-01T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.9
,,2024-03-01T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.9
,,2024-03-01T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.8
,,2024-03-01T18:20:00.000+00:00,transformer,,Temperature,C,29.7
,,2024-03-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-03-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
,,2024-03-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-03-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
,,2024-03-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-03-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
,,2024-03-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
,,2024-03-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
,,2024-03-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
,,2024-03-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,81.39
,,2024-03-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,80.0
,,2024-03-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,70.74
,,2024-03-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
,,2024-03-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,340.9
,,2024-03-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.7
,,2024-03-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
,,2024-03-01T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
,,2024-03-01T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
,,2024-03-01T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
,,2024-03-01T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.73
,,2024-03-01T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.76
,,2024-03-01T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.61
,,2024-03-01T18:10:00.000+00:00,feeder,4,N Current (RMS),A,26.7
,,2024-03-01T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
,,2024-03-01T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.4
,,2024-03-01T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
,,2024-03-01T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.88
,,2024-03-01T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.42
,,2024-03-01T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
,,2024-03-01T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.23
,,2024-03-01T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.69
,,2024-03-01T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.33
,,2024-03-01T18:10:00.000+00:00,feeder,3,N Current (RMS),A,29.8
,,2024-03-01T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,127.8
,,2024-03-01T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,106.2
,,2024-03-01T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.5
,,2024-03-01T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
,,2024-03-01T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
,,2024-03-01T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
,,2024-03-01T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.77
,,2024-03-01T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.28
,,2024-03-01T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.06
,,2024-03-01T18:10:00.000+00:00,feeder,2,N Current (RMS),A,29.9
,,2024-03-01T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
,,2024-03-01T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.1
,,2024-03-01T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
,,2024-03-01T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
,,2024-03-01T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
,,2024-03-01T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
,,2024-03-01T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.45
,,2024-03-01T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.51
,,2024-03-01T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.36
,,2024-03-01T18:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
,,2024-03-01T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
,,2024-03-01T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.6
,,2024-03-01T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.4
,,2024-03-01T18:10:00.000+00:00,transformer,,Temperature,C,29.5
,,2024-03-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-03-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
,,2024-03-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
,,2024-03-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
,,2024-03-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-03-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
,,2024-03-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
,,2024-03-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
,,2024-03-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
,,2024-03-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,74.18
,,2024-03-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,79.24
,,2024-03-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,73.36
,,2024-03-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
,,2024-03-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.4
,,2024-03-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.4
,,2024-03-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
,,2024-03-01T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.1
,,2024-03-01T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
,,2024-03-01T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
,,2024-03-01T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.28
,,2024-03-01T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.95
,,2024-03-01T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.97
,,2024-03-01T18:00:00.000+00:00,feeder,4,N Current (RMS),A,20.3
,,2024-03-01T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
,,2024-03-01T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
,,2024-03-01T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
,,2024-03-01T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.67
,,2024-03-01T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.26
,,2024-03-01T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
,,2024-03-01T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.86
,,2024-03-01T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.73
,,2024-03-01T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.05
,,2024-03-01T18:00:00.000+00:00,feeder,3,N Current (RMS),A,33.0
,,2024-03-01T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,138.8
,,2024-03-01T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.8
,,2024-03-01T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
,,2024-03-01T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
,,2024-03-01T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
,,2024-03-01T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
,,2024-03-01T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.04
,,2024-03-01T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.02
,,2024-03-01T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.42
,,2024-03-01T18:00:00.000+00:00,feeder,2,N Current (RMS),A,40.6
,,2024-03-01T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
,,2024-03-01T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.6
,,2024-03-01T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
,,2024-03-01T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
,,2024-03-01T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
,,2024-03-01T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
,,2024-03-01T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.4
,,2024-03-01T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.75
,,2024-03-01T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.24
,,2024-03-01T18:00:00.000+00:00,feeder,1,N Current (RMS),A,37.5
,,2024-03-01T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.6
,,2024-03-01T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
,,2024-03-01T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,121.8
,,2024-03-01T18:00:00.000+00:00,transformer,,Temperature,C,29.3
,,2024-03-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-03-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
,,2024-03-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-03-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
,,2024-03-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-03-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
,,2024-03-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
,,2024-03-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
,,2024-03-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
,,2024-03-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,77.59
,,2024-03-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,80.44
,,2024-03-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,74.69
,,2024-03-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
,,2024-03-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,326.3
,,2024-03-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.1
,,2024-03-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.4
,,2024-03-01T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.88
,,2024-03-01T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
,,2024-03-01T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
,,2024-03-01T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.56
,,2024-03-01T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.53
,,2024-03-01T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.94
,,2024-03-01T17:50:00.000+00:00,feeder,4,N Current (RMS),A,22.2
,,2024-03-01T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
,,2024-03-01T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
,,2024-03-01T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
,,2024-03-01T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.43
,,2024-03-01T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.18
,,2024-03-01T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
,,2024-03-01T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.65
,,2024-03-01T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.8
,,2024-03-01T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.46
,,2024-03-01T17:50:00.000+00:00,feeder,3,N Current (RMS),A,39.6
,,2024-03-01T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,141.9
,,2024-03-01T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,119.0
,,2024-03-01T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.8
,,2024-03-01T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
,,2024-03-01T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
,,2024-03-01T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
,,2024-03-01T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.85
,,2024-03-01T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.39
,,2024-03-01T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.61
,,2024-03-01T17:50:00.000+00:00,feeder,2,N Current (RMS),A,23.9
,,2024-03-01T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
,,2024-03-01T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
,,2024-03-01T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
,,2024-03-01T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.58
,,2024-03-01T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
,,2024-03-01T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
,,2024-03-01T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.53
,,2024-03-01T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.22
,,2024-03-01T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.63
,,2024-03-01T17:50:00.000+00:00,feeder,1,N Current (RMS),A,23.9
,,2024-03-01T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.6
,,2024-03-01T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
,,2024-03-01T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
,,2024-03-01T17:50:00.000+00:00,transformer,,Temperature,C,29.2
,,2024-03-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-03-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
,,2024-03-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-03-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
,,2024-03-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-03-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
,,2024-03-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
,,2024-03-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
,,2024-03-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
,,2024-03-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,80.58
,,2024-03-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,76.94
,,2024-03-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,65.64
,,2024-03-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
,,2024-03-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.1
,,2024-03-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.7
,,2024-03-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
,,2024-03-01T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
,,2024-03-01T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
,,2024-03-01T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
,,2024-03-01T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.27
,,2024-03-01T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.6
,,2024-03-01T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.93
,,2024-03-01T17:40:00.000+00:00,feeder,4,N Current (RMS),A,23.9
,,2024-03-01T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
,,2024-03-01T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
,,2024-03-01T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
,,2024-03-01T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.05
,,2024-03-01T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.98
,,2024-03-01T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
,,2024-03-01T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.85
,,2024-03-01T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.06
,,2024-03-01T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.42
,,2024-03-01T17:40:00.000+00:00,feeder,3,N Current (RMS),A,49.8
,,2024-03-01T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,131.6
,,2024-03-01T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,132.3
,,2024-03-01T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
,,2024-03-01T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
,,2024-03-01T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
,,2024-03-01T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
,,2024-03-01T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.6
,,2024-03-01T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.52
,,2024-03-01T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.77
,,2024-03-01T17:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
,,2024-03-01T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
,,2024-03-01T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
,,2024-03-01T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.1
,,2024-03-01T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.85
,,2024-03-01T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
,,2024-03-01T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
,,2024-03-01T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.32
,,2024-03-01T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.34
,,2024-03-01T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.3
,,2024-03-01T17:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
,,2024-03-01T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.8
,,2024-03-01T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
,,2024-03-01T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.7
,,2024-03-01T17:40:00.000+00:00,transformer,,Temperature,C,29.0
,,2024-03-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-03-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
,,2024-03-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-03-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
,,2024-03-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-03-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
,,2024-03-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
,,2024-03-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
,,2024-03-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
,,2024-03-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,76.03
,,2024-03-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,75.53
,,2024-03-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.42
,,2024-03-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
,,2024-03-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.5
,,2024-03-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.4
,,2024-03-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
,,2024-03-01T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
,,2024-03-01T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
,,2024-03-01T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
,,2024-03-01T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.01
,,2024-03-01T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.83
,,2024-03-01T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.92
,,2024-03-01T17:30:00.000+00:00,feeder,4,N Current (RMS),A,33.8
,,2024-03-01T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
,,2024-03-01T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.2
,,2024-03-01T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
,,2024-03-01T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.22
,,2024-03-01T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.48
