Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
,,2024-03-01T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.5
,,2024-03-01T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.48
,,2024-03-01T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.5
,,2024-03-01T17:30:00.000+00:00,feeder,3,N Current (RMS),A,45.7
,,2024-03-01T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.7
,,2024-03-01T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,104.7
,,2024-03-01T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
,,2024-03-01T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
,,2024-03-01T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
,,2024-03-01T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
,,2024-03-01T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
,,2024-03-01T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.86
,,2024-03-01T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.51
,,2024-03-01T17:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
,,2024-03-01T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
,,2024-03-01T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
,,2024-03-01T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
,,2024-03-01T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.93
,,2024-03-01T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
,,2024-03-01T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
,,2024-03-01T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.43
,,2024-03-01T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.65
,,2024-03-01T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.87
,,2024-03-01T17:30:00.000+00:00,feeder,1,N Current (RMS),A,43.8
,,2024-03-01T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.6
,,2024-03-01T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
,,2024-03-01T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
,,2024-03-01T17:30:00.000+00:00,transformer,,Temperature,C,28.9
,,2024-03-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
,,2024-03-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-03-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
,,2024-03-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-03-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
,,2024-03-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
,,2024-03-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
,,2024-03-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
,,2024-03-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,71.45
,,2024-03-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,70.82
,,2024-03-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.8
,,2024-03-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
,,2024-03-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.1
,,2024-03-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.2
,,2024-03-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
,,2024-03-01T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.16
,,2024-03-01T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
,,2024-03-01T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
,,2024-03-01T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
,,2024-03-01T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.56
,,2024-03-01T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.85
,,2024-03-01T17:20:00.000+00:00,feeder,4,N Current (RMS),A,42.3
,,2024-03-01T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
,,2024-03-01T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.3
,,2024-03-01T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
,,2024-03-01T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.06
,,2024-03-01T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.98
,,2024-03-01T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
,,2024-03-01T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.53
,,2024-03-01T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.75
,,2024-03-01T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.22
,,2024-03-01T17:20:00.000+00:00,feeder,3,N Current (RMS),A,32.9
,,2024-03-01T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,112.8
,,2024-03-01T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.9
,,2024-03-01T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
,,2024-03-01T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
,,2024-03-01T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
,,2024-03-01T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
,,2024-03-01T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
,,2024-03-01T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.7
,,2024-03-01T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.03
,,2024-03-01T17:20:00.000+00:00,feeder,2,N Current (RMS),A,27.7
,,2024-03-01T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
,,2024-03-01T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
,,2024-03-01T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
,,2024-03-01T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
,,2024-03-01T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
,,2024-03-01T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
,,2024-03-01T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.15
,,2024-03-01T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.44
,,2024-03-01T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.63
,,2024-03-01T17:20:00.000+00:00,feeder,1,N Current (RMS),A,30.4
,,2024-03-01T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.3
,,2024-03-01T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
,,2024-03-01T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.2
,,2024-03-01T17:20:00.000+00:00,transformer,,Temperature,C,28.8
,,2024-03-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-03-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
,,2024-03-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
,,2024-03-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
,,2024-03-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-03-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
,,2024-03-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
,,2024-03-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
,,2024-03-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
,,2024-03-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,67.07
,,2024-03-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,72.45
,,2024-03-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.73
,,2024-03-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
,,2024-03-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.7
,,2024-03-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.1
,,2024-03-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
,,2024-03-01T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,,2024-03-01T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
,,2024-03-01T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
,,2024-03-01T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.81
,,2024-03-01T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.89
,,2024-03-01T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.12
,,2024-03-01T17:10:00.000+00:00,feeder,4,N Current (RMS),A,29.9
,,2024-03-01T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
,,2024-03-01T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.6
,,2024-03-01T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
,,2024-03-01T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.81
,,2024-03-01T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.37
,,2024-03-01T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
,,2024-03-01T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.06
,,2024-03-01T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.88
,,2024-03-01T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.18
,,2024-03-01T17:10:00.000+00:00,feeder,3,N Current (RMS),A,29.3
,,2024-03-01T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,140.8
,,2024-03-01T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,127.8
,,2024-03-01T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.3
,,2024-03-01T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
,,2024-03-01T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
,,2024-03-01T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
,,2024-03-01T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.29
,,2024-03-01T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.5
,,2024-03-01T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.61
,,2024-03-01T17:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
,,2024-03-01T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
,,2024-03-01T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
,,2024-03-01T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.3
,,2024-03-01T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
,,2024-03-01T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
,,2024-03-01T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
,,2024-03-01T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.07
,,2024-03-01T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.89
,,2024-03-01T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.49
,,2024-03-01T17:10:00.000+00:00,feeder,1,N Current (RMS),A,26.6
,,2024-03-01T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
,,2024-03-01T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
,,2024-03-01T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
,,2024-03-01T17:10:00.000+00:00,transformer,,Temperature,C,28.7
,,2024-03-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-03-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
,,2024-03-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-03-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
,,2024-03-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-03-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
,,2024-03-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
,,2024-03-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
,,2024-03-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
,,2024-03-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,79.23
,,2024-03-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,73.16
,,2024-03-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,69.39
,,2024-03-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
,,2024-03-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.8
,,2024-03-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.9
,,2024-03-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
,,2024-03-01T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
,,2024-03-01T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
,,2024-03-01T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
,,2024-03-01T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
,,2024-03-01T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.1
,,2024-03-01T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
,,2024-03-01T17:00:00.000+00:00,feeder,4,N Current (RMS),A,39.8
,,2024-03-01T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
,,2024-03-01T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.2
,,2024-03-01T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
,,2024-03-01T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.91
,,2024-03-01T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.28
,,2024-03-01T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
,,2024-03-01T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.28
,,2024-03-01T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.76
,,2024-03-01T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.37
,,2024-03-01T17:00:00.000+00:00,feeder,3,N Current (RMS),A,28.7
,,2024-03-01T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,150.2
,,2024-03-01T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,106.8
,,2024-03-01T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.9
,,2024-03-01T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
,,2024-03-01T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
,,2024-03-01T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
,,2024-03-01T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.39
,,2024-03-01T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.05
,,2024-03-01T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.9
,,2024-03-01T17:00:00.000+00:00,feeder,2,N Current (RMS),A,20.4
,,2024-03-01T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
,,2024-03-01T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
,,2024-03-01T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
,,2024-03-01T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
,,2024-03-01T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
,,2024-03-01T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
,,2024-03-01T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.4
,,2024-03-01T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.21
,,2024-03-01T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.37
,,2024-03-01T17:00:00.000+00:00,feeder,1,N Current (RMS),A,23.3
,,2024-03-01T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
,,2024-03-01T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
,,2024-03-01T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
,,2024-03-01T17:00:00.000+00:00,transformer,,Temperature,C,28.6
,,2024-03-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-03-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
,,2024-03-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
,,2024-03-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
,,2024-03-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-03-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
,,2024-03-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
,,2024-03-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
,,2024-03-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
,,2024-03-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,70.3
,,2024-03-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,65.12
,,2024-03-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,64.02
,,2024-03-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
,,2024-03-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.3
,,2024-03-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
,,2024-03-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
,,2024-03-01T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
,,2024-03-01T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
,,2024-03-01T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
,,2024-03-01T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.2
,,2024-03-01T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.19
,,2024-03-01T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.87
,,2024-03-01T16:50:00.000+00:00,feeder,4,N Current (RMS),A,28.7
,,2024-03-01T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
,,2024-03-01T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
,,2024-03-01T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
,,2024-03-01T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.45
,,2024-03-01T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.68
,,2024-03-01T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
,,2024-03-01T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.84
,,2024-03-01T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.08
,,2024-03-01T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.54
,,2024-03-01T16:50:00.000+00:00,feeder,3,N Current (RMS),A,30.6
,,2024-03-01T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,127.9
,,2024-03-01T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.2
,,2024-03-01T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
,,2024-03-01T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
,,2024-03-01T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
,,2024-03-01T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
,,2024-03-01T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.49
,,2024-03-01T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
,,2024-03-01T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.57
,,2024-03-01T16:50:00.000+00:00,feeder,2,N Current (RMS),A,27.3
,,2024-03-01T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
,,2024-03-01T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
,,2024-03-01T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.8
,,2024-03-01T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
,,2024-03-01T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
,,2024-03-01T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
,,2024-03-01T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.93
,,2024-03-01T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.85
,,2024-03-01T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.3
,,2024-03-01T16:50:00.000+00:00,feeder,1,N Current (RMS),A,21.3
,,2024-03-01T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
,,2024-03-01T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
,,2024-03-01T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
,,2024-03-01T16:50:00.000+00:00,transformer,,Temperature,C,28.5
,,2024-03-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-03-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
,,2024-03-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-03-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
,,2024-03-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-03-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
,,2024-03-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
,,2024-03-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
,,2024-03-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
,,2024-03-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,61.46
,,2024-03-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.68
,,2024-03-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.28
,,2024-03-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
,,2024-03-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
,,2024-03-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
,,2024-03-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
,,2024-03-01T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
,,2024-03-01T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
,,2024-03-01T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
,,2024-03-01T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.39
,,2024-03-01T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.5
,,2024-03-01T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.81
,,2024-03-01T16:40:00.000+00:00,feeder,4,N Current (RMS),A,27.7
,,2024-03-01T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
,,2024-03-01T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
,,2024-03-01T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
,,2024-03-01T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.9
,,2024-03-01T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.84
,,2024-03-01T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
,,2024-03-01T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.55
,,2024-03-01T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.32
,,2024-03-01T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.19
,,2024-03-01T16:40:00.000+00:00,feeder,3,N Current (RMS),A,28.9
,,2024-03-01T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,110.0
,,2024-03-01T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.4
,,2024-03-01T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
,,2024-03-01T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
,,2024-03-01T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
,,2024-03-01T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
,,2024-03-01T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.9
,,2024-03-01T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
,,2024-03-01T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.68
,,2024-03-01T16:40:00.000+00:00,feeder,2,N Current (RMS),A,42.9
,,2024-03-01T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
,,2024-03-01T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
,,2024-03-01T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.2
,,2024-03-01T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
,,2024-03-01T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
,,2024-03-01T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
,,2024-03-01T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.09
,,2024-03-01T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.37
,,2024-03-01T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.29
,,2024-03-01T16:40:00.000+00:00,feeder,1,N Current (RMS),A,25.3
,,2024-03-01T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
,,2024-03-01T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
,,2024-03-01T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
,,2024-03-01T16:40:00.000+00:00,transformer,,Temperature,C,28.3
,,2024-03-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
,,2024-03-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-03-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
,,2024-03-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-03-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
,,2024-03-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
,,2024-03-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
,,2024-03-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
,,2024-03-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.94
,,2024-03-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.91
,,2024-03-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,68.98
,,2024-03-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
,,2024-03-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
,,2024-03-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
,,2024-03-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
,,2024-03-01T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.67
,,2024-03-01T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
,,2024-03-01T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
,,2024-03-01T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.98
,,2024-03-01T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.3
,,2024-03-01T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.3
,,2024-03-01T16:30:00.000+00:00,feeder,4,N Current (RMS),A,16.2
,,2024-03-01T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
,,2024-03-01T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
,,2024-03-01T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
,,2024-03-01T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.52
,,2024-03-01T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.74
,,2024-03-01T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
,,2024-03-01T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.38
,,2024-03-01T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.79
,,2024-03-01T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.51
,,2024-03-01T16:30:00.000+00:00,feeder,3,N Current (RMS),A,36.0
,,2024-03-01T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.7
,,2024-03-01T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.3
,,2024-03-01T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.9
,,2024-03-01T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
,,2024-03-01T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
,,2024-03-01T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
,,2024-03-01T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.98
,,2024-03-01T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
,,2024-03-01T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.77
,,2024-03-01T16:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
,,2024-03-01T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
,,2024-03-01T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
,,2024-03-01T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
,,2024-03-01T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
,,2024-03-01T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
,,2024-03-01T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
,,2024-03-01T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.27
,,2024-03-01T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.46
,,2024-03-01T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.54
,,2024-03-01T16:30:00.000+00:00,feeder,1,N Current (RMS),A,33.0
,,2024-03-01T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
,,2024-03-01T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
,,2024-03-01T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.1
,,2024-03-01T16:30:00.000+00:00,transformer,,Temperature,C,28.2
,,2024-03-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-03-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
,,2024-03-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-03-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
,,2024-03-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-03-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
,,2024-03-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
,,2024-03-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
,,2024-03-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
,,2024-03-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,62.61
,,2024-03-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.46
,,2024-03-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,65.13
,,2024-03-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
,,2024-03-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
,,2024-03-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
,,2024-03-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
,,2024-03-01T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-03-01T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
,,2024-03-01T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
,,2024-03-01T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.76
,,2024-03-01T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.51
,,2024-03-01T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.95
,,2024-03-01T16:20:00.000+00:00,feeder,4,N Current (RMS),A,19.6
,,2024-03-01T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.3
,,2024-03-01T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
,,2024-03-01T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
,,2024-03-01T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.64
,,2024-03-01T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.18
,,2024-03-01T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
,,2024-03-01T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.72
,,2024-03-01T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.81
,,2024-03-01T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.28
,,2024-03-01T16:20:00.000+00:00,feeder,3,N Current (RMS),A,29.8
,,2024-03-01T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,121.9
,,2024-03-01T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.7
,,2024-03-01T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.2
,,2024-03-01T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
,,2024-03-01T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
,,2024-03-01T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
,,2024-03-01T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
,,2024-03-01T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.76
,,2024-03-01T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.82
,,2024-03-01T16:20:00.000+00:00,feeder,2,N Current (RMS),A,24.5
,,2024-03-01T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
,,2024-03-01T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
,,2024-03-01T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
,,2024-03-01T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
,,2024-03-01T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-03-01T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
,,2024-03-01T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.21
,,2024-03-01T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.28
,,2024-03-01T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.93
,,2024-03-01T16:20:00.000+00:00,feeder,1,N Current (RMS),A,38.2
,,2024-03-01T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.9
,,2024-03-01T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
,,2024-03-01T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.2
,,2024-03-01T16:20:00.000+00:00,transformer,,Temperature,C,28.1
,,2024-03-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
,,2024-03-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
,,2024-03-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
,,2024-03-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-03-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
,,2024-03-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
,,2024-03-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
,,2024-03-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
,,2024-03-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,73.25
,,2024-03-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,56.36
,,2024-03-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,71.98
,,2024-03-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
,,2024-03-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.9
,,2024-03-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
,,2024-03-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
,,2024-03-01T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
,,2024-03-01T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
,,2024-03-01T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
,,2024-03-01T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
,,2024-03-01T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.28
,,2024-03-01T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.04
,,2024-03-01T16:10:00.000+00:00,feeder,4,N Current (RMS),A,21.7
,,2024-03-01T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
,,2024-03-01T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
,,2024-03-01T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
,,2024-03-01T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.47
,,2024-03-01T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.92
,,2024-03-01T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
,,2024-03-01T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.84
,,2024-03-01T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.34
,,2024-03-01T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.51
,,2024-03-01T16:10:00.000+00:00,feeder,3,N Current (RMS),A,40.4
,,2024-03-01T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,114.8
,,2024-03-01T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.8
,,2024-03-01T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,116.0
,,2024-03-01T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
,,2024-03-01T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
,,2024-03-01T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
,,2024-03-01T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
,,2024-03-01T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.77
,,2024-03-01T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.3
,,2024-03-01T16:10:00.000+00:00,feeder,2,N Current (RMS),A,24.9
,,2024-03-01T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
,,2024-03-01T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
,,2024-03-01T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
,,2024-03-01T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
,,2024-03-01T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
,,2024-03-01T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
,,2024-03-01T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.64
,,2024-03-01T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.87
,,2024-03-01T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.63
,,2024-03-01T16:10:00.000+00:00,feeder,1,N Current (RMS),A,30.3
,,2024-03-01T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.8
,,2024-03-01T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
,,2024-03-01T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.2
,,2024-03-01T16:10:00.000+00:00,transformer,,Temperature,C,27.9
,,2024-03-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
,,2024-03-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-03-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
,,2024-03-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-03-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
,,2024-03-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
,,2024-03-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
,,2024-03-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
,,2024-03-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,63.64
,,2024-03-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,58.25
,,2024-03-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,73.49
,,2024-03-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
,,2024-03-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
,,2024-03-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
,,2024-03-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
,,2024-03-01T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
,,2024-03-01T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
,,2024-03-01T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
,,2024-03-01T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.76
,,2024-03-01T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.35
,,2024-03-01T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
,,2024-03-01T16:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
,,2024-03-01T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
,,2024-03-01T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
,,2024-03-01T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
,,2024-03-01T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.5
,,2024-03-01T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.48
,,2024-03-01T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
,,2024-03-01T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.27
,,2024-03-01T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.4
,,2024-03-01T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.22
,,2024-03-01T16:00:00.000+00:00,feeder,3,N Current (RMS),A,27.4
,,2024-03-01T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.1
,,2024-03-01T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
,,2024-03-01T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.7
,,2024-03-01T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
,,2024-03-01T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
,,2024-03-01T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
,,2024-03-01T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.02
,,2024-03-01T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.39
,,2024-03-01T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.91
,,2024-03-01T16:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
,,2024-03-01T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
,,2024-03-01T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
,,2024-03-01T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
,,2024-03-01T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
,,2024-03-01T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
,,2024-03-01T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
,,2024-03-01T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.03
,,2024-03-01T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.58
,,2024-03-01T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.49
,,2024-03-01T16:00:00.000+00:00,feeder,1,N Current (RMS),A,27.6
,,2024-03-01T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
,,2024-03-01T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
,,2024-03-01T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.1
,,2024-03-01T16:00:00.000+00:00,transformer,,Temperature,C,27.9
,,2024-03-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-03-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
,,2024-03-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-03-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
,,2024-03-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-03-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
,,2024-03-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
,,2024-03-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
,,2024-03-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
,,2024-03-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,53.08
,,2024-03-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.73
,,2024-03-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.78
,,2024-03-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
,,2024-03-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
,,2024-03-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
,,2024-03-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
,,2024-03-01T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
,,2024-03-01T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
,,2024-03-01T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
,,2024-03-01T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.89
,,2024-03-01T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.46
,,2024-03-01T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
,,2024-03-01T15:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
,,2024-03-01T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
,,2024-03-01T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
,,2024-03-01T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
,,2024-03-01T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.28
,,2024-03-01T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.9
,,2024-03-01T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
,,2024-03-01T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.26
,,2024-03-01T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.37
,,2024-03-01T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.53
,,2024-03-01T15:50:00.000+00:00,feeder,3,N Current (RMS),A,33.8
,,2024-03-01T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.8
,,2024-03-01T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.9
,,2024-03-01T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
,,2024-03-01T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
,,2024-03-01T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
,,2024-03-01T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
,,2024-03-01T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
,,2024-03-01T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.08
,,2024-03-01T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.78
,,2024-03-01T15:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
,,2024-03-01T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
,,2024-03-01T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
,,2024-03-01T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
,,2024-03-01T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.77
,,2024-03-01T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
,,2024-03-01T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
,,2024-03-01T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.3
,,2024-03-01T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.73
,,2024-03-01T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.13
,,2024-03-01T15:50:00.000+00:00,feeder,1,N Current (RMS),A,34.5
,,2024-03-01T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
,,2024-03-01T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.2
,,2024-03-01T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
,,2024-03-01T15:50:00.000+00:00,transformer,,Temperature,C,27.9
,,2024-03-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-03-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
,,2024-03-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
,,2024-03-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
,,2024-03-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-03-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
,,2024-03-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
,,2024-03-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
,,2024-03-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
,,2024-03-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,51.46
,,2024-03-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,67.65
,,2024-03-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.62
,,2024-03-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
,,2024-03-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
,,2024-03-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.6
,,2024-03-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
,,2024-03-01T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
,,2024-03-01T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
,,2024-03-01T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
,,2024-03-01T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
,,2024-03-01T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.01
,,2024-03-01T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.22
,,2024-03-01T15:40:00.000+00:00,feeder,4,N Current (RMS),A,29.6
,,2024-03-01T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
,,2024-03-01T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
,,2024-03-01T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
,,2024-03-01T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.75
,,2024-03-01T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.53
,,2024-03-01T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
,,2024-03-01T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.17
,,2024-03-01T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.5
,,2024-03-01T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.6
,,2024-03-01T15:40:00.000+00:00,feeder,3,N Current (RMS),A,31.5
,,2024-03-01T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,106.3
,,2024-03-01T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.4
,,2024-03-01T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
,,2024-03-01T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
,,2024-03-01T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-03-01T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
,,2024-03-01T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
,,2024-03-01T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
,,2024-03-01T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.4
,,2024-03-01T15:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
,,2024-03-01T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
,,2024-03-01T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
,,2024-03-01T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
,,2024-03-01T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.88
,,2024-03-01T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
,,2024-03-01T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
,,2024-03-01T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.85
,,2024-03-01T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.31
,,2024-03-01T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.06
,,2024-03-01T15:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
,,2024-03-01T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
,,2024-03-01T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.9
,,2024-03-01T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.8
,,2024-03-01T15:40:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-03-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-03-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
,,2024-03-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
,,2024-03-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
,,2024-03-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-03-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
,,2024-03-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
,,2024-03-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
,,2024-03-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
,,2024-03-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,53.1
,,2024-03-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,59.27
,,2024-03-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,51.29
,,2024-03-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
,,2024-03-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
,,2024-03-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
,,2024-03-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
,,2024-03-01T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
,,2024-03-01T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
,,2024-03-01T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
,,2024-03-01T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
,,2024-03-01T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.35
,,2024-03-01T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.76
,,2024-03-01T15:30:00.000+00:00,feeder,4,N Current (RMS),A,33.3
,,2024-03-01T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
,,2024-03-01T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
,,2024-03-01T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
,,2024-03-01T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.68
,,2024-03-01T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.83
,,2024-03-01T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
,,2024-03-01T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.24
,,2024-03-01T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.2
,,2024-03-01T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.17
,,2024-03-01T15:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
,,2024-03-01T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.2
,,2024-03-01T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.2
,,2024-03-01T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
,,2024-03-01T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
,,2024-03-01T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
,,2024-03-01T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
,,2024-03-01T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
,,2024-03-01T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
,,2024-03-01T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.67
,,2024-03-01T15:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
,,2024-03-01T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
,,2024-03-01T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
,,2024-03-01T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
,,2024-03-01T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.75
,,2024-03-01T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
,,2024-03-01T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
,,2024-03-01T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.73
,,2024-03-01T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.77
,,2024-03-01T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.7
,,2024-03-01T15:30:00.000+00:00,feeder,1,N Current (RMS),A,21.4
,,2024-03-01T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
,,2024-03-01T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
,,2024-03-01T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.1
,,2024-03-01T15:30:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-03-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-03-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
,,2024-03-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-03-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
,,2024-03-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-03-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
,,2024-03-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
,,2024-03-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
,,2024-03-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
,,2024-03-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,48.63
,,2024-03-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,54.22
,,2024-03-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.3
,,2024-03-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
,,2024-03-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
