Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
,,2024-03-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
,,2024-03-01T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
,,2024-03-01T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
,,2024-03-01T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
,,2024-03-01T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
,,2024-03-01T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.54
,,2024-03-01T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.04
,,2024-03-01T15:20:00.000+00:00,feeder,4,N Current (RMS),A,34.4
,,2024-03-01T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
,,2024-03-01T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.9
,,2024-03-01T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
,,2024-03-01T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.08
,,2024-03-01T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.8
,,2024-03-01T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
,,2024-03-01T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.92
,,2024-03-01T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.93
,,2024-03-01T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.66
,,2024-03-01T15:20:00.000+00:00,feeder,3,N Current (RMS),A,25.1
,,2024-03-01T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.9
,,2024-03-01T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
,,2024-03-01T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
,,2024-03-01T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
,,2024-03-01T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
,,2024-03-01T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
,,2024-03-01T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
,,2024-03-01T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
,,2024-03-01T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.86
,,2024-03-01T15:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
,,2024-03-01T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
,,2024-03-01T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
,,2024-03-01T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
,,2024-03-01T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
,,2024-03-01T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
,,2024-03-01T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
,,2024-03-01T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.17
,,2024-03-01T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.39
,,2024-03-01T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.93
,,2024-03-01T15:20:00.000+00:00,feeder,1,N Current (RMS),A,33.6
,,2024-03-01T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
,,2024-03-01T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
,,2024-03-01T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.3
,,2024-03-01T15:20:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-03-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-03-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
,,2024-03-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
,,2024-03-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
,,2024-03-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-03-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
,,2024-03-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
,,2024-03-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
,,2024-03-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
,,2024-03-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.69
,,2024-03-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,49.47
,,2024-03-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,53.48
,,2024-03-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
,,2024-03-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
,,2024-03-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
,,2024-03-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
,,2024-03-01T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
,,2024-03-01T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
,,2024-03-01T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
,,2024-03-01T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,,2024-03-01T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.32
,,2024-03-01T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.05
,,2024-03-01T15:10:00.000+00:00,feeder,4,N Current (RMS),A,21.9
,,2024-03-01T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
,,2024-03-01T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
,,2024-03-01T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
,,2024-03-01T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.81
,,2024-03-01T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.73
,,2024-03-01T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
,,2024-03-01T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.49
,,2024-03-01T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.12
,,2024-03-01T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
,,2024-03-01T15:10:00.000+00:00,feeder,3,N Current (RMS),A,34.0
,,2024-03-01T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.4
,,2024-03-01T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.5
,,2024-03-01T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
,,2024-03-01T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
,,2024-03-01T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
,,2024-03-01T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
,,2024-03-01T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
,,2024-03-01T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
,,2024-03-01T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.71
,,2024-03-01T15:10:00.000+00:00,feeder,2,N Current (RMS),A,25.1
,,2024-03-01T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
,,2024-03-01T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
,,2024-03-01T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
,,2024-03-01T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
,,2024-03-01T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
,,2024-03-01T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
,,2024-03-01T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.82
,,2024-03-01T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
,,2024-03-01T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.97
,,2024-03-01T15:10:00.000+00:00,feeder,1,N Current (RMS),A,32.2
,,2024-03-01T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
,,2024-03-01T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
,,2024-03-01T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.3
,,2024-03-01T15:10:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-03-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-03-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
,,2024-03-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-03-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
,,2024-03-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-03-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
,,2024-03-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
,,2024-03-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
,,2024-03-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
,,2024-03-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,49.18
,,2024-03-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.62
,,2024-03-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.49
,,2024-03-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
,,2024-03-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
,,2024-03-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
,,2024-03-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
,,2024-03-01T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
,,2024-03-01T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
,,2024-03-01T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
,,2024-03-01T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.01
,,2024-03-01T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.39
,,2024-03-01T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
,,2024-03-01T15:00:00.000+00:00,feeder,4,N Current (RMS),A,33.0
,,2024-03-01T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
,,2024-03-01T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
,,2024-03-01T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
,,2024-03-01T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.67
,,2024-03-01T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.28
,,2024-03-01T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
,,2024-03-01T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.92
,,2024-03-01T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.97
,,2024-03-01T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.83
,,2024-03-01T15:00:00.000+00:00,feeder,3,N Current (RMS),A,37.4
,,2024-03-01T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.3
,,2024-03-01T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.7
,,2024-03-01T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
,,2024-03-01T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
,,2024-03-01T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
,,2024-03-01T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
,,2024-03-01T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
,,2024-03-01T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
,,2024-03-01T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.57
,,2024-03-01T15:00:00.000+00:00,feeder,2,N Current (RMS),A,33.9
,,2024-03-01T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
,,2024-03-01T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
,,2024-03-01T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
,,2024-03-01T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
,,2024-03-01T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
,,2024-03-01T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
,,2024-03-01T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.08
,,2024-03-01T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.56
,,2024-03-01T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.26
,,2024-03-01T15:00:00.000+00:00,feeder,1,N Current (RMS),A,30.5
,,2024-03-01T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
,,2024-03-01T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
,,2024-03-01T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.9
,,2024-03-01T15:00:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-03-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-03-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
,,2024-03-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-03-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
,,2024-03-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-03-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
,,2024-03-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
,,2024-03-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
,,2024-03-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
,,2024-03-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,53.59
,,2024-03-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,59.7
,,2024-03-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,59.45
,,2024-03-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
,,2024-03-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
,,2024-03-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
,,2024-03-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
,,2024-03-01T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
,,2024-03-01T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
,,2024-03-01T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
,,2024-03-01T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.27
,,2024-03-01T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.67
,,2024-03-01T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
,,2024-03-01T14:50:00.000+00:00,feeder,4,N Current (RMS),A,40.6
,,2024-03-01T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
,,2024-03-01T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.5
,,2024-03-01T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
,,2024-03-01T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.27
,,2024-03-01T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.96
,,2024-03-01T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
,,2024-03-01T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.32
,,2024-03-01T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.03
,,2024-03-01T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.16
,,2024-03-01T14:50:00.000+00:00,feeder,3,N Current (RMS),A,38.3
,,2024-03-01T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.7
,,2024-03-01T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.3
,,2024-03-01T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
,,2024-03-01T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
,,2024-03-01T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
,,2024-03-01T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
,,2024-03-01T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
,,2024-03-01T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.86
,,2024-03-01T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
,,2024-03-01T14:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
,,2024-03-01T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
,,2024-03-01T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
,,2024-03-01T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
,,2024-03-01T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.86
,,2024-03-01T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
,,2024-03-01T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
,,2024-03-01T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.24
,,2024-03-01T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.64
,,2024-03-01T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.51
,,2024-03-01T14:50:00.000+00:00,feeder,1,N Current (RMS),A,22.3
,,2024-03-01T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
,,2024-03-01T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
,,2024-03-01T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.6
,,2024-03-01T14:50:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-03-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-03-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
,,2024-03-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-03-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
,,2024-03-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-03-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
,,2024-03-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
,,2024-03-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
,,2024-03-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
,,2024-03-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,52.71
,,2024-03-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,63.21
,,2024-03-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,54.77
,,2024-03-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
,,2024-03-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
,,2024-03-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
,,2024-03-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
,,2024-03-01T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
,,2024-03-01T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
,,2024-03-01T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
,,2024-03-01T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.08
,,2024-03-01T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.52
,,2024-03-01T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.36
,,2024-03-01T14:40:00.000+00:00,feeder,4,N Current (RMS),A,30.6
,,2024-03-01T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
,,2024-03-01T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
,,2024-03-01T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
,,2024-03-01T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.13
,,2024-03-01T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.87
,,2024-03-01T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
,,2024-03-01T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.05
,,2024-03-01T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.39
,,2024-03-01T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.97
,,2024-03-01T14:40:00.000+00:00,feeder,3,N Current (RMS),A,54.9
,,2024-03-01T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.4
,,2024-03-01T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.0
,,2024-03-01T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
,,2024-03-01T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
,,2024-03-01T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
,,2024-03-01T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
,,2024-03-01T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
,,2024-03-01T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
,,2024-03-01T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.88
,,2024-03-01T14:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
,,2024-03-01T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
,,2024-03-01T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
,,2024-03-01T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
,,2024-03-01T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.79
,,2024-03-01T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
,,2024-03-01T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
,,2024-03-01T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.81
,,2024-03-01T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.34
,,2024-03-01T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.25
,,2024-03-01T14:40:00.000+00:00,feeder,1,N Current (RMS),A,23.8
,,2024-03-01T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
,,2024-03-01T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
,,2024-03-01T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
,,2024-03-01T14:40:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-03-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-03-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
,,2024-03-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-03-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
,,2024-03-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-03-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
,,2024-03-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
,,2024-03-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
,,2024-03-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
,,2024-03-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,53.01
,,2024-03-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,59.97
,,2024-03-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.47
,,2024-03-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
,,2024-03-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
,,2024-03-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
,,2024-03-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
,,2024-03-01T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
,,2024-03-01T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
,,2024-03-01T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
,,2024-03-01T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.01
,,2024-03-01T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.06
,,2024-03-01T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.67
,,2024-03-01T14:30:00.000+00:00,feeder,4,N Current (RMS),A,24.2
,,2024-03-01T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
,,2024-03-01T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
,,2024-03-01T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
,,2024-03-01T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.36
,,2024-03-01T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.36
,,2024-03-01T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
,,2024-03-01T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.59
,,2024-03-01T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.38
,,2024-03-01T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.99
,,2024-03-01T14:30:00.000+00:00,feeder,3,N Current (RMS),A,39.6
,,2024-03-01T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
,,2024-03-01T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
,,2024-03-01T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
,,2024-03-01T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
,,2024-03-01T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
,,2024-03-01T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
,,2024-03-01T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
,,2024-03-01T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.24
,,2024-03-01T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
,,2024-03-01T14:30:00.000+00:00,feeder,2,N Current (RMS),A,20.4
,,2024-03-01T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
,,2024-03-01T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
,,2024-03-01T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
,,2024-03-01T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.78
,,2024-03-01T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
,,2024-03-01T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
,,2024-03-01T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.22
,,2024-03-01T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.31
,,2024-03-01T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.04
,,2024-03-01T14:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
,,2024-03-01T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
,,2024-03-01T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
,,2024-03-01T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
,,2024-03-01T14:30:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-03-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-03-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
,,2024-03-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-03-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
,,2024-03-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-03-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
,,2024-03-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
,,2024-03-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
,,2024-03-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
,,2024-03-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,45.67
,,2024-03-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,49.99
,,2024-03-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.87
,,2024-03-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
,,2024-03-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
,,2024-03-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
,,2024-03-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
,,2024-03-01T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
,,2024-03-01T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
,,2024-03-01T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
,,2024-03-01T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
,,2024-03-01T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.91
,,2024-03-01T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.06
,,2024-03-01T14:20:00.000+00:00,feeder,4,N Current (RMS),A,27.1
,,2024-03-01T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
,,2024-03-01T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
,,2024-03-01T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
,,2024-03-01T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.98
,,2024-03-01T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.22
,,2024-03-01T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
,,2024-03-01T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.62
,,2024-03-01T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.62
,,2024-03-01T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.59
,,2024-03-01T14:20:00.000+00:00,feeder,3,N Current (RMS),A,31.7
,,2024-03-01T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
,,2024-03-01T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
,,2024-03-01T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
,,2024-03-01T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
,,2024-03-01T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
,,2024-03-01T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
,,2024-03-01T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
,,2024-03-01T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
,,2024-03-01T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.93
,,2024-03-01T14:20:00.000+00:00,feeder,2,N Current (RMS),A,28.2
,,2024-03-01T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
,,2024-03-01T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
,,2024-03-01T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
,,2024-03-01T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.85
,,2024-03-01T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
,,2024-03-01T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
,,2024-03-01T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.15
,,2024-03-01T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
,,2024-03-01T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.53
,,2024-03-01T14:20:00.000+00:00,feeder,1,N Current (RMS),A,31.8
,,2024-03-01T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.3
,,2024-03-01T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
,,2024-03-01T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
,,2024-03-01T14:20:00.000+00:00,transformer,,Temperature,C,27.9
,,2024-03-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-03-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
,,2024-03-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
,,2024-03-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
,,2024-03-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-03-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
,,2024-03-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
,,2024-03-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
,,2024-03-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
,,2024-03-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.37
,,2024-03-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,45.27
,,2024-03-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,47.1
,,2024-03-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
,,2024-03-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
,,2024-03-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
,,2024-03-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
,,2024-03-01T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-01T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
,,2024-03-01T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
,,2024-03-01T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.77
,,2024-03-01T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.29
,,2024-03-01T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.82
,,2024-03-01T14:10:00.000+00:00,feeder,4,N Current (RMS),A,22.2
,,2024-03-01T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
,,2024-03-01T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
,,2024-03-01T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
,,2024-03-01T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.69
,,2024-03-01T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.63
,,2024-03-01T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
,,2024-03-01T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.49
,,2024-03-01T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.15
,,2024-03-01T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.84
,,2024-03-01T14:10:00.000+00:00,feeder,3,N Current (RMS),A,35.6
,,2024-03-01T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
,,2024-03-01T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.2
,,2024-03-01T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
,,2024-03-01T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
,,2024-03-01T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
,,2024-03-01T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
,,2024-03-01T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
,,2024-03-01T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
,,2024-03-01T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.71
,,2024-03-01T14:10:00.000+00:00,feeder,2,N Current (RMS),A,27.4
,,2024-03-01T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
,,2024-03-01T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
,,2024-03-01T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
,,2024-03-01T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.13
,,2024-03-01T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
,,2024-03-01T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
,,2024-03-01T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.42
,,2024-03-01T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
,,2024-03-01T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.76
,,2024-03-01T14:10:00.000+00:00,feeder,1,N Current (RMS),A,28.1
,,2024-03-01T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
,,2024-03-01T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
,,2024-03-01T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
,,2024-03-01T14:10:00.000+00:00,transformer,,Temperature,C,27.9
,,2024-03-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-03-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
,,2024-03-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-03-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
,,2024-03-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-03-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
,,2024-03-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
,,2024-03-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
,,2024-03-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
,,2024-03-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,45.37
,,2024-03-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,49.69
,,2024-03-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,51.14
,,2024-03-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
,,2024-03-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
,,2024-03-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
,,2024-03-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
,,2024-03-01T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-03-01T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
,,2024-03-01T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
,,2024-03-01T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
,,2024-03-01T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.27
,,2024-03-01T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
,,2024-03-01T14:00:00.000+00:00,feeder,4,N Current (RMS),A,16.8
,,2024-03-01T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
,,2024-03-01T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
,,2024-03-01T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
,,2024-03-01T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.54
,,2024-03-01T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.69
,,2024-03-01T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
,,2024-03-01T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,,2024-03-01T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.72
,,2024-03-01T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.53
,,2024-03-01T14:00:00.000+00:00,feeder,3,N Current (RMS),A,48.6
,,2024-03-01T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.1
,,2024-03-01T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.1
,,2024-03-01T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
,,2024-03-01T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
,,2024-03-01T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
,,2024-03-01T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
,,2024-03-01T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
,,2024-03-01T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
,,2024-03-01T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.97
,,2024-03-01T14:00:00.000+00:00,feeder,2,N Current (RMS),A,25.4
,,2024-03-01T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
,,2024-03-01T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
,,2024-03-01T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
,,2024-03-01T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.52
,,2024-03-01T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
,,2024-03-01T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
,,2024-03-01T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.29
,,2024-03-01T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
,,2024-03-01T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.64
,,2024-03-01T14:00:00.000+00:00,feeder,1,N Current (RMS),A,23.4
,,2024-03-01T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
,,2024-03-01T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
,,2024-03-01T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
,,2024-03-01T14:00:00.000+00:00,transformer,,Temperature,C,28.0
,,2024-03-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-03-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
,,2024-03-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-03-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
,,2024-03-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-03-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
,,2024-03-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
,,2024-03-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
,,2024-03-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
,,2024-03-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.73
,,2024-03-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,44.8
,,2024-03-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.88
,,2024-03-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
,,2024-03-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
,,2024-03-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
,,2024-03-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
,,2024-03-01T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
,,2024-03-01T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
,,2024-03-01T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
,,2024-03-01T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.9
,,2024-03-01T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.67
,,2024-03-01T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
,,2024-03-01T13:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
,,2024-03-01T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
,,2024-03-01T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
,,2024-03-01T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
,,2024-03-01T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.92
,,2024-03-01T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.5
,,2024-03-01T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
,,2024-03-01T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.74
,,2024-03-01T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.59
,,2024-03-01T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.57
,,2024-03-01T13:50:00.000+00:00,feeder,3,N Current (RMS),A,31.6
,,2024-03-01T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
,,2024-03-01T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.9
,,2024-03-01T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.8
,,2024-03-01T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
,,2024-03-01T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
,,2024-03-01T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
,,2024-03-01T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
,,2024-03-01T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,,2024-03-01T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.82
,,2024-03-01T13:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
,,2024-03-01T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
,,2024-03-01T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
,,2024-03-01T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
,,2024-03-01T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
,,2024-03-01T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
,,2024-03-01T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
,,2024-03-01T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.1
,,2024-03-01T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
,,2024-03-01T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.67
,,2024-03-01T13:50:00.000+00:00,feeder,1,N Current (RMS),A,33.4
,,2024-03-01T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
,,2024-03-01T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
,,2024-03-01T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.6
,,2024-03-01T13:50:00.000+00:00,transformer,,Temperature,C,28.0
,,2024-03-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-03-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
,,2024-03-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
,,2024-03-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
,,2024-03-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-03-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
,,2024-03-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
,,2024-03-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
,,2024-03-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
,,2024-03-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.58
,,2024-03-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.9
,,2024-03-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,59.8
,,2024-03-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
,,2024-03-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
,,2024-03-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
,,2024-03-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
,,2024-03-01T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
,,2024-03-01T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
,,2024-03-01T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
,,2024-03-01T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
,,2024-03-01T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.2
,,2024-03-01T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.55
,,2024-03-01T13:40:00.000+00:00,feeder,4,N Current (RMS),A,19.3
,,2024-03-01T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
,,2024-03-01T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
,,2024-03-01T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
,,2024-03-01T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.65
,,2024-03-01T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.32
,,2024-03-01T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
,,2024-03-01T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.59
,,2024-03-01T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.12
,,2024-03-01T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.99
,,2024-03-01T13:40:00.000+00:00,feeder,3,N Current (RMS),A,50.6
,,2024-03-01T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.6
,,2024-03-01T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,98.5
,,2024-03-01T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,121.0
,,2024-03-01T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
,,2024-03-01T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
,,2024-03-01T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
,,2024-03-01T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
,,2024-03-01T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
,,2024-03-01T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.05
,,2024-03-01T13:40:00.000+00:00,feeder,2,N Current (RMS),A,25.2
,,2024-03-01T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
,,2024-03-01T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
,,2024-03-01T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
,,2024-03-01T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
,,2024-03-01T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
,,2024-03-01T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
,,2024-03-01T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.3
,,2024-03-01T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.41
,,2024-03-01T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.5
,,2024-03-01T13:40:00.000+00:00,feeder,1,N Current (RMS),A,31.1
,,2024-03-01T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
,,2024-03-01T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
,,2024-03-01T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
,,2024-03-01T13:40:00.000+00:00,transformer,,Temperature,C,28.0
,,2024-03-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-03-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
,,2024-03-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
,,2024-03-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
,,2024-03-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-03-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
,,2024-03-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
,,2024-03-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
,,2024-03-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
,,2024-03-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,48.66
,,2024-03-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,53.21
,,2024-03-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,69.08
,,2024-03-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
,,2024-03-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
,,2024-03-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
,,2024-03-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
,,2024-03-01T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
,,2024-03-01T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
,,2024-03-01T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
,,2024-03-01T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
,,2024-03-01T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.42
,,2024-03-01T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
,,2024-03-01T13:30:00.000+00:00,feeder,4,N Current (RMS),A,24.3
,,2024-03-01T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
,,2024-03-01T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
,,2024-03-01T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
,,2024-03-01T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.46
,,2024-03-01T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.4
,,2024-03-01T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
,,2024-03-01T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.57
,,2024-03-01T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
,,2024-03-01T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.01
,,2024-03-01T13:30:00.000+00:00,feeder,3,N Current (RMS),A,45.4
,,2024-03-01T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.7
,,2024-03-01T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,104.3
,,2024-03-01T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
,,2024-03-01T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
,,2024-03-01T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
,,2024-03-01T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
,,2024-03-01T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
,,2024-03-01T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.59
,,2024-03-01T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
,,2024-03-01T13:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
,,2024-03-01T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
,,2024-03-01T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
,,2024-03-01T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
,,2024-03-01T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
,,2024-03-01T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
,,2024-03-01T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
,,2024-03-01T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.74
,,2024-03-01T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.79
,,2024-03-01T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.97
,,2024-03-01T13:30:00.000+00:00,feeder,1,N Current (RMS),A,27.9
,,2024-03-01T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
,,2024-03-01T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
,,2024-03-01T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.7
,,2024-03-01T13:30:00.000+00:00,transformer,,Temperature,C,28.0
,,2024-03-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-03-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
,,2024-03-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
,,2024-03-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
,,2024-03-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-03-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
,,2024-03-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
,,2024-03-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
,,2024-03-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
,,2024-03-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,45.47
,,2024-03-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,59.8
,,2024-03-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,57.55
,,2024-03-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
,,2024-03-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
,,2024-03-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
,,2024-03-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
,,2024-03-01T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-03-01T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
,,2024-03-01T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
,,2024-03-01T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.11
,,2024-03-01T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.5
,,2024-03-01T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.28
,,2024-03-01T13:20:00.000+00:00,feeder,4,N Current (RMS),A,29.8
,,2024-03-01T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
,,2024-03-01T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
,,2024-03-01T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
,,2024-03-01T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.51
,,2024-03-01T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.63
,,2024-03-01T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
,,2024-03-01T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.18
,,2024-03-01T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.65
,,2024-03-01T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.69
,,2024-03-01T13:20:00.000+00:00,feeder,3,N Current (RMS),A,36.2
,,2024-03-01T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.5
,,2024-03-01T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
,,2024-03-01T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.1
,,2024-03-01T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
,,2024-03-01T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
,,2024-03-01T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
,,2024-03-01T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
,,2024-03-01T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.37
,,2024-03-01T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
,,2024-03-01T13:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
,,2024-03-01T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
,,2024-03-01T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
,,2024-03-01T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
,,2024-03-01T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
,,2024-03-01T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
,,2024-03-01T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-03-01T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.74
,,2024-03-01T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.63
,,2024-03-01T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.25
,,2024-03-01T13:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
,,2024-03-01T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
,,2024-03-01T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.7
,,2024-03-01T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
