Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T13:20:00.000+00:00,transformer,,Temperature,C,28.0
,,2024-03-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-03-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
,,2024-03-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
,,2024-03-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
,,2024-03-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-03-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
,,2024-03-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
,,2024-03-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
,,2024-03-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
,,2024-03-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,47.85
,,2024-03-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,59.16
,,2024-03-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.66
,,2024-03-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
,,2024-03-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
,,2024-03-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
,,2024-03-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
,,2024-03-01T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
,,2024-03-01T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
,,2024-03-01T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
,,2024-03-01T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.19
,,2024-03-01T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.96
,,2024-03-01T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.42
,,2024-03-01T13:10:00.000+00:00,feeder,4,N Current (RMS),A,24.9
,,2024-03-01T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.2
,,2024-03-01T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
,,2024-03-01T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
,,2024-03-01T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.08
,,2024-03-01T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.45
,,2024-03-01T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
,,2024-03-01T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.39
,,2024-03-01T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.58
,,2024-03-01T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.3
,,2024-03-01T13:10:00.000+00:00,feeder,3,N Current (RMS),A,32.7
,,2024-03-01T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.7
,,2024-03-01T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.5
,,2024-03-01T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
,,2024-03-01T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
,,2024-03-01T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
,,2024-03-01T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
,,2024-03-01T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
,,2024-03-01T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
,,2024-03-01T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
,,2024-03-01T13:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
,,2024-03-01T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
,,2024-03-01T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
,,2024-03-01T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
,,2024-03-01T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
,,2024-03-01T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
,,2024-03-01T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
,,2024-03-01T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.62
,,2024-03-01T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.83
,,2024-03-01T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.35
,,2024-03-01T13:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
,,2024-03-01T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
,,2024-03-01T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
,,2024-03-01T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
,,2024-03-01T13:10:00.000+00:00,transformer,,Temperature,C,28.0
,,2024-03-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-03-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
,,2024-03-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-03-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
,,2024-03-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-03-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
,,2024-03-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
,,2024-03-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
,,2024-03-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
,,2024-03-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,50.4
,,2024-03-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,52.92
,,2024-03-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.93
,,2024-03-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
,,2024-03-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
,,2024-03-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
,,2024-03-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
,,2024-03-01T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-03-01T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
,,2024-03-01T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
,,2024-03-01T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.84
,,2024-03-01T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.44
,,2024-03-01T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.76
,,2024-03-01T13:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
,,2024-03-01T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
,,2024-03-01T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
,,2024-03-01T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
,,2024-03-01T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.88
,,2024-03-01T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.61
,,2024-03-01T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
,,2024-03-01T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.88
,,2024-03-01T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.06
,,2024-03-01T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
,,2024-03-01T13:00:00.000+00:00,feeder,3,N Current (RMS),A,42.5
,,2024-03-01T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,97.9
,,2024-03-01T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
,,2024-03-01T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
,,2024-03-01T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
,,2024-03-01T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
,,2024-03-01T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
,,2024-03-01T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
,,2024-03-01T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
,,2024-03-01T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
,,2024-03-01T13:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
,,2024-03-01T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
,,2024-03-01T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
,,2024-03-01T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
,,2024-03-01T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
,,2024-03-01T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
,,2024-03-01T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
,,2024-03-01T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.14
,,2024-03-01T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.37
,,2024-03-01T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.36
,,2024-03-01T13:00:00.000+00:00,feeder,1,N Current (RMS),A,30.9
,,2024-03-01T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
,,2024-03-01T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.2
,,2024-03-01T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
,,2024-03-01T13:00:00.000+00:00,transformer,,Temperature,C,27.9
,,2024-03-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-03-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
,,2024-03-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-03-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
,,2024-03-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-03-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
,,2024-03-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
,,2024-03-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
,,2024-03-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
,,2024-03-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,57.31
,,2024-03-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,54.77
,,2024-03-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.61
,,2024-03-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
,,2024-03-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
,,2024-03-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
,,2024-03-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
,,2024-03-01T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
,,2024-03-01T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
,,2024-03-01T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
,,2024-03-01T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.13
,,2024-03-01T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.37
,,2024-03-01T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.72
,,2024-03-01T12:50:00.000+00:00,feeder,4,N Current (RMS),A,21.3
,,2024-03-01T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
,,2024-03-01T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
,,2024-03-01T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
,,2024-03-01T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.39
,,2024-03-01T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.76
,,2024-03-01T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
,,2024-03-01T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.91
,,2024-03-01T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.75
,,2024-03-01T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.42
,,2024-03-01T12:50:00.000+00:00,feeder,3,N Current (RMS),A,40.1
,,2024-03-01T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,113.1
,,2024-03-01T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.7
,,2024-03-01T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
,,2024-03-01T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
,,2024-03-01T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
,,2024-03-01T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
,,2024-03-01T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
,,2024-03-01T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.79
,,2024-03-01T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
,,2024-03-01T12:50:00.000+00:00,feeder,2,N Current (RMS),A,34.9
,,2024-03-01T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
,,2024-03-01T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
,,2024-03-01T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
,,2024-03-01T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.68
,,2024-03-01T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
,,2024-03-01T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
,,2024-03-01T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.64
,,2024-03-01T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.95
,,2024-03-01T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
,,2024-03-01T12:50:00.000+00:00,feeder,1,N Current (RMS),A,33.5
,,2024-03-01T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
,,2024-03-01T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
,,2024-03-01T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
,,2024-03-01T12:50:00.000+00:00,transformer,,Temperature,C,27.9
,,2024-03-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-03-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
,,2024-03-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
,,2024-03-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
,,2024-03-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-03-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
,,2024-03-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
,,2024-03-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
,,2024-03-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
,,2024-03-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,53.58
,,2024-03-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,62.86
,,2024-03-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.73
,,2024-03-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
,,2024-03-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
,,2024-03-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
,,2024-03-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
,,2024-03-01T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
,,2024-03-01T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
,,2024-03-01T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
,,2024-03-01T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.88
,,2024-03-01T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.36
,,2024-03-01T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.92
,,2024-03-01T12:40:00.000+00:00,feeder,4,N Current (RMS),A,21.8
,,2024-03-01T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
,,2024-03-01T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
,,2024-03-01T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
,,2024-03-01T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.2
,,2024-03-01T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.6
,,2024-03-01T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
,,2024-03-01T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.52
,,2024-03-01T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.8
,,2024-03-01T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.88
,,2024-03-01T12:40:00.000+00:00,feeder,3,N Current (RMS),A,46.7
,,2024-03-01T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,111.6
,,2024-03-01T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,109.2
,,2024-03-01T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
,,2024-03-01T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
,,2024-03-01T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
,,2024-03-01T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
,,2024-03-01T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
,,2024-03-01T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
,,2024-03-01T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.36
,,2024-03-01T12:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
,,2024-03-01T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
,,2024-03-01T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
,,2024-03-01T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
,,2024-03-01T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.11
,,2024-03-01T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
,,2024-03-01T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
,,2024-03-01T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.01
,,2024-03-01T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.93
,,2024-03-01T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.55
,,2024-03-01T12:40:00.000+00:00,feeder,1,N Current (RMS),A,22.7
,,2024-03-01T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
,,2024-03-01T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
,,2024-03-01T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
,,2024-03-01T12:40:00.000+00:00,transformer,,Temperature,C,27.9
,,2024-03-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-03-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
,,2024-03-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
,,2024-03-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
,,2024-03-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-03-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
,,2024-03-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
,,2024-03-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
,,2024-03-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
,,2024-03-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,61.68
,,2024-03-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,65.44
,,2024-03-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.7
,,2024-03-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
,,2024-03-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
,,2024-03-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
,,2024-03-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
,,2024-03-01T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
,,2024-03-01T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
,,2024-03-01T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
,,2024-03-01T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.45
,,2024-03-01T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.51
,,2024-03-01T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.59
,,2024-03-01T12:30:00.000+00:00,feeder,4,N Current (RMS),A,34.3
,,2024-03-01T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
,,2024-03-01T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.9
,,2024-03-01T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
,,2024-03-01T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.13
,,2024-03-01T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.37
,,2024-03-01T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
,,2024-03-01T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.44
,,2024-03-01T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.56
,,2024-03-01T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.5
,,2024-03-01T12:30:00.000+00:00,feeder,3,N Current (RMS),A,49.4
,,2024-03-01T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,148.4
,,2024-03-01T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.7
,,2024-03-01T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
,,2024-03-01T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
,,2024-03-01T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
,,2024-03-01T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
,,2024-03-01T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
,,2024-03-01T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
,,2024-03-01T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.51
,,2024-03-01T12:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
,,2024-03-01T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
,,2024-03-01T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
,,2024-03-01T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
,,2024-03-01T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.36
,,2024-03-01T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
,,2024-03-01T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-03-01T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.74
,,2024-03-01T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.68
,,2024-03-01T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.5
,,2024-03-01T12:30:00.000+00:00,feeder,1,N Current (RMS),A,25.7
,,2024-03-01T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
,,2024-03-01T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.8
,,2024-03-01T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
,,2024-03-01T12:30:00.000+00:00,transformer,,Temperature,C,27.9
,,2024-03-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-03-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
,,2024-03-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-03-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
,,2024-03-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-03-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
,,2024-03-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
,,2024-03-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
,,2024-03-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
,,2024-03-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,67.94
,,2024-03-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,68.89
,,2024-03-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,52.12
,,2024-03-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
,,2024-03-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.1
,,2024-03-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
,,2024-03-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
,,2024-03-01T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
,,2024-03-01T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
,,2024-03-01T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
,,2024-03-01T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.1
,,2024-03-01T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.96
,,2024-03-01T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.9
,,2024-03-01T12:20:00.000+00:00,feeder,4,N Current (RMS),A,34.1
,,2024-03-01T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
,,2024-03-01T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
,,2024-03-01T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
,,2024-03-01T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.75
,,2024-03-01T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.52
,,2024-03-01T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
,,2024-03-01T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.87
,,2024-03-01T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.79
,,2024-03-01T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.23
,,2024-03-01T12:20:00.000+00:00,feeder,3,N Current (RMS),A,43.4
,,2024-03-01T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,139.2
,,2024-03-01T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.1
,,2024-03-01T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
,,2024-03-01T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
,,2024-03-01T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
,,2024-03-01T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
,,2024-03-01T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
,,2024-03-01T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
,,2024-03-01T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.15
,,2024-03-01T12:20:00.000+00:00,feeder,2,N Current (RMS),A,27.6
,,2024-03-01T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
,,2024-03-01T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
,,2024-03-01T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
,,2024-03-01T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.97
,,2024-03-01T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
,,2024-03-01T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
,,2024-03-01T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.26
,,2024-03-01T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.81
,,2024-03-01T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.74
,,2024-03-01T12:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
,,2024-03-01T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.3
,,2024-03-01T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
,,2024-03-01T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.9
,,2024-03-01T12:20:00.000+00:00,transformer,,Temperature,C,27.9
,,2024-03-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-03-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
,,2024-03-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-03-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
,,2024-03-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-03-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
,,2024-03-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
,,2024-03-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
,,2024-03-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
,,2024-03-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,64.11
,,2024-03-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,62.84
,,2024-03-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,62.02
,,2024-03-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
,,2024-03-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
,,2024-03-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
,,2024-03-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
,,2024-03-01T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
,,2024-03-01T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
,,2024-03-01T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
,,2024-03-01T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.3
,,2024-03-01T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.24
,,2024-03-01T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.93
,,2024-03-01T12:10:00.000+00:00,feeder,4,N Current (RMS),A,38.1
,,2024-03-01T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
,,2024-03-01T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.6
,,2024-03-01T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
,,2024-03-01T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.82
,,2024-03-01T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.5
,,2024-03-01T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
,,2024-03-01T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.04
,,2024-03-01T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.27
,,2024-03-01T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.74
,,2024-03-01T12:10:00.000+00:00,feeder,3,N Current (RMS),A,33.6
,,2024-03-01T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,105.7
,,2024-03-01T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.7
,,2024-03-01T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
,,2024-03-01T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
,,2024-03-01T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
,,2024-03-01T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
,,2024-03-01T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
,,2024-03-01T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.54
,,2024-03-01T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.2
,,2024-03-01T12:10:00.000+00:00,feeder,2,N Current (RMS),A,42.0
,,2024-03-01T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
,,2024-03-01T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
,,2024-03-01T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.4
,,2024-03-01T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.76
,,2024-03-01T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
,,2024-03-01T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
,,2024-03-01T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.53
,,2024-03-01T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.01
,,2024-03-01T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,,2024-03-01T12:10:00.000+00:00,feeder,1,N Current (RMS),A,24.7
,,2024-03-01T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
,,2024-03-01T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
,,2024-03-01T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
,,2024-03-01T12:10:00.000+00:00,transformer,,Temperature,C,27.9
,,2024-03-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-03-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
,,2024-03-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
,,2024-03-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
,,2024-03-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-03-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
,,2024-03-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
,,2024-03-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
,,2024-03-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
,,2024-03-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,56.68
,,2024-03-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,66.05
,,2024-03-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.87
,,2024-03-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
,,2024-03-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
,,2024-03-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
,,2024-03-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
,,2024-03-01T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
,,2024-03-01T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
,,2024-03-01T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
,,2024-03-01T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.79
,,2024-03-01T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.97
,,2024-03-01T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.01
,,2024-03-01T12:00:00.000+00:00,feeder,4,N Current (RMS),A,37.1
,,2024-03-01T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
,,2024-03-01T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.2
,,2024-03-01T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
,,2024-03-01T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.09
,,2024-03-01T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.8
,,2024-03-01T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
,,2024-03-01T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.34
,,2024-03-01T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.05
,,2024-03-01T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,,2024-03-01T12:00:00.000+00:00,feeder,3,N Current (RMS),A,39.6
,,2024-03-01T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,129.0
,,2024-03-01T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.2
,,2024-03-01T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
,,2024-03-01T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
,,2024-03-01T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
,,2024-03-01T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
,,2024-03-01T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
,,2024-03-01T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.51
,,2024-03-01T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.25
,,2024-03-01T12:00:00.000+00:00,feeder,2,N Current (RMS),A,52.6
,,2024-03-01T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
,,2024-03-01T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
,,2024-03-01T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.0
,,2024-03-01T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.37
,,2024-03-01T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
,,2024-03-01T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
,,2024-03-01T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.33
,,2024-03-01T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.98
,,2024-03-01T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.92
,,2024-03-01T12:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
,,2024-03-01T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
,,2024-03-01T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
,,2024-03-01T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
,,2024-03-01T12:00:00.000+00:00,transformer,,Temperature,C,28.0
,,2024-03-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-03-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
,,2024-03-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
,,2024-03-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
,,2024-03-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-03-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
,,2024-03-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,,2024-03-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
,,2024-03-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
,,2024-03-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,53.77
,,2024-03-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,61.51
,,2024-03-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,54.18
,,2024-03-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
,,2024-03-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
,,2024-03-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
,,2024-03-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
,,2024-03-01T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-03-01T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
,,2024-03-01T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
,,2024-03-01T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,,2024-03-01T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.14
,,2024-03-01T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.63
,,2024-03-01T11:50:00.000+00:00,feeder,4,N Current (RMS),A,32.0
,,2024-03-01T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
,,2024-03-01T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
,,2024-03-01T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
,,2024-03-01T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.4
,,2024-03-01T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.5
,,2024-03-01T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
,,2024-03-01T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.23
,,2024-03-01T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.84
,,2024-03-01T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.21
,,2024-03-01T11:50:00.000+00:00,feeder,3,N Current (RMS),A,32.7
,,2024-03-01T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,103.1
,,2024-03-01T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
,,2024-03-01T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
,,2024-03-01T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
,,2024-03-01T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
,,2024-03-01T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
,,2024-03-01T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.9
,,2024-03-01T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
,,2024-03-01T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.93
,,2024-03-01T11:50:00.000+00:00,feeder,2,N Current (RMS),A,34.8
,,2024-03-01T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
,,2024-03-01T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
,,2024-03-01T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
,,2024-03-01T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
,,2024-03-01T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
,,2024-03-01T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-03-01T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
,,2024-03-01T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
,,2024-03-01T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
,,2024-03-01T11:50:00.000+00:00,feeder,1,N Current (RMS),A,8.5
,,2024-03-01T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
,,2024-03-01T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
,,2024-03-01T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
,,2024-03-01T11:50:00.000+00:00,transformer,,Temperature,C,28.1
,,2024-03-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-03-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
,,2024-03-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
,,2024-03-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
,,2024-03-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-03-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
,,2024-03-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
,,2024-03-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
,,2024-03-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
,,2024-03-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.01
,,2024-03-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.55
,,2024-03-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.15
,,2024-03-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
,,2024-03-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
,,2024-03-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
,,2024-03-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
,,2024-03-01T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
,,2024-03-01T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
,,2024-03-01T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
,,2024-03-01T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.11
,,2024-03-01T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.62
,,2024-03-01T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.6
,,2024-03-01T11:40:00.000+00:00,feeder,4,N Current (RMS),A,24.9
,,2024-03-01T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
,,2024-03-01T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
,,2024-03-01T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
,,2024-03-01T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.57
,,2024-03-01T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.12
,,2024-03-01T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
,,2024-03-01T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.37
,,2024-03-01T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.4
,,2024-03-01T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.21
,,2024-03-01T11:40:00.000+00:00,feeder,3,N Current (RMS),A,30.4
,,2024-03-01T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.4
,,2024-03-01T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.8
,,2024-03-01T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
,,2024-03-01T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
,,2024-03-01T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
,,2024-03-01T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
,,2024-03-01T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
,,2024-03-01T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
,,2024-03-01T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.36
,,2024-03-01T11:40:00.000+00:00,feeder,2,N Current (RMS),A,20.3
,,2024-03-01T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
,,2024-03-01T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
,,2024-03-01T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
,,2024-03-01T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
,,2024-03-01T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
,,2024-03-01T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
,,2024-03-01T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
,,2024-03-01T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
,,2024-03-01T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
,,2024-03-01T11:40:00.000+00:00,feeder,1,N Current (RMS),A,11.8
,,2024-03-01T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
,,2024-03-01T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
,,2024-03-01T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
,,2024-03-01T11:40:00.000+00:00,transformer,,Temperature,C,28.2
,,2024-03-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-03-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
,,2024-03-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-03-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
,,2024-03-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-03-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
,,2024-03-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
,,2024-03-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
,,2024-03-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
,,2024-03-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.08
,,2024-03-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.01
,,2024-03-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.01
,,2024-03-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
,,2024-03-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
,,2024-03-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
,,2024-03-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
,,2024-03-01T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
,,2024-03-01T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
,,2024-03-01T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
,,2024-03-01T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.29
,,2024-03-01T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.24
,,2024-03-01T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.3
,,2024-03-01T11:30:00.000+00:00,feeder,4,N Current (RMS),A,22.7
,,2024-03-01T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
,,2024-03-01T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
,,2024-03-01T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
,,2024-03-01T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.99
,,2024-03-01T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.58
,,2024-03-01T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
,,2024-03-01T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.58
,,2024-03-01T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.9
,,2024-03-01T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.06
,,2024-03-01T11:30:00.000+00:00,feeder,3,N Current (RMS),A,30.9
,,2024-03-01T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,94.9
,,2024-03-01T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.3
,,2024-03-01T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.3
,,2024-03-01T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
,,2024-03-01T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
,,2024-03-01T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
,,2024-03-01T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
,,2024-03-01T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.43
,,2024-03-01T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.61
,,2024-03-01T11:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
,,2024-03-01T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
,,2024-03-01T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
,,2024-03-01T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
,,2024-03-01T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
,,2024-03-01T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
,,2024-03-01T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
,,2024-03-01T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
,,2024-03-01T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
,,2024-03-01T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
,,2024-03-01T11:30:00.000+00:00,feeder,1,N Current (RMS),A,17.7
,,2024-03-01T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
,,2024-03-01T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
,,2024-03-01T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
,,2024-03-01T11:30:00.000+00:00,transformer,,Temperature,C,28.4
,,2024-03-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-03-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
,,2024-03-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-03-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
,,2024-03-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-03-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
,,2024-03-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
,,2024-03-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
,,2024-03-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
,,2024-03-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.87
,,2024-03-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.19
,,2024-03-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.75
,,2024-03-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
,,2024-03-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
,,2024-03-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
,,2024-03-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
,,2024-03-01T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
,,2024-03-01T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
,,2024-03-01T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
,,2024-03-01T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.94
,,2024-03-01T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
,,2024-03-01T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.26
,,2024-03-01T11:20:00.000+00:00,feeder,4,N Current (RMS),A,18.8
,,2024-03-01T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
,,2024-03-01T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
,,2024-03-01T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
,,2024-03-01T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.9
,,2024-03-01T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.41
,,2024-03-01T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
,,2024-03-01T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.47
,,2024-03-01T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.05
,,2024-03-01T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.9
,,2024-03-01T11:20:00.000+00:00,feeder,3,N Current (RMS),A,30.2
,,2024-03-01T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.3
,,2024-03-01T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
,,2024-03-01T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
,,2024-03-01T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
,,2024-03-01T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
,,2024-03-01T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
,,2024-03-01T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
,,2024-03-01T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.84
,,2024-03-01T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.78
,,2024-03-01T11:20:00.000+00:00,feeder,2,N Current (RMS),A,36.4
,,2024-03-01T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
,,2024-03-01T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
,,2024-03-01T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
,,2024-03-01T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-03-01T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
,,2024-03-01T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
,,2024-03-01T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
,,2024-03-01T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
,,2024-03-01T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
,,2024-03-01T11:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
,,2024-03-01T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
,,2024-03-01T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
,,2024-03-01T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
,,2024-03-01T11:20:00.000+00:00,transformer,,Temperature,C,28.5
,,2024-03-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
,,2024-03-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-03-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
,,2024-03-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-03-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
,,2024-03-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
,,2024-03-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
,,2024-03-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
,,2024-03-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.81
,,2024-03-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.04
,,2024-03-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.25
,,2024-03-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
,,2024-03-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
,,2024-03-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
,,2024-03-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
,,2024-03-01T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
,,2024-03-01T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
,,2024-03-01T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
,,2024-03-01T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.71
,,2024-03-01T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.85
,,2024-03-01T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
,,2024-03-01T11:10:00.000+00:00,feeder,4,N Current (RMS),A,29.6
,,2024-03-01T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
,,2024-03-01T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
,,2024-03-01T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
,,2024-03-01T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.11
,,2024-03-01T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.53
,,2024-03-01T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
,,2024-03-01T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.88
,,2024-03-01T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.51
,,2024-03-01T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.74
,,2024-03-01T11:10:00.000+00:00,feeder,3,N Current (RMS),A,35.2
,,2024-03-01T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.3
,,2024-03-01T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.7
,,2024-03-01T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
,,2024-03-01T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
,,2024-03-01T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
,,2024-03-01T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
,,2024-03-01T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
,,2024-03-01T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.6
,,2024-03-01T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.18
