Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T11:10:00.000+00:00,feeder,2,N Current (RMS),A,30.7
,,2024-03-01T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
,,2024-03-01T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
,,2024-03-01T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
,,2024-03-01T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
,,2024-03-01T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
,,2024-03-01T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
,,2024-03-01T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
,,2024-03-01T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
,,2024-03-01T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
,,2024-03-01T11:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
,,2024-03-01T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
,,2024-03-01T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
,,2024-03-01T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
,,2024-03-01T11:10:00.000+00:00,transformer,,Temperature,C,28.6
,,2024-03-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-03-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
,,2024-03-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-03-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
,,2024-03-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-03-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
,,2024-03-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
,,2024-03-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
,,2024-03-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
,,2024-03-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.2
,,2024-03-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,46.02
,,2024-03-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.15
,,2024-03-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
,,2024-03-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
,,2024-03-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
,,2024-03-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
,,2024-03-01T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
,,2024-03-01T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
,,2024-03-01T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
,,2024-03-01T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
,,2024-03-01T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.52
,,2024-03-01T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
,,2024-03-01T11:00:00.000+00:00,feeder,4,N Current (RMS),A,30.9
,,2024-03-01T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
,,2024-03-01T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
,,2024-03-01T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
,,2024-03-01T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.1
,,2024-03-01T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.89
,,2024-03-01T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
,,2024-03-01T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.86
,,2024-03-01T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.78
,,2024-03-01T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.44
,,2024-03-01T11:00:00.000+00:00,feeder,3,N Current (RMS),A,46.9
,,2024-03-01T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.8
,,2024-03-01T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,108.8
,,2024-03-01T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
,,2024-03-01T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
,,2024-03-01T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
,,2024-03-01T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
,,2024-03-01T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
,,2024-03-01T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.06
,,2024-03-01T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.84
,,2024-03-01T11:00:00.000+00:00,feeder,2,N Current (RMS),A,35.7
,,2024-03-01T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
,,2024-03-01T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
,,2024-03-01T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
,,2024-03-01T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
,,2024-03-01T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
,,2024-03-01T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
,,2024-03-01T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
,,2024-03-01T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
,,2024-03-01T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.2
,,2024-03-01T11:00:00.000+00:00,feeder,1,N Current (RMS),A,11.0
,,2024-03-01T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
,,2024-03-01T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-03-01T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
,,2024-03-01T11:00:00.000+00:00,transformer,,Temperature,C,28.7
,,2024-03-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-03-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
,,2024-03-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-03-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
,,2024-03-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-03-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
,,2024-03-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
,,2024-03-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
,,2024-03-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
,,2024-03-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.28
,,2024-03-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,49.83
,,2024-03-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.05
,,2024-03-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
,,2024-03-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
,,2024-03-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
,,2024-03-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
,,2024-03-01T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
,,2024-03-01T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
,,2024-03-01T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
,,2024-03-01T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.15
,,2024-03-01T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.68
,,2024-03-01T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.1
,,2024-03-01T10:50:00.000+00:00,feeder,4,N Current (RMS),A,27.6
,,2024-03-01T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
,,2024-03-01T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
,,2024-03-01T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
,,2024-03-01T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.54
,,2024-03-01T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.76
,,2024-03-01T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
,,2024-03-01T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.41
,,2024-03-01T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.96
,,2024-03-01T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.28
,,2024-03-01T10:50:00.000+00:00,feeder,3,N Current (RMS),A,45.4
,,2024-03-01T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.7
,,2024-03-01T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.8
,,2024-03-01T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
,,2024-03-01T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-03-01T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
,,2024-03-01T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
,,2024-03-01T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
,,2024-03-01T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
,,2024-03-01T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.07
,,2024-03-01T10:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
,,2024-03-01T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
,,2024-03-01T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
,,2024-03-01T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
,,2024-03-01T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
,,2024-03-01T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
,,2024-03-01T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
,,2024-03-01T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
,,2024-03-01T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
,,2024-03-01T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
,,2024-03-01T10:50:00.000+00:00,feeder,1,N Current (RMS),A,10.9
,,2024-03-01T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
,,2024-03-01T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
,,2024-03-01T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
,,2024-03-01T10:50:00.000+00:00,transformer,,Temperature,C,28.8
,,2024-03-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-03-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
,,2024-03-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-03-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
,,2024-03-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-03-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
,,2024-03-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
,,2024-03-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
,,2024-03-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
,,2024-03-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.69
,,2024-03-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.89
,,2024-03-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.28
,,2024-03-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
,,2024-03-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
,,2024-03-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
,,2024-03-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
,,2024-03-01T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
,,2024-03-01T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
,,2024-03-01T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
,,2024-03-01T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
,,2024-03-01T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.25
,,2024-03-01T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.84
,,2024-03-01T10:40:00.000+00:00,feeder,4,N Current (RMS),A,23.9
,,2024-03-01T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
,,2024-03-01T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
,,2024-03-01T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
,,2024-03-01T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.81
,,2024-03-01T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.73
,,2024-03-01T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
,,2024-03-01T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.09
,,2024-03-01T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.67
,,2024-03-01T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.27
,,2024-03-01T10:40:00.000+00:00,feeder,3,N Current (RMS),A,32.0
,,2024-03-01T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.9
,,2024-03-01T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
,,2024-03-01T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
,,2024-03-01T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
,,2024-03-01T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
,,2024-03-01T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
,,2024-03-01T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
,,2024-03-01T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
,,2024-03-01T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
,,2024-03-01T10:40:00.000+00:00,feeder,2,N Current (RMS),A,14.9
,,2024-03-01T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
,,2024-03-01T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
,,2024-03-01T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
,,2024-03-01T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
,,2024-03-01T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
,,2024-03-01T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
,,2024-03-01T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
,,2024-03-01T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
,,2024-03-01T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
,,2024-03-01T10:40:00.000+00:00,feeder,1,N Current (RMS),A,14.8
,,2024-03-01T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
,,2024-03-01T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
,,2024-03-01T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
,,2024-03-01T10:40:00.000+00:00,transformer,,Temperature,C,28.8
,,2024-03-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
,,2024-03-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-03-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
,,2024-03-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-03-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
,,2024-03-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
,,2024-03-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
,,2024-03-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
,,2024-03-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.9
,,2024-03-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,,2024-03-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.07
,,2024-03-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
,,2024-03-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
,,2024-03-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
,,2024-03-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
,,2024-03-01T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
,,2024-03-01T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
,,2024-03-01T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
,,2024-03-01T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
,,2024-03-01T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.87
,,2024-03-01T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.27
,,2024-03-01T10:30:00.000+00:00,feeder,4,N Current (RMS),A,27.5
,,2024-03-01T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
,,2024-03-01T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
,,2024-03-01T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
,,2024-03-01T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.56
,,2024-03-01T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.76
,,2024-03-01T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
,,2024-03-01T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.04
,,2024-03-01T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.26
,,2024-03-01T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.72
,,2024-03-01T10:30:00.000+00:00,feeder,3,N Current (RMS),A,38.9
,,2024-03-01T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.5
,,2024-03-01T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.6
,,2024-03-01T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
,,2024-03-01T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
,,2024-03-01T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
,,2024-03-01T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
,,2024-03-01T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
,,2024-03-01T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
,,2024-03-01T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.05
,,2024-03-01T10:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
,,2024-03-01T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
,,2024-03-01T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
,,2024-03-01T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
,,2024-03-01T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
,,2024-03-01T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
,,2024-03-01T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.87
,,2024-03-01T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
,,2024-03-01T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
,,2024-03-01T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
,,2024-03-01T10:30:00.000+00:00,feeder,1,N Current (RMS),A,24.1
,,2024-03-01T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
,,2024-03-01T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
,,2024-03-01T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
,,2024-03-01T10:30:00.000+00:00,transformer,,Temperature,C,28.9
,,2024-03-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-03-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
,,2024-03-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-03-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
,,2024-03-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-03-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
,,2024-03-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
,,2024-03-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
,,2024-03-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
,,2024-03-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.36
,,2024-03-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,46.87
,,2024-03-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,48.28
,,2024-03-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
,,2024-03-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
,,2024-03-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
,,2024-03-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
,,2024-03-01T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
,,2024-03-01T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
,,2024-03-01T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
,,2024-03-01T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.78
,,2024-03-01T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.05
,,2024-03-01T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.41
,,2024-03-01T10:20:00.000+00:00,feeder,4,N Current (RMS),A,34.4
,,2024-03-01T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
,,2024-03-01T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
,,2024-03-01T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
,,2024-03-01T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.85
,,2024-03-01T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.95
,,2024-03-01T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
,,2024-03-01T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.12
,,2024-03-01T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.22
,,2024-03-01T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.11
,,2024-03-01T10:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
,,2024-03-01T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.9
,,2024-03-01T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.8
,,2024-03-01T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.1
,,2024-03-01T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
,,2024-03-01T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
,,2024-03-01T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
,,2024-03-01T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
,,2024-03-01T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.5
,,2024-03-01T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.26
,,2024-03-01T10:20:00.000+00:00,feeder,2,N Current (RMS),A,25.3
,,2024-03-01T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
,,2024-03-01T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
,,2024-03-01T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
,,2024-03-01T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
,,2024-03-01T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
,,2024-03-01T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
,,2024-03-01T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
,,2024-03-01T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
,,2024-03-01T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
,,2024-03-01T10:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
,,2024-03-01T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
,,2024-03-01T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
,,2024-03-01T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
,,2024-03-01T10:20:00.000+00:00,transformer,,Temperature,C,28.9
,,2024-03-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-03-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
,,2024-03-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-03-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
,,2024-03-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-03-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
,,2024-03-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
,,2024-03-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
,,2024-03-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
,,2024-03-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.61
,,2024-03-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,52.91
,,2024-03-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.71
,,2024-03-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
,,2024-03-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
,,2024-03-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
,,2024-03-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
,,2024-03-01T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
,,2024-03-01T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
,,2024-03-01T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
,,2024-03-01T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
,,2024-03-01T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.47
,,2024-03-01T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.13
,,2024-03-01T10:10:00.000+00:00,feeder,4,N Current (RMS),A,34.8
,,2024-03-01T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
,,2024-03-01T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
,,2024-03-01T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
,,2024-03-01T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.93
,,2024-03-01T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.01
,,2024-03-01T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
,,2024-03-01T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.37
,,2024-03-01T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.06
,,2024-03-01T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.2
,,2024-03-01T10:10:00.000+00:00,feeder,3,N Current (RMS),A,22.7
,,2024-03-01T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.1
,,2024-03-01T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
,,2024-03-01T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
,,2024-03-01T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
,,2024-03-01T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
,,2024-03-01T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
,,2024-03-01T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
,,2024-03-01T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.97
,,2024-03-01T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.54
,,2024-03-01T10:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
,,2024-03-01T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
,,2024-03-01T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
,,2024-03-01T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
,,2024-03-01T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
,,2024-03-01T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-03-01T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-03-01T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.86
,,2024-03-01T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.92
,,2024-03-01T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
,,2024-03-01T10:10:00.000+00:00,feeder,1,N Current (RMS),A,28.6
,,2024-03-01T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.4
,,2024-03-01T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
,,2024-03-01T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
,,2024-03-01T10:10:00.000+00:00,transformer,,Temperature,C,28.8
,,2024-03-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-03-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
,,2024-03-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-03-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
,,2024-03-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-03-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
,,2024-03-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
,,2024-03-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
,,2024-03-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
,,2024-03-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,48.34
,,2024-03-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,60.42
,,2024-03-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,46.94
,,2024-03-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
,,2024-03-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
,,2024-03-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
,,2024-03-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
,,2024-03-01T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
,,2024-03-01T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
,,2024-03-01T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
,,2024-03-01T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.46
,,2024-03-01T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.57
,,2024-03-01T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
,,2024-03-01T10:00:00.000+00:00,feeder,4,N Current (RMS),A,25.8
,,2024-03-01T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
,,2024-03-01T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
,,2024-03-01T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
,,2024-03-01T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.46
,,2024-03-01T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
,,2024-03-01T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
,,2024-03-01T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.12
,,2024-03-01T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
,,2024-03-01T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.37
,,2024-03-01T10:00:00.000+00:00,feeder,3,N Current (RMS),A,23.6
,,2024-03-01T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
,,2024-03-01T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
,,2024-03-01T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
,,2024-03-01T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
,,2024-03-01T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
,,2024-03-01T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
,,2024-03-01T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
,,2024-03-01T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.5
,,2024-03-01T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.16
,,2024-03-01T10:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
,,2024-03-01T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
,,2024-03-01T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
,,2024-03-01T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
,,2024-03-01T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
,,2024-03-01T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
,,2024-03-01T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
,,2024-03-01T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.21
,,2024-03-01T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.21
,,2024-03-01T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.81
,,2024-03-01T10:00:00.000+00:00,feeder,1,N Current (RMS),A,46.9
,,2024-03-01T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.5
,,2024-03-01T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,150.9
,,2024-03-01T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
,,2024-03-01T10:00:00.000+00:00,transformer,,Temperature,C,28.8
,,2024-03-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-03-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
,,2024-03-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
,,2024-03-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
,,2024-03-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
,,2024-03-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
,,2024-03-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
,,2024-03-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
,,2024-03-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
,,2024-03-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,53.28
,,2024-03-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,76.27
,,2024-03-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,56.03
,,2024-03-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
,,2024-03-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
,,2024-03-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.7
,,2024-03-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
,,2024-03-01T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
,,2024-03-01T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
,,2024-03-01T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
,,2024-03-01T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
,,2024-03-01T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.51
,,2024-03-01T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.63
,,2024-03-01T09:50:00.000+00:00,feeder,4,N Current (RMS),A,27.3
,,2024-03-01T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
,,2024-03-01T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
,,2024-03-01T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
,,2024-03-01T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.88
,,2024-03-01T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
,,2024-03-01T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
,,2024-03-01T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.34
,,2024-03-01T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.96
,,2024-03-01T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.08
,,2024-03-01T09:50:00.000+00:00,feeder,3,N Current (RMS),A,25.2
,,2024-03-01T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
,,2024-03-01T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
,,2024-03-01T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
,,2024-03-01T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
,,2024-03-01T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
,,2024-03-01T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
,,2024-03-01T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
,,2024-03-01T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
,,2024-03-01T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.32
,,2024-03-01T09:50:00.000+00:00,feeder,2,N Current (RMS),A,24.8
,,2024-03-01T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
,,2024-03-01T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
,,2024-03-01T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
,,2024-03-01T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-03-01T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
,,2024-03-01T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
,,2024-03-01T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.91
,,2024-03-01T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.48
,,2024-03-01T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.54
,,2024-03-01T09:50:00.000+00:00,feeder,1,N Current (RMS),A,51.7
,,2024-03-01T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,109.5
,,2024-03-01T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,164.3
,,2024-03-01T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.9
,,2024-03-01T09:50:00.000+00:00,transformer,,Temperature,C,28.7
,,2024-03-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-03-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
,,2024-03-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
,,2024-03-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
,,2024-03-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-03-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
,,2024-03-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
,,2024-03-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
,,2024-03-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
,,2024-03-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
,,2024-03-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,72.86
,,2024-03-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,57.57
,,2024-03-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
,,2024-03-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
,,2024-03-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.1
,,2024-03-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
,,2024-03-01T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
,,2024-03-01T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
,,2024-03-01T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
,,2024-03-01T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.76
,,2024-03-01T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.94
,,2024-03-01T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.96
,,2024-03-01T09:40:00.000+00:00,feeder,4,N Current (RMS),A,20.4
,,2024-03-01T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
,,2024-03-01T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
,,2024-03-01T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
,,2024-03-01T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.87
,,2024-03-01T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
,,2024-03-01T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
,,2024-03-01T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.11
,,2024-03-01T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.07
,,2024-03-01T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.08
,,2024-03-01T09:40:00.000+00:00,feeder,3,N Current (RMS),A,32.5
,,2024-03-01T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
,,2024-03-01T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
,,2024-03-01T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
,,2024-03-01T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
,,2024-03-01T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
,,2024-03-01T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
,,2024-03-01T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
,,2024-03-01T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.95
,,2024-03-01T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.3
,,2024-03-01T09:40:00.000+00:00,feeder,2,N Current (RMS),A,30.1
,,2024-03-01T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
,,2024-03-01T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
,,2024-03-01T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
,,2024-03-01T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
,,2024-03-01T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
,,2024-03-01T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-03-01T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.57
,,2024-03-01T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.68
,,2024-03-01T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.98
,,2024-03-01T09:40:00.000+00:00,feeder,1,N Current (RMS),A,45.6
,,2024-03-01T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,125.8
,,2024-03-01T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,157.3
,,2024-03-01T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.2
,,2024-03-01T09:40:00.000+00:00,transformer,,Temperature,C,28.7
,,2024-03-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-03-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
,,2024-03-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
,,2024-03-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
,,2024-03-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-03-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
,,2024-03-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
,,2024-03-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
,,2024-03-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
,,2024-03-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,50.4
,,2024-03-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,66.63
,,2024-03-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,62.33
,,2024-03-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
,,2024-03-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
,,2024-03-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
,,2024-03-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
,,2024-03-01T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
,,2024-03-01T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
,,2024-03-01T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
,,2024-03-01T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
,,2024-03-01T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.59
,,2024-03-01T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.96
,,2024-03-01T09:30:00.000+00:00,feeder,4,N Current (RMS),A,28.8
,,2024-03-01T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
,,2024-03-01T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
,,2024-03-01T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
,,2024-03-01T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.24
,,2024-03-01T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.83
,,2024-03-01T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
,,2024-03-01T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.15
,,2024-03-01T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.16
,,2024-03-01T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.91
,,2024-03-01T09:30:00.000+00:00,feeder,3,N Current (RMS),A,33.2
,,2024-03-01T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
,,2024-03-01T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
,,2024-03-01T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
,,2024-03-01T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
,,2024-03-01T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-03-01T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
,,2024-03-01T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
,,2024-03-01T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.88
,,2024-03-01T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.89
,,2024-03-01T09:30:00.000+00:00,feeder,2,N Current (RMS),A,43.0
,,2024-03-01T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
,,2024-03-01T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
,,2024-03-01T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
,,2024-03-01T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
,,2024-03-01T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
,,2024-03-01T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
,,2024-03-01T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.46
,,2024-03-01T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.26
,,2024-03-01T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.72
,,2024-03-01T09:30:00.000+00:00,feeder,1,N Current (RMS),A,39.5
,,2024-03-01T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.6
,,2024-03-01T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,140.4
,,2024-03-01T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,116.6
,,2024-03-01T09:30:00.000+00:00,transformer,,Temperature,C,28.6
,,2024-03-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-03-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
,,2024-03-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
,,2024-03-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
,,2024-03-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-03-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
,,2024-03-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
,,2024-03-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
,,2024-03-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
,,2024-03-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,49.72
,,2024-03-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,73.9
,,2024-03-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,65.48
,,2024-03-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
,,2024-03-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
,,2024-03-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.8
,,2024-03-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
,,2024-03-01T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
,,2024-03-01T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
,,2024-03-01T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
,,2024-03-01T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.64
,,2024-03-01T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.67
,,2024-03-01T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.63
,,2024-03-01T09:20:00.000+00:00,feeder,4,N Current (RMS),A,23.9
,,2024-03-01T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
,,2024-03-01T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
,,2024-03-01T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
,,2024-03-01T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.49
,,2024-03-01T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.15
,,2024-03-01T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
,,2024-03-01T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.1
,,2024-03-01T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.74
,,2024-03-01T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.16
,,2024-03-01T09:20:00.000+00:00,feeder,3,N Current (RMS),A,24.5
,,2024-03-01T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
,,2024-03-01T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
,,2024-03-01T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
,,2024-03-01T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
,,2024-03-01T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
,,2024-03-01T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
,,2024-03-01T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
,,2024-03-01T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.82
,,2024-03-01T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.43
,,2024-03-01T09:20:00.000+00:00,feeder,2,N Current (RMS),A,43.4
,,2024-03-01T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
,,2024-03-01T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
,,2024-03-01T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.8
,,2024-03-01T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
,,2024-03-01T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,,2024-03-01T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
,,2024-03-01T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.54
,,2024-03-01T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.52
,,2024-03-01T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.14
,,2024-03-01T09:20:00.000+00:00,feeder,1,N Current (RMS),A,39.1
,,2024-03-01T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.9
,,2024-03-01T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,132.8
,,2024-03-01T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.4
,,2024-03-01T09:20:00.000+00:00,transformer,,Temperature,C,28.5
,,2024-03-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-03-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
,,2024-03-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
,,2024-03-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
,,2024-03-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
,,2024-03-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
,,2024-03-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
,,2024-03-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
,,2024-03-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
,,2024-03-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,61.69
,,2024-03-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,61.76
,,2024-03-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,69.36
,,2024-03-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
,,2024-03-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
,,2024-03-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
,,2024-03-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
,,2024-03-01T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
,,2024-03-01T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
,,2024-03-01T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
,,2024-03-01T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.01
,,2024-03-01T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.09
,,2024-03-01T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.5
,,2024-03-01T09:10:00.000+00:00,feeder,4,N Current (RMS),A,21.9
,,2024-03-01T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
,,2024-03-01T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
,,2024-03-01T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
,,2024-03-01T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.82
,,2024-03-01T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.41
,,2024-03-01T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-03-01T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.12
,,2024-03-01T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.59
,,2024-03-01T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.45
,,2024-03-01T09:10:00.000+00:00,feeder,3,N Current (RMS),A,36.6
,,2024-03-01T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.4
,,2024-03-01T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.8
,,2024-03-01T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
,,2024-03-01T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
,,2024-03-01T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
,,2024-03-01T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
,,2024-03-01T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.2
,,2024-03-01T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.23
,,2024-03-01T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.19
,,2024-03-01T09:10:00.000+00:00,feeder,2,N Current (RMS),A,38.3
,,2024-03-01T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
,,2024-03-01T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
,,2024-03-01T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.6
,,2024-03-01T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,,2024-03-01T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
,,2024-03-01T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
,,2024-03-01T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.69
,,2024-03-01T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.17
,,2024-03-01T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.81
,,2024-03-01T09:10:00.000+00:00,feeder,1,N Current (RMS),A,36.4
,,2024-03-01T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,140.0
,,2024-03-01T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,123.1
,,2024-03-01T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.7
,,2024-03-01T09:10:00.000+00:00,transformer,,Temperature,C,28.5
,,2024-03-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-03-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
,,2024-03-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
,,2024-03-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
,,2024-03-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
,,2024-03-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
,,2024-03-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
,,2024-03-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
,,2024-03-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
,,2024-03-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,67.02
,,2024-03-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,72.08
,,2024-03-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,65.94
,,2024-03-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
,,2024-03-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
,,2024-03-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.2
,,2024-03-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
,,2024-03-01T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
,,2024-03-01T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
,,2024-03-01T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
,,2024-03-01T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
,,2024-03-01T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.08
,,2024-03-01T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.62
,,2024-03-01T09:00:00.000+00:00,feeder,4,N Current (RMS),A,21.6
,,2024-03-01T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
,,2024-03-01T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
,,2024-03-01T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
,,2024-03-01T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.15
