Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.05
,,2024-03-01T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
,,2024-03-01T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.36
,,2024-03-01T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.77
,,2024-03-01T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.8
,,2024-03-01T09:00:00.000+00:00,feeder,3,N Current (RMS),A,24.6
,,2024-03-01T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.9
,,2024-03-01T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
,,2024-03-01T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
,,2024-03-01T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
,,2024-03-01T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
,,2024-03-01T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
,,2024-03-01T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
,,2024-03-01T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.85
,,2024-03-01T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.24
,,2024-03-01T09:00:00.000+00:00,feeder,2,N Current (RMS),A,49.6
,,2024-03-01T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
,,2024-03-01T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
,,2024-03-01T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.6
,,2024-03-01T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
,,2024-03-01T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
,,2024-03-01T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
,,2024-03-01T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.47
,,2024-03-01T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.17
,,2024-03-01T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.19
,,2024-03-01T09:00:00.000+00:00,feeder,1,N Current (RMS),A,38.0
,,2024-03-01T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,118.1
,,2024-03-01T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,138.7
,,2024-03-01T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.5
,,2024-03-01T09:00:00.000+00:00,transformer,,Temperature,C,28.4
,,2024-03-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
,,2024-03-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
,,2024-03-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
,,2024-03-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
,,2024-03-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-03-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
,,2024-03-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
,,2024-03-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
,,2024-03-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
,,2024-03-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,57.06
,,2024-03-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,67.86
,,2024-03-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,64.86
,,2024-03-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
,,2024-03-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
,,2024-03-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.4
,,2024-03-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
,,2024-03-01T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
,,2024-03-01T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
,,2024-03-01T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
,,2024-03-01T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.18
,,2024-03-01T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.33
,,2024-03-01T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.31
,,2024-03-01T08:50:00.000+00:00,feeder,4,N Current (RMS),A,18.6
,,2024-03-01T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
,,2024-03-01T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
,,2024-03-01T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
,,2024-03-01T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.83
,,2024-03-01T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.02
,,2024-03-01T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
,,2024-03-01T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.96
,,2024-03-01T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.15
,,2024-03-01T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.06
,,2024-03-01T08:50:00.000+00:00,feeder,3,N Current (RMS),A,28.6
,,2024-03-01T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
,,2024-03-01T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
,,2024-03-01T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
,,2024-03-01T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
,,2024-03-01T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
,,2024-03-01T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
,,2024-03-01T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
,,2024-03-01T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
,,2024-03-01T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.97
,,2024-03-01T08:50:00.000+00:00,feeder,2,N Current (RMS),A,34.2
,,2024-03-01T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
,,2024-03-01T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
,,2024-03-01T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
,,2024-03-01T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
,,2024-03-01T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
,,2024-03-01T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
,,2024-03-01T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.33
,,2024-03-01T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.49
,,2024-03-01T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.8
,,2024-03-01T08:50:00.000+00:00,feeder,1,N Current (RMS),A,36.4
,,2024-03-01T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,147.0
,,2024-03-01T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,115.5
,,2024-03-01T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,111.2
,,2024-03-01T08:50:00.000+00:00,transformer,,Temperature,C,28.2
,,2024-03-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-03-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
,,2024-03-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
,,2024-03-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
,,2024-03-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-03-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
,,2024-03-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
,,2024-03-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
,,2024-03-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
,,2024-03-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,63.3
,,2024-03-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,58.72
,,2024-03-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,69.15
,,2024-03-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
,,2024-03-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
,,2024-03-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
,,2024-03-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
,,2024-03-01T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
,,2024-03-01T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
,,2024-03-01T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
,,2024-03-01T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.99
,,2024-03-01T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.26
,,2024-03-01T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.92
,,2024-03-01T08:40:00.000+00:00,feeder,4,N Current (RMS),A,21.7
,,2024-03-01T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
,,2024-03-01T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
,,2024-03-01T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
,,2024-03-01T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.28
,,2024-03-01T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.06
,,2024-03-01T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
,,2024-03-01T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.96
,,2024-03-01T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.03
,,2024-03-01T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.51
,,2024-03-01T08:40:00.000+00:00,feeder,3,N Current (RMS),A,22.9
,,2024-03-01T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
,,2024-03-01T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
,,2024-03-01T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
,,2024-03-01T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
,,2024-03-01T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
,,2024-03-01T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
,,2024-03-01T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
,,2024-03-01T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
,,2024-03-01T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.7
,,2024-03-01T08:40:00.000+00:00,feeder,2,N Current (RMS),A,30.7
,,2024-03-01T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
,,2024-03-01T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
,,2024-03-01T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
,,2024-03-01T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-03-01T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
,,2024-03-01T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
,,2024-03-01T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.32
,,2024-03-01T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.03
,,2024-03-01T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.62
,,2024-03-01T08:40:00.000+00:00,feeder,1,N Current (RMS),A,34.0
,,2024-03-01T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,130.5
,,2024-03-01T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,114.5
,,2024-03-01T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.7
,,2024-03-01T08:40:00.000+00:00,transformer,,Temperature,C,28.1
,,2024-03-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-03-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
,,2024-03-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
,,2024-03-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
,,2024-03-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
,,2024-03-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
,,2024-03-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
,,2024-03-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
,,2024-03-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
,,2024-03-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,60.46
,,2024-03-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,62.68
,,2024-03-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,68.76
,,2024-03-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
,,2024-03-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
,,2024-03-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
,,2024-03-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
,,2024-03-01T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
,,2024-03-01T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
,,2024-03-01T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
,,2024-03-01T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
,,2024-03-01T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.11
,,2024-03-01T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
,,2024-03-01T08:30:00.000+00:00,feeder,4,N Current (RMS),A,23.8
,,2024-03-01T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
,,2024-03-01T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
,,2024-03-01T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
,,2024-03-01T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.07
,,2024-03-01T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.12
,,2024-03-01T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
,,2024-03-01T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.07
,,2024-03-01T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.57
,,2024-03-01T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.99
,,2024-03-01T08:30:00.000+00:00,feeder,3,N Current (RMS),A,24.1
,,2024-03-01T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.0
,,2024-03-01T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
,,2024-03-01T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
,,2024-03-01T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
,,2024-03-01T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
,,2024-03-01T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
,,2024-03-01T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
,,2024-03-01T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
,,2024-03-01T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.77
,,2024-03-01T08:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
,,2024-03-01T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
,,2024-03-01T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
,,2024-03-01T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
,,2024-03-01T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
,,2024-03-01T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
,,2024-03-01T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
,,2024-03-01T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.58
,,2024-03-01T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.78
,,2024-03-01T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.92
,,2024-03-01T08:30:00.000+00:00,feeder,1,N Current (RMS),A,32.4
,,2024-03-01T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.9
,,2024-03-01T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.0
,,2024-03-01T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
,,2024-03-01T08:30:00.000+00:00,transformer,,Temperature,C,28.0
,,2024-03-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-03-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
,,2024-03-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
,,2024-03-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
,,2024-03-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
,,2024-03-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
,,2024-03-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
,,2024-03-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
,,2024-03-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
,,2024-03-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,57.02
,,2024-03-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,65.63
,,2024-03-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,56.88
,,2024-03-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
,,2024-03-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
,,2024-03-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
,,2024-03-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
,,2024-03-01T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
,,2024-03-01T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
,,2024-03-01T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
,,2024-03-01T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
,,2024-03-01T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.15
,,2024-03-01T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.86
,,2024-03-01T08:20:00.000+00:00,feeder,4,N Current (RMS),A,20.8
,,2024-03-01T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
,,2024-03-01T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
,,2024-03-01T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
,,2024-03-01T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.68
,,2024-03-01T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
,,2024-03-01T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
,,2024-03-01T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.96
,,2024-03-01T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.05
,,2024-03-01T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.9
,,2024-03-01T08:20:00.000+00:00,feeder,3,N Current (RMS),A,30.3
,,2024-03-01T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.7
,,2024-03-01T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
,,2024-03-01T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
,,2024-03-01T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
,,2024-03-01T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
,,2024-03-01T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
,,2024-03-01T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
,,2024-03-01T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.02
,,2024-03-01T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.42
,,2024-03-01T08:20:00.000+00:00,feeder,2,N Current (RMS),A,27.7
,,2024-03-01T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
,,2024-03-01T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
,,2024-03-01T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
,,2024-03-01T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
,,2024-03-01T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
,,2024-03-01T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-03-01T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.33
,,2024-03-01T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.4
,,2024-03-01T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.09
,,2024-03-01T08:20:00.000+00:00,feeder,1,N Current (RMS),A,48.4
,,2024-03-01T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.8
,,2024-03-01T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,133.2
,,2024-03-01T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,135.9
,,2024-03-01T08:20:00.000+00:00,transformer,,Temperature,C,28.0
,,2024-03-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-03-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
,,2024-03-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-03-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
,,2024-03-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-03-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
,,2024-03-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
,,2024-03-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
,,2024-03-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
,,2024-03-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,50.22
,,2024-03-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,66.61
,,2024-03-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,68.27
,,2024-03-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
,,2024-03-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
,,2024-03-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.1
,,2024-03-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
,,2024-03-01T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
,,2024-03-01T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
,,2024-03-01T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-03-01T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.39
,,2024-03-01T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.51
,,2024-03-01T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.54
,,2024-03-01T08:10:00.000+00:00,feeder,4,N Current (RMS),A,25.9
,,2024-03-01T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
,,2024-03-01T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
,,2024-03-01T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
,,2024-03-01T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.46
,,2024-03-01T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
,,2024-03-01T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
,,2024-03-01T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.21
,,2024-03-01T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.33
,,2024-03-01T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.56
,,2024-03-01T08:10:00.000+00:00,feeder,3,N Current (RMS),A,34.0
,,2024-03-01T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.8
,,2024-03-01T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
,,2024-03-01T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
,,2024-03-01T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
,,2024-03-01T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
,,2024-03-01T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
,,2024-03-01T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
,,2024-03-01T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
,,2024-03-01T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.41
,,2024-03-01T08:10:00.000+00:00,feeder,2,N Current (RMS),A,27.7
,,2024-03-01T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
,,2024-03-01T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
,,2024-03-01T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
,,2024-03-01T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
,,2024-03-01T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
,,2024-03-01T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
,,2024-03-01T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.39
,,2024-03-01T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.84
,,2024-03-01T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.95
,,2024-03-01T08:10:00.000+00:00,feeder,1,N Current (RMS),A,47.4
,,2024-03-01T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.2
,,2024-03-01T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.1
,,2024-03-01T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,139.1
,,2024-03-01T08:10:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-03-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-03-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
,,2024-03-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
,,2024-03-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
,,2024-03-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
,,2024-03-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
,,2024-03-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
,,2024-03-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
,,2024-03-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
,,2024-03-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,60.41
,,2024-03-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,56.61
,,2024-03-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,69.45
,,2024-03-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
,,2024-03-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
,,2024-03-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
,,2024-03-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
,,2024-03-01T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
,,2024-03-01T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
,,2024-03-01T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
,,2024-03-01T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.79
,,2024-03-01T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.09
,,2024-03-01T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.12
,,2024-03-01T08:00:00.000+00:00,feeder,4,N Current (RMS),A,21.6
,,2024-03-01T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
,,2024-03-01T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
,,2024-03-01T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
,,2024-03-01T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.74
,,2024-03-01T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.88
,,2024-03-01T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
,,2024-03-01T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.02
,,2024-03-01T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.16
,,2024-03-01T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
,,2024-03-01T08:00:00.000+00:00,feeder,3,N Current (RMS),A,24.4
,,2024-03-01T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
,,2024-03-01T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
,,2024-03-01T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
,,2024-03-01T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
,,2024-03-01T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
,,2024-03-01T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
,,2024-03-01T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
,,2024-03-01T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.67
,,2024-03-01T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
,,2024-03-01T08:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
,,2024-03-01T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
,,2024-03-01T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
,,2024-03-01T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
,,2024-03-01T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-03-01T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
,,2024-03-01T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
,,2024-03-01T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.49
,,2024-03-01T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.47
,,2024-03-01T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.02
,,2024-03-01T08:00:00.000+00:00,feeder,1,N Current (RMS),A,47.6
,,2024-03-01T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,125.5
,,2024-03-01T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,141.7
,,2024-03-01T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
,,2024-03-01T08:00:00.000+00:00,transformer,,Temperature,C,27.7
,,2024-03-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-03-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
,,2024-03-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
,,2024-03-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
,,2024-03-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
,,2024-03-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
,,2024-03-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
,,2024-03-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
,,2024-03-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
,,2024-03-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,59.73
,,2024-03-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,71.39
,,2024-03-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,51.82
,,2024-03-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
,,2024-03-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
,,2024-03-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
,,2024-03-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
,,2024-03-01T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
,,2024-03-01T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
,,2024-03-01T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
,,2024-03-01T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.98
,,2024-03-01T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.36
,,2024-03-01T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.61
,,2024-03-01T07:50:00.000+00:00,feeder,4,N Current (RMS),A,20.4
,,2024-03-01T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
,,2024-03-01T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
,,2024-03-01T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
,,2024-03-01T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
,,2024-03-01T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.75
,,2024-03-01T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
,,2024-03-01T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.16
,,2024-03-01T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.77
,,2024-03-01T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.04
,,2024-03-01T07:50:00.000+00:00,feeder,3,N Current (RMS),A,36.7
,,2024-03-01T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.9
,,2024-03-01T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.7
,,2024-03-01T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
,,2024-03-01T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
,,2024-03-01T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
,,2024-03-01T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
,,2024-03-01T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.28
,,2024-03-01T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.32
,,2024-03-01T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
,,2024-03-01T07:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
,,2024-03-01T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
,,2024-03-01T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
,,2024-03-01T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
,,2024-03-01T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-03-01T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
,,2024-03-01T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
,,2024-03-01T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.16
,,2024-03-01T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.14
,,2024-03-01T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.98
,,2024-03-01T07:50:00.000+00:00,feeder,1,N Current (RMS),A,32.4
,,2024-03-01T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.0
,,2024-03-01T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.8
,,2024-03-01T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.1
,,2024-03-01T07:50:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-03-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-03-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
,,2024-03-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
,,2024-03-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
,,2024-03-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-03-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
,,2024-03-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
,,2024-03-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
,,2024-03-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
,,2024-03-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,69.58
,,2024-03-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,65.59
,,2024-03-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.54
,,2024-03-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
,,2024-03-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.6
,,2024-03-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
,,2024-03-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
,,2024-03-01T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
,,2024-03-01T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
,,2024-03-01T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
,,2024-03-01T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.93
,,2024-03-01T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.45
,,2024-03-01T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.18
,,2024-03-01T07:40:00.000+00:00,feeder,4,N Current (RMS),A,23.4
,,2024-03-01T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
,,2024-03-01T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
,,2024-03-01T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
,,2024-03-01T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.93
,,2024-03-01T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.01
,,2024-03-01T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
,,2024-03-01T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.21
,,2024-03-01T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.1
,,2024-03-01T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.88
,,2024-03-01T07:40:00.000+00:00,feeder,3,N Current (RMS),A,41.7
,,2024-03-01T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.1
,,2024-03-01T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
,,2024-03-01T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.6
,,2024-03-01T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
,,2024-03-01T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
,,2024-03-01T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
,,2024-03-01T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.95
,,2024-03-01T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.18
,,2024-03-01T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
,,2024-03-01T07:40:00.000+00:00,feeder,2,N Current (RMS),A,35.0
,,2024-03-01T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.1
,,2024-03-01T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
,,2024-03-01T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
,,2024-03-01T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
,,2024-03-01T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
,,2024-03-01T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
,,2024-03-01T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.6
,,2024-03-01T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.02
,,2024-03-01T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.58
,,2024-03-01T07:40:00.000+00:00,feeder,1,N Current (RMS),A,44.9
,,2024-03-01T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,162.0
,,2024-03-01T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,116.8
,,2024-03-01T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,125.1
,,2024-03-01T07:40:00.000+00:00,transformer,,Temperature,C,27.5
,,2024-03-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
,,2024-03-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
,,2024-03-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
,,2024-03-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
,,2024-03-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
,,2024-03-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
,,2024-03-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
,,2024-03-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
,,2024-03-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
,,2024-03-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,82.7
,,2024-03-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,67.75
,,2024-03-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,68.25
,,2024-03-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
,,2024-03-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,346.0
,,2024-03-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
,,2024-03-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
,,2024-03-01T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
,,2024-03-01T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
,,2024-03-01T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
,,2024-03-01T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
,,2024-03-01T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.71
,,2024-03-01T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.01
,,2024-03-01T07:30:00.000+00:00,feeder,4,N Current (RMS),A,20.5
,,2024-03-01T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
,,2024-03-01T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
,,2024-03-01T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
,,2024-03-01T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.75
,,2024-03-01T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.91
,,2024-03-01T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
,,2024-03-01T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.39
,,2024-03-01T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.26
,,2024-03-01T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.82
,,2024-03-01T07:30:00.000+00:00,feeder,3,N Current (RMS),A,34.6
,,2024-03-01T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
,,2024-03-01T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
,,2024-03-01T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
,,2024-03-01T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
,,2024-03-01T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
,,2024-03-01T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
,,2024-03-01T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
,,2024-03-01T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.07
,,2024-03-01T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.09
,,2024-03-01T07:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
,,2024-03-01T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
,,2024-03-01T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
,,2024-03-01T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
,,2024-03-01T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
,,2024-03-01T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
,,2024-03-01T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
,,2024-03-01T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.15
,,2024-03-01T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.44
,,2024-03-01T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.32
,,2024-03-01T07:30:00.000+00:00,feeder,1,N Current (RMS),A,37.7
,,2024-03-01T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,134.8
,,2024-03-01T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,145.5
,,2024-03-01T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.3
,,2024-03-01T07:30:00.000+00:00,transformer,,Temperature,C,27.4
,,2024-03-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-03-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
,,2024-03-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
,,2024-03-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
,,2024-03-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
,,2024-03-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
,,2024-03-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
,,2024-03-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
,,2024-03-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
,,2024-03-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,63.8
,,2024-03-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,74.49
,,2024-03-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,63.26
,,2024-03-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
,,2024-03-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
,,2024-03-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.2
,,2024-03-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
,,2024-03-01T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
,,2024-03-01T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
,,2024-03-01T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
,,2024-03-01T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.16
,,2024-03-01T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.25
,,2024-03-01T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
,,2024-03-01T07:20:00.000+00:00,feeder,4,N Current (RMS),A,19.2
,,2024-03-01T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
,,2024-03-01T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
,,2024-03-01T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
,,2024-03-01T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
,,2024-03-01T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.48
,,2024-03-01T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
,,2024-03-01T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.27
,,2024-03-01T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.96
,,2024-03-01T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.04
,,2024-03-01T07:20:00.000+00:00,feeder,3,N Current (RMS),A,29.6
,,2024-03-01T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
,,2024-03-01T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
,,2024-03-01T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
,,2024-03-01T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
,,2024-03-01T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
,,2024-03-01T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
,,2024-03-01T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
,,2024-03-01T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.04
,,2024-03-01T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.42
,,2024-03-01T07:20:00.000+00:00,feeder,2,N Current (RMS),A,27.9
,,2024-03-01T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
,,2024-03-01T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
,,2024-03-01T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
,,2024-03-01T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
,,2024-03-01T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
,,2024-03-01T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
,,2024-03-01T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.1
,,2024-03-01T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.78
,,2024-03-01T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.25
,,2024-03-01T07:20:00.000+00:00,feeder,1,N Current (RMS),A,42.2
,,2024-03-01T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.6
,,2024-03-01T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.8
,,2024-03-01T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,115.5
,,2024-03-01T07:20:00.000+00:00,transformer,,Temperature,C,27.4
,,2024-03-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-03-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
,,2024-03-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
,,2024-03-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
,,2024-03-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
,,2024-03-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
,,2024-03-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
,,2024-03-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
,,2024-03-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
,,2024-03-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,54.56
,,2024-03-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,59.03
,,2024-03-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,56.91
,,2024-03-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
,,2024-03-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
,,2024-03-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
,,2024-03-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
,,2024-03-01T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
,,2024-03-01T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
,,2024-03-01T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
,,2024-03-01T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.98
,,2024-03-01T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.71
,,2024-03-01T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.87
,,2024-03-01T07:10:00.000+00:00,feeder,4,N Current (RMS),A,27.8
,,2024-03-01T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
,,2024-03-01T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
,,2024-03-01T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
,,2024-03-01T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
,,2024-03-01T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.18
,,2024-03-01T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
,,2024-03-01T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.94
,,2024-03-01T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.44
,,2024-03-01T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
,,2024-03-01T07:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
,,2024-03-01T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
,,2024-03-01T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
,,2024-03-01T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
,,2024-03-01T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
,,2024-03-01T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
,,2024-03-01T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
,,2024-03-01T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
,,2024-03-01T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.94
,,2024-03-01T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
,,2024-03-01T07:10:00.000+00:00,feeder,2,N Current (RMS),A,21.3
,,2024-03-01T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
,,2024-03-01T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
,,2024-03-01T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
,,2024-03-01T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
,,2024-03-01T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
,,2024-03-01T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
,,2024-03-01T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.4
,,2024-03-01T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.7
,,2024-03-01T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.48
,,2024-03-01T07:10:00.000+00:00,feeder,1,N Current (RMS),A,42.3
,,2024-03-01T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
,,2024-03-01T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
,,2024-03-01T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,111.1
,,2024-03-01T07:10:00.000+00:00,transformer,,Temperature,C,27.5
,,2024-03-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-03-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
,,2024-03-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
,,2024-03-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
,,2024-03-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-03-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
,,2024-03-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
,,2024-03-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
,,2024-03-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
,,2024-03-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,50.15
,,2024-03-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,53.79
,,2024-03-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.96
,,2024-03-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
,,2024-03-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
,,2024-03-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
,,2024-03-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
,,2024-03-01T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
,,2024-03-01T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
,,2024-03-01T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
,,2024-03-01T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.17
,,2024-03-01T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.39
,,2024-03-01T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.92
,,2024-03-01T07:00:00.000+00:00,feeder,4,N Current (RMS),A,26.1
,,2024-03-01T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
,,2024-03-01T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
,,2024-03-01T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
,,2024-03-01T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
,,2024-03-01T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.05
,,2024-03-01T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
,,2024-03-01T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.76
,,2024-03-01T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.77
,,2024-03-01T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
,,2024-03-01T07:00:00.000+00:00,feeder,3,N Current (RMS),A,19.3
,,2024-03-01T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
,,2024-03-01T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
,,2024-03-01T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
,,2024-03-01T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
,,2024-03-01T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
,,2024-03-01T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
,,2024-03-01T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
,,2024-03-01T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.54
,,2024-03-01T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
,,2024-03-01T07:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
,,2024-03-01T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
,,2024-03-01T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
,,2024-03-01T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
,,2024-03-01T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
,,2024-03-01T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
,,2024-03-01T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
,,2024-03-01T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.46
,,2024-03-01T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.21
,,2024-03-01T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.86
,,2024-03-01T07:00:00.000+00:00,feeder,1,N Current (RMS),A,36.8
,,2024-03-01T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.6
,,2024-03-01T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.9
,,2024-03-01T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.9
,,2024-03-01T07:00:00.000+00:00,transformer,,Temperature,C,27.5
,,2024-03-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-03-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
,,2024-03-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
,,2024-03-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
,,2024-03-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
,,2024-03-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
,,2024-03-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
,,2024-03-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
,,2024-03-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
,,2024-03-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,57.38
,,2024-03-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,51.91
