Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,48.98
,,2024-03-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
,,2024-03-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
,,2024-03-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
,,2024-03-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
,,2024-03-01T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
,,2024-03-01T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
,,2024-03-01T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-03-01T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.48
,,2024-03-01T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.8
,,2024-03-01T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.63
,,2024-03-01T06:50:00.000+00:00,feeder,4,N Current (RMS),A,29.4
,,2024-03-01T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
,,2024-03-01T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
,,2024-03-01T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
,,2024-03-01T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.39
,,2024-03-01T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.58
,,2024-03-01T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
,,2024-03-01T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.19
,,2024-03-01T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.41
,,2024-03-01T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
,,2024-03-01T06:50:00.000+00:00,feeder,3,N Current (RMS),A,30.3
,,2024-03-01T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.8
,,2024-03-01T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
,,2024-03-01T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
,,2024-03-01T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
,,2024-03-01T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
,,2024-03-01T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
,,2024-03-01T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
,,2024-03-01T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.26
,,2024-03-01T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
,,2024-03-01T06:50:00.000+00:00,feeder,2,N Current (RMS),A,17.7
,,2024-03-01T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
,,2024-03-01T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
,,2024-03-01T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
,,2024-03-01T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
,,2024-03-01T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
,,2024-03-01T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
,,2024-03-01T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.41
,,2024-03-01T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.83
,,2024-03-01T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.52
,,2024-03-01T06:50:00.000+00:00,feeder,1,N Current (RMS),A,41.0
,,2024-03-01T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,121.5
,,2024-03-01T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
,,2024-03-01T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,115.9
,,2024-03-01T06:50:00.000+00:00,transformer,,Temperature,C,27.5
,,2024-03-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-03-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
,,2024-03-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
,,2024-03-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
,,2024-03-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-03-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
,,2024-03-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
,,2024-03-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
,,2024-03-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
,,2024-03-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,70.5
,,2024-03-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,49.31
,,2024-03-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,50.12
,,2024-03-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
,,2024-03-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.8
,,2024-03-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
,,2024-03-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
,,2024-03-01T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
,,2024-03-01T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
,,2024-03-01T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
,,2024-03-01T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.02
,,2024-03-01T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.92
,,2024-03-01T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.24
,,2024-03-01T06:40:00.000+00:00,feeder,4,N Current (RMS),A,31.9
,,2024-03-01T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
,,2024-03-01T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
,,2024-03-01T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
,,2024-03-01T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.8
,,2024-03-01T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.57
,,2024-03-01T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
,,2024-03-01T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.82
,,2024-03-01T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.59
,,2024-03-01T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
,,2024-03-01T06:40:00.000+00:00,feeder,3,N Current (RMS),A,39.8
,,2024-03-01T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.7
,,2024-03-01T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
,,2024-03-01T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
,,2024-03-01T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
,,2024-03-01T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
,,2024-03-01T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
,,2024-03-01T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.72
,,2024-03-01T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
,,2024-03-01T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,,2024-03-01T06:40:00.000+00:00,feeder,2,N Current (RMS),A,19.7
,,2024-03-01T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
,,2024-03-01T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
,,2024-03-01T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
,,2024-03-01T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
,,2024-03-01T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
,,2024-03-01T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
,,2024-03-01T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.8
,,2024-03-01T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.22
,,2024-03-01T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.55
,,2024-03-01T06:40:00.000+00:00,feeder,1,N Current (RMS),A,53.5
,,2024-03-01T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,119.6
,,2024-03-01T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
,,2024-03-01T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,137.2
,,2024-03-01T06:40:00.000+00:00,transformer,,Temperature,C,27.5
,,2024-03-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
,,2024-03-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
,,2024-03-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
,,2024-03-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
,,2024-03-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
,,2024-03-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
,,2024-03-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
,,2024-03-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
,,2024-03-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
,,2024-03-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,70.35
,,2024-03-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,49.07
,,2024-03-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,50.31
,,2024-03-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
,,2024-03-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.1
,,2024-03-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
,,2024-03-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
,,2024-03-01T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
,,2024-03-01T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
,,2024-03-01T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
,,2024-03-01T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.14
,,2024-03-01T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.72
,,2024-03-01T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.15
,,2024-03-01T06:30:00.000+00:00,feeder,4,N Current (RMS),A,16.4
,,2024-03-01T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
,,2024-03-01T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
,,2024-03-01T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
,,2024-03-01T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.29
,,2024-03-01T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.4
,,2024-03-01T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
,,2024-03-01T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.92
,,2024-03-01T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.54
,,2024-03-01T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.07
,,2024-03-01T06:30:00.000+00:00,feeder,3,N Current (RMS),A,22.3
,,2024-03-01T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.9
,,2024-03-01T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
,,2024-03-01T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
,,2024-03-01T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-03-01T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
,,2024-03-01T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
,,2024-03-01T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
,,2024-03-01T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.46
,,2024-03-01T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
,,2024-03-01T06:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,,2024-03-01T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
,,2024-03-01T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
,,2024-03-01T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
,,2024-03-01T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
,,2024-03-01T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.64
,,2024-03-01T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
,,2024-03-01T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.72
,,2024-03-01T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,,2024-03-01T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.8
,,2024-03-01T06:30:00.000+00:00,feeder,1,N Current (RMS),A,42.8
,,2024-03-01T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,124.3
,,2024-03-01T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
,,2024-03-01T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.7
,,2024-03-01T06:30:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-03-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
,,2024-03-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
,,2024-03-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
,,2024-03-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
,,2024-03-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
,,2024-03-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
,,2024-03-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
,,2024-03-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
,,2024-03-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
,,2024-03-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,63.35
,,2024-03-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,46.73
,,2024-03-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,49.3
,,2024-03-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
,,2024-03-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
,,2024-03-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
,,2024-03-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
,,2024-03-01T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
,,2024-03-01T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
,,2024-03-01T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
,,2024-03-01T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.78
,,2024-03-01T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.36
,,2024-03-01T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
,,2024-03-01T06:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
,,2024-03-01T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
,,2024-03-01T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
,,2024-03-01T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
,,2024-03-01T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
,,2024-03-01T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.81
,,2024-03-01T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
,,2024-03-01T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.25
,,2024-03-01T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.65
,,2024-03-01T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.73
,,2024-03-01T06:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
,,2024-03-01T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
,,2024-03-01T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
,,2024-03-01T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
,,2024-03-01T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
,,2024-03-01T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
,,2024-03-01T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
,,2024-03-01T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
,,2024-03-01T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
,,2024-03-01T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
,,2024-03-01T06:20:00.000+00:00,feeder,2,N Current (RMS),A,15.3
,,2024-03-01T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
,,2024-03-01T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
,,2024-03-01T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
,,2024-03-01T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-03-01T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
,,2024-03-01T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
,,2024-03-01T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.55
,,2024-03-01T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.8
,,2024-03-01T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.4
,,2024-03-01T06:20:00.000+00:00,feeder,1,N Current (RMS),A,37.1
,,2024-03-01T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.5
,,2024-03-01T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
,,2024-03-01T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
,,2024-03-01T06:20:00.000+00:00,transformer,,Temperature,C,27.7
,,2024-03-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
,,2024-03-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
,,2024-03-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
,,2024-03-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
,,2024-03-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
,,2024-03-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
,,2024-03-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
,,2024-03-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
,,2024-03-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
,,2024-03-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,53.77
,,2024-03-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.99
,,2024-03-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.58
,,2024-03-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
,,2024-03-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
,,2024-03-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
,,2024-03-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
,,2024-03-01T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
,,2024-03-01T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
,,2024-03-01T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
,,2024-03-01T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.91
,,2024-03-01T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.54
,,2024-03-01T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.23
,,2024-03-01T06:10:00.000+00:00,feeder,4,N Current (RMS),A,13.3
,,2024-03-01T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
,,2024-03-01T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
,,2024-03-01T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
,,2024-03-01T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
,,2024-03-01T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.7
,,2024-03-01T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
,,2024-03-01T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.57
,,2024-03-01T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.78
,,2024-03-01T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
,,2024-03-01T06:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
,,2024-03-01T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
,,2024-03-01T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
,,2024-03-01T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
,,2024-03-01T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
,,2024-03-01T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
,,2024-03-01T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
,,2024-03-01T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
,,2024-03-01T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
,,2024-03-01T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
,,2024-03-01T06:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
,,2024-03-01T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
,,2024-03-01T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
,,2024-03-01T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
,,2024-03-01T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
,,2024-03-01T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.74
,,2024-03-01T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
,,2024-03-01T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.29
,,2024-03-01T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.79
,,2024-03-01T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.31
,,2024-03-01T06:10:00.000+00:00,feeder,1,N Current (RMS),A,33.9
,,2024-03-01T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
,,2024-03-01T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
,,2024-03-01T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
,,2024-03-01T06:10:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-03-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
,,2024-03-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
,,2024-03-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
,,2024-03-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
,,2024-03-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
,,2024-03-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
,,2024-03-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
,,2024-03-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
,,2024-03-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
,,2024-03-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,41.61
,,2024-03-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.93
,,2024-03-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,41.77
,,2024-03-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
,,2024-03-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
,,2024-03-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
,,2024-03-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
,,2024-03-01T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
,,2024-03-01T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
,,2024-03-01T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
,,2024-03-01T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.71
,,2024-03-01T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.71
,,2024-03-01T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
,,2024-03-01T06:00:00.000+00:00,feeder,4,N Current (RMS),A,15.3
,,2024-03-01T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
,,2024-03-01T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
,,2024-03-01T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
,,2024-03-01T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
,,2024-03-01T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.25
,,2024-03-01T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
,,2024-03-01T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.31
,,2024-03-01T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.55
,,2024-03-01T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
,,2024-03-01T06:00:00.000+00:00,feeder,3,N Current (RMS),A,24.4
,,2024-03-01T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
,,2024-03-01T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
,,2024-03-01T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
,,2024-03-01T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
,,2024-03-01T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
,,2024-03-01T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
,,2024-03-01T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
,,2024-03-01T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.4
,,2024-03-01T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
,,2024-03-01T06:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
,,2024-03-01T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
,,2024-03-01T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
,,2024-03-01T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
,,2024-03-01T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
,,2024-03-01T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.44
,,2024-03-01T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
,,2024-03-01T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.61
,,2024-03-01T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.39
,,2024-03-01T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.64
,,2024-03-01T06:00:00.000+00:00,feeder,1,N Current (RMS),A,29.4
,,2024-03-01T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
,,2024-03-01T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
,,2024-03-01T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.4
,,2024-03-01T06:00:00.000+00:00,transformer,,Temperature,C,27.9
,,2024-03-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-03-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
,,2024-03-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
,,2024-03-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
,,2024-03-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
,,2024-03-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
,,2024-03-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
,,2024-03-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
,,2024-03-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
,,2024-03-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,43.25
,,2024-03-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,44.04
,,2024-03-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,40.95
,,2024-03-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
,,2024-03-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
,,2024-03-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
,,2024-03-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
,,2024-03-01T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-03-01T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
,,2024-03-01T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
,,2024-03-01T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.54
,,2024-03-01T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.42
,,2024-03-01T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.71
,,2024-03-01T05:50:00.000+00:00,feeder,4,N Current (RMS),A,14.2
,,2024-03-01T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
,,2024-03-01T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
,,2024-03-01T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
,,2024-03-01T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.06
,,2024-03-01T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.53
,,2024-03-01T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
,,2024-03-01T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.36
,,2024-03-01T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
,,2024-03-01T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.3
,,2024-03-01T05:50:00.000+00:00,feeder,3,N Current (RMS),A,21.2
,,2024-03-01T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
,,2024-03-01T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
,,2024-03-01T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
,,2024-03-01T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
,,2024-03-01T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
,,2024-03-01T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
,,2024-03-01T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
,,2024-03-01T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
,,2024-03-01T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
,,2024-03-01T05:50:00.000+00:00,feeder,2,N Current (RMS),A,15.1
,,2024-03-01T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
,,2024-03-01T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
,,2024-03-01T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
,,2024-03-01T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
,,2024-03-01T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.52
,,2024-03-01T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
,,2024-03-01T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.87
,,2024-03-01T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.12
,,2024-03-01T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.32
,,2024-03-01T05:50:00.000+00:00,feeder,1,N Current (RMS),A,26.2
,,2024-03-01T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
,,2024-03-01T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
,,2024-03-01T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.1
,,2024-03-01T05:50:00.000+00:00,transformer,,Temperature,C,28.0
,,2024-03-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-03-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
,,2024-03-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-03-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
,,2024-03-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-03-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
,,2024-03-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
,,2024-03-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
,,2024-03-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
,,2024-03-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,39.42
,,2024-03-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,38.34
,,2024-03-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.23
,,2024-03-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
,,2024-03-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
,,2024-03-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
,,2024-03-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
,,2024-03-01T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
,,2024-03-01T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
,,2024-03-01T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
,,2024-03-01T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.41
,,2024-03-01T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.96
,,2024-03-01T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
,,2024-03-01T05:40:00.000+00:00,feeder,4,N Current (RMS),A,11.7
,,2024-03-01T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
,,2024-03-01T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
,,2024-03-01T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
,,2024-03-01T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.89
,,2024-03-01T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.79
,,2024-03-01T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
,,2024-03-01T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.18
,,2024-03-01T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
,,2024-03-01T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.37
,,2024-03-01T05:40:00.000+00:00,feeder,3,N Current (RMS),A,23.6
,,2024-03-01T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
,,2024-03-01T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
,,2024-03-01T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
,,2024-03-01T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
,,2024-03-01T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
,,2024-03-01T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
,,2024-03-01T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
,,2024-03-01T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.89
,,2024-03-01T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
,,2024-03-01T05:40:00.000+00:00,feeder,2,N Current (RMS),A,22.9
,,2024-03-01T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
,,2024-03-01T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
,,2024-03-01T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
,,2024-03-01T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
,,2024-03-01T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.14
,,2024-03-01T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
,,2024-03-01T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.57
,,2024-03-01T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.37
,,2024-03-01T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.99
,,2024-03-01T05:40:00.000+00:00,feeder,1,N Current (RMS),A,26.3
,,2024-03-01T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
,,2024-03-01T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
,,2024-03-01T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.9
,,2024-03-01T05:40:00.000+00:00,transformer,,Temperature,C,28.1
,,2024-03-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
,,2024-03-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
,,2024-03-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
,,2024-03-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
,,2024-03-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
,,2024-03-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
,,2024-03-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
,,2024-03-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
,,2024-03-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
,,2024-03-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,38.17
,,2024-03-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,38.63
,,2024-03-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.15
,,2024-03-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
,,2024-03-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
,,2024-03-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
,,2024-03-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
,,2024-03-01T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
,,2024-03-01T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
,,2024-03-01T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
,,2024-03-01T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.22
,,2024-03-01T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.86
,,2024-03-01T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
,,2024-03-01T05:30:00.000+00:00,feeder,4,N Current (RMS),A,12.7
,,2024-03-01T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
,,2024-03-01T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
,,2024-03-01T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
,,2024-03-01T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.57
,,2024-03-01T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.76
,,2024-03-01T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
,,2024-03-01T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.88
,,2024-03-01T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.98
,,2024-03-01T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
,,2024-03-01T05:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
,,2024-03-01T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
,,2024-03-01T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
,,2024-03-01T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
,,2024-03-01T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
,,2024-03-01T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
,,2024-03-01T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
,,2024-03-01T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
,,2024-03-01T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
,,2024-03-01T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
,,2024-03-01T05:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
,,2024-03-01T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
,,2024-03-01T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
,,2024-03-01T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
,,2024-03-01T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
,,2024-03-01T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.85
,,2024-03-01T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,,2024-03-01T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.39
,,2024-03-01T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.92
,,2024-03-01T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.67
,,2024-03-01T05:30:00.000+00:00,feeder,1,N Current (RMS),A,22.1
,,2024-03-01T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
,,2024-03-01T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
,,2024-03-01T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
,,2024-03-01T05:30:00.000+00:00,transformer,,Temperature,C,28.2
,,2024-03-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-03-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
,,2024-03-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
,,2024-03-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
,,2024-03-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
,,2024-03-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
,,2024-03-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
,,2024-03-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
,,2024-03-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
,,2024-03-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,39.53
,,2024-03-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,39.15
,,2024-03-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.58
,,2024-03-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
,,2024-03-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
,,2024-03-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
,,2024-03-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
,,2024-03-01T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-03-01T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
,,2024-03-01T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
,,2024-03-01T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.61
,,2024-03-01T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
,,2024-03-01T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
,,2024-03-01T05:20:00.000+00:00,feeder,4,N Current (RMS),A,18.8
,,2024-03-01T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
,,2024-03-01T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
,,2024-03-01T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
,,2024-03-01T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.59
,,2024-03-01T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
,,2024-03-01T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
,,2024-03-01T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.24
,,2024-03-01T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.99
,,2024-03-01T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
,,2024-03-01T05:20:00.000+00:00,feeder,3,N Current (RMS),A,28.8
,,2024-03-01T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.3
,,2024-03-01T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
,,2024-03-01T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
,,2024-03-01T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
,,2024-03-01T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
,,2024-03-01T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
,,2024-03-01T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
,,2024-03-01T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
,,2024-03-01T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
,,2024-03-01T05:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
,,2024-03-01T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
,,2024-03-01T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
,,2024-03-01T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
,,2024-03-01T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
,,2024-03-01T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
,,2024-03-01T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
,,2024-03-01T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.48
,,2024-03-01T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.66
,,2024-03-01T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.17
,,2024-03-01T05:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
,,2024-03-01T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
,,2024-03-01T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
,,2024-03-01T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
,,2024-03-01T05:20:00.000+00:00,transformer,,Temperature,C,28.4
,,2024-03-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-03-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
,,2024-03-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
,,2024-03-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
,,2024-03-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-03-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
,,2024-03-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
,,2024-03-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
,,2024-03-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
,,2024-03-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,39.59
,,2024-03-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,38.17
,,2024-03-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.98
,,2024-03-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
,,2024-03-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
,,2024-03-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
,,2024-03-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
,,2024-03-01T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-03-01T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
,,2024-03-01T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
,,2024-03-01T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.25
,,2024-03-01T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.55
,,2024-03-01T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
,,2024-03-01T05:10:00.000+00:00,feeder,4,N Current (RMS),A,18.8
,,2024-03-01T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
,,2024-03-01T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
,,2024-03-01T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
,,2024-03-01T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.2
,,2024-03-01T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
,,2024-03-01T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
,,2024-03-01T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.94
,,2024-03-01T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
,,2024-03-01T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
,,2024-03-01T05:10:00.000+00:00,feeder,3,N Current (RMS),A,29.9
,,2024-03-01T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
,,2024-03-01T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
,,2024-03-01T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
,,2024-03-01T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
,,2024-03-01T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
,,2024-03-01T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
,,2024-03-01T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
,,2024-03-01T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
,,2024-03-01T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
,,2024-03-01T05:10:00.000+00:00,feeder,2,N Current (RMS),A,12.4
,,2024-03-01T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
,,2024-03-01T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
,,2024-03-01T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
,,2024-03-01T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
,,2024-03-01T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
,,2024-03-01T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
,,2024-03-01T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.33
,,2024-03-01T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.69
,,2024-03-01T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.38
,,2024-03-01T05:10:00.000+00:00,feeder,1,N Current (RMS),A,19.3
,,2024-03-01T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
,,2024-03-01T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
,,2024-03-01T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
,,2024-03-01T05:10:00.000+00:00,transformer,,Temperature,C,28.5
,,2024-03-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-03-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
,,2024-03-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
,,2024-03-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
,,2024-03-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-03-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
,,2024-03-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
,,2024-03-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
,,2024-03-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
,,2024-03-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,43.01
,,2024-03-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,37.38
,,2024-03-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.87
,,2024-03-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
,,2024-03-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
,,2024-03-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
,,2024-03-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
,,2024-03-01T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
,,2024-03-01T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
,,2024-03-01T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
,,2024-03-01T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.71
,,2024-03-01T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.93
,,2024-03-01T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.04
,,2024-03-01T05:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
,,2024-03-01T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
,,2024-03-01T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
,,2024-03-01T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
,,2024-03-01T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
,,2024-03-01T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.2
,,2024-03-01T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
,,2024-03-01T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.9
,,2024-03-01T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
,,2024-03-01T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
,,2024-03-01T05:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
,,2024-03-01T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
,,2024-03-01T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
,,2024-03-01T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
,,2024-03-01T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
,,2024-03-01T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
,,2024-03-01T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
,,2024-03-01T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
,,2024-03-01T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
,,2024-03-01T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
,,2024-03-01T05:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
,,2024-03-01T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
,,2024-03-01T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
,,2024-03-01T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
,,2024-03-01T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
,,2024-03-01T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
,,2024-03-01T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
,,2024-03-01T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.94
,,2024-03-01T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.63
,,2024-03-01T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.83
,,2024-03-01T05:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
,,2024-03-01T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
,,2024-03-01T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
,,2024-03-01T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
,,2024-03-01T05:00:00.000+00:00,transformer,,Temperature,C,28.6
,,2024-03-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
,,2024-03-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
,,2024-03-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
,,2024-03-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
,,2024-03-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-03-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
,,2024-03-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
,,2024-03-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
,,2024-03-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
,,2024-03-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,38.39
,,2024-03-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,36.09
,,2024-03-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.54
,,2024-03-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
,,2024-03-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
,,2024-03-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
,,2024-03-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
,,2024-03-01T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-03-01T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
,,2024-03-01T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
,,2024-03-01T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.33
,,2024-03-01T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.64
,,2024-03-01T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
,,2024-03-01T04:50:00.000+00:00,feeder,4,N Current (RMS),A,20.7
,,2024-03-01T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
,,2024-03-01T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
,,2024-03-01T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
,,2024-03-01T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.97
,,2024-03-01T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.56
,,2024-03-01T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
,,2024-03-01T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.13
,,2024-03-01T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
,,2024-03-01T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
,,2024-03-01T04:50:00.000+00:00,feeder,3,N Current (RMS),A,18.7
,,2024-03-01T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
,,2024-03-01T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
,,2024-03-01T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
,,2024-03-01T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
,,2024-03-01T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
,,2024-03-01T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
,,2024-03-01T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
,,2024-03-01T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
,,2024-03-01T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,,2024-03-01T04:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
,,2024-03-01T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
,,2024-03-01T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
,,2024-03-01T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
,,2024-03-01T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
,,2024-03-01T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
,,2024-03-01T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
,,2024-03-01T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.65
,,2024-03-01T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.29
,,2024-03-01T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.96
,,2024-03-01T04:50:00.000+00:00,feeder,1,N Current (RMS),A,25.1
