Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
,,2024-03-01T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
,,2024-03-01T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
,,2024-03-01T04:50:00.000+00:00,transformer,,Temperature,C,28.8
,,2024-03-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
,,2024-03-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
,,2024-03-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
,,2024-03-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
,,2024-03-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
,,2024-03-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
,,2024-03-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
,,2024-03-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
,,2024-03-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
,,2024-03-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,36.28
,,2024-03-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,40.26
,,2024-03-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.59
,,2024-03-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
,,2024-03-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
,,2024-03-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
,,2024-03-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
,,2024-03-01T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
,,2024-03-01T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
,,2024-03-01T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
,,2024-03-01T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
,,2024-03-01T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
,,2024-03-01T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
,,2024-03-01T04:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
,,2024-03-01T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
,,2024-03-01T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
,,2024-03-01T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
,,2024-03-01T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.05
,,2024-03-01T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.72
,,2024-03-01T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
,,2024-03-01T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.34
,,2024-03-01T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.01
,,2024-03-01T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
,,2024-03-01T04:40:00.000+00:00,feeder,3,N Current (RMS),A,29.5
,,2024-03-01T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
,,2024-03-01T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
,,2024-03-01T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
,,2024-03-01T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
,,2024-03-01T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
,,2024-03-01T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
,,2024-03-01T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
,,2024-03-01T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
,,2024-03-01T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
,,2024-03-01T04:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
,,2024-03-01T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
,,2024-03-01T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
,,2024-03-01T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
,,2024-03-01T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
,,2024-03-01T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
,,2024-03-01T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
,,2024-03-01T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,,2024-03-01T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.05
,,2024-03-01T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.23
,,2024-03-01T04:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
,,2024-03-01T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
,,2024-03-01T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
,,2024-03-01T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
,,2024-03-01T04:40:00.000+00:00,transformer,,Temperature,C,28.9
,,2024-03-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
,,2024-03-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
,,2024-03-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
,,2024-03-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
,,2024-03-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-03-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
,,2024-03-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
,,2024-03-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
,,2024-03-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
,,2024-03-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,39.16
,,2024-03-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,38.69
,,2024-03-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.16
,,2024-03-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
,,2024-03-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
,,2024-03-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
,,2024-03-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
,,2024-03-01T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
,,2024-03-01T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
,,2024-03-01T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
,,2024-03-01T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
,,2024-03-01T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.17
,,2024-03-01T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
,,2024-03-01T04:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
,,2024-03-01T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
,,2024-03-01T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
,,2024-03-01T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
,,2024-03-01T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.99
,,2024-03-01T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
,,2024-03-01T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
,,2024-03-01T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.67
,,2024-03-01T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.12
,,2024-03-01T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
,,2024-03-01T04:30:00.000+00:00,feeder,3,N Current (RMS),A,37.2
,,2024-03-01T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
,,2024-03-01T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
,,2024-03-01T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
,,2024-03-01T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
,,2024-03-01T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
,,2024-03-01T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
,,2024-03-01T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
,,2024-03-01T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
,,2024-03-01T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
,,2024-03-01T04:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
,,2024-03-01T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
,,2024-03-01T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
,,2024-03-01T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
,,2024-03-01T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
,,2024-03-01T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.73
,,2024-03-01T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.96
,,2024-03-01T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.28
,,2024-03-01T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.04
,,2024-03-01T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.74
,,2024-03-01T04:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
,,2024-03-01T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
,,2024-03-01T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
,,2024-03-01T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
,,2024-03-01T04:30:00.000+00:00,transformer,,Temperature,C,29.1
,,2024-03-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-03-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
,,2024-03-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
,,2024-03-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
,,2024-03-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-03-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
,,2024-03-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
,,2024-03-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
,,2024-03-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
,,2024-03-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,35.91
,,2024-03-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,41.23
,,2024-03-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.28
,,2024-03-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
,,2024-03-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
,,2024-03-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
,,2024-03-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
,,2024-03-01T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
,,2024-03-01T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
,,2024-03-01T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
,,2024-03-01T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.89
,,2024-03-01T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.55
,,2024-03-01T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
,,2024-03-01T04:20:00.000+00:00,feeder,4,N Current (RMS),A,10.3
,,2024-03-01T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
,,2024-03-01T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
,,2024-03-01T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
,,2024-03-01T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.8
,,2024-03-01T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.55
,,2024-03-01T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
,,2024-03-01T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.38
,,2024-03-01T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.17
,,2024-03-01T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
,,2024-03-01T04:20:00.000+00:00,feeder,3,N Current (RMS),A,42.3
,,2024-03-01T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
,,2024-03-01T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
,,2024-03-01T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
,,2024-03-01T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
,,2024-03-01T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
,,2024-03-01T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
,,2024-03-01T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
,,2024-03-01T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
,,2024-03-01T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
,,2024-03-01T04:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
,,2024-03-01T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
,,2024-03-01T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
,,2024-03-01T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
,,2024-03-01T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
,,2024-03-01T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
,,2024-03-01T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
,,2024-03-01T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.99
,,2024-03-01T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.65
,,2024-03-01T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.69
,,2024-03-01T04:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
,,2024-03-01T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
,,2024-03-01T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
,,2024-03-01T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
,,2024-03-01T04:20:00.000+00:00,transformer,,Temperature,C,29.2
,,2024-03-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-03-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
,,2024-03-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
,,2024-03-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
,,2024-03-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-03-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
,,2024-03-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
,,2024-03-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
,,2024-03-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
,,2024-03-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.32
,,2024-03-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,39.87
,,2024-03-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.23
,,2024-03-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
,,2024-03-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
,,2024-03-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
,,2024-03-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
,,2024-03-01T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
,,2024-03-01T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
,,2024-03-01T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
,,2024-03-01T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,,2024-03-01T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
,,2024-03-01T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
,,2024-03-01T04:10:00.000+00:00,feeder,4,N Current (RMS),A,10.3
,,2024-03-01T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
,,2024-03-01T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
,,2024-03-01T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
,,2024-03-01T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
,,2024-03-01T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
,,2024-03-01T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
,,2024-03-01T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.15
,,2024-03-01T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.16
,,2024-03-01T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
,,2024-03-01T04:10:00.000+00:00,feeder,3,N Current (RMS),A,37.5
,,2024-03-01T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
,,2024-03-01T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
,,2024-03-01T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
,,2024-03-01T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
,,2024-03-01T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
,,2024-03-01T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
,,2024-03-01T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
,,2024-03-01T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
,,2024-03-01T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
,,2024-03-01T04:10:00.000+00:00,feeder,2,N Current (RMS),A,15.7
,,2024-03-01T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
,,2024-03-01T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
,,2024-03-01T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
,,2024-03-01T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
,,2024-03-01T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
,,2024-03-01T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
,,2024-03-01T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.53
,,2024-03-01T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.16
,,2024-03-01T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.26
,,2024-03-01T04:10:00.000+00:00,feeder,1,N Current (RMS),A,21.3
,,2024-03-01T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
,,2024-03-01T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
,,2024-03-01T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
,,2024-03-01T04:10:00.000+00:00,transformer,,Temperature,C,29.4
,,2024-03-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-03-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
,,2024-03-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
,,2024-03-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
,,2024-03-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-03-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
,,2024-03-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
,,2024-03-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
,,2024-03-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
,,2024-03-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.06
,,2024-03-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,40.4
,,2024-03-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.71
,,2024-03-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
,,2024-03-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
,,2024-03-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
,,2024-03-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
,,2024-03-01T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-03-01T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
,,2024-03-01T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
,,2024-03-01T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
,,2024-03-01T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
,,2024-03-01T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
,,2024-03-01T04:00:00.000+00:00,feeder,4,N Current (RMS),A,9.4
,,2024-03-01T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
,,2024-03-01T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
,,2024-03-01T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
,,2024-03-01T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.29
,,2024-03-01T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.01
,,2024-03-01T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
,,2024-03-01T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.65
,,2024-03-01T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.58
,,2024-03-01T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
,,2024-03-01T04:00:00.000+00:00,feeder,3,N Current (RMS),A,44.6
,,2024-03-01T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
,,2024-03-01T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
,,2024-03-01T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
,,2024-03-01T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
,,2024-03-01T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
,,2024-03-01T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
,,2024-03-01T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
,,2024-03-01T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
,,2024-03-01T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
,,2024-03-01T04:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
,,2024-03-01T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
,,2024-03-01T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
,,2024-03-01T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
,,2024-03-01T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
,,2024-03-01T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
,,2024-03-01T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
,,2024-03-01T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.13
,,2024-03-01T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.64
,,2024-03-01T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.37
,,2024-03-01T04:00:00.000+00:00,feeder,1,N Current (RMS),A,25.1
,,2024-03-01T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
,,2024-03-01T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
,,2024-03-01T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
,,2024-03-01T04:00:00.000+00:00,transformer,,Temperature,C,29.5
,,2024-03-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-03-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
,,2024-03-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
,,2024-03-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
,,2024-03-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-03-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
,,2024-03-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
,,2024-03-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
,,2024-03-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
,,2024-03-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.67
,,2024-03-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,39.87
,,2024-03-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.05
,,2024-03-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
,,2024-03-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
,,2024-03-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
,,2024-03-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
,,2024-03-01T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
,,2024-03-01T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
,,2024-03-01T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
,,2024-03-01T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.7
,,2024-03-01T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
,,2024-03-01T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
,,2024-03-01T03:50:00.000+00:00,feeder,4,N Current (RMS),A,9.8
,,2024-03-01T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
,,2024-03-01T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
,,2024-03-01T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
,,2024-03-01T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
,,2024-03-01T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
,,2024-03-01T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
,,2024-03-01T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.67
,,2024-03-01T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.1
,,2024-03-01T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
,,2024-03-01T03:50:00.000+00:00,feeder,3,N Current (RMS),A,33.9
,,2024-03-01T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
,,2024-03-01T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
,,2024-03-01T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
,,2024-03-01T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
,,2024-03-01T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
,,2024-03-01T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
,,2024-03-01T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
,,2024-03-01T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
,,2024-03-01T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
,,2024-03-01T03:50:00.000+00:00,feeder,2,N Current (RMS),A,12.7
,,2024-03-01T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
,,2024-03-01T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
,,2024-03-01T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
,,2024-03-01T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
,,2024-03-01T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
,,2024-03-01T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
,,2024-03-01T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.43
,,2024-03-01T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.59
,,2024-03-01T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.03
,,2024-03-01T03:50:00.000+00:00,feeder,1,N Current (RMS),A,23.5
,,2024-03-01T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
,,2024-03-01T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
,,2024-03-01T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
,,2024-03-01T03:50:00.000+00:00,transformer,,Temperature,C,29.6
,,2024-03-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-03-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
,,2024-03-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
,,2024-03-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
,,2024-03-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-03-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
,,2024-03-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
,,2024-03-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
,,2024-03-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
,,2024-03-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.62
,,2024-03-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,37.93
,,2024-03-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.88
,,2024-03-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
,,2024-03-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
,,2024-03-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
,,2024-03-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
,,2024-03-01T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
,,2024-03-01T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
,,2024-03-01T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
,,2024-03-01T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
,,2024-03-01T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.09
,,2024-03-01T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
,,2024-03-01T03:40:00.000+00:00,feeder,4,N Current (RMS),A,15.6
,,2024-03-01T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
,,2024-03-01T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
,,2024-03-01T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
,,2024-03-01T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
,,2024-03-01T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.3
,,2024-03-01T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
,,2024-03-01T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.49
,,2024-03-01T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.67
,,2024-03-01T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.18
,,2024-03-01T03:40:00.000+00:00,feeder,3,N Current (RMS),A,43.1
,,2024-03-01T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
,,2024-03-01T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
,,2024-03-01T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
,,2024-03-01T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
,,2024-03-01T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
,,2024-03-01T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
,,2024-03-01T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
,,2024-03-01T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
,,2024-03-01T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
,,2024-03-01T03:40:00.000+00:00,feeder,2,N Current (RMS),A,14.9
,,2024-03-01T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
,,2024-03-01T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
,,2024-03-01T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
,,2024-03-01T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
,,2024-03-01T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
,,2024-03-01T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
,,2024-03-01T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.86
,,2024-03-01T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.56
,,2024-03-01T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.25
,,2024-03-01T03:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
,,2024-03-01T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
,,2024-03-01T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
,,2024-03-01T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
,,2024-03-01T03:40:00.000+00:00,transformer,,Temperature,C,29.8
,,2024-03-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-03-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
,,2024-03-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
,,2024-03-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
,,2024-03-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-03-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
,,2024-03-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
,,2024-03-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
,,2024-03-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
,,2024-03-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.46
,,2024-03-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,45.71
,,2024-03-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.14
,,2024-03-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
,,2024-03-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
,,2024-03-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
,,2024-03-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
,,2024-03-01T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
,,2024-03-01T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
,,2024-03-01T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
,,2024-03-01T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
,,2024-03-01T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.63
,,2024-03-01T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
,,2024-03-01T03:30:00.000+00:00,feeder,4,N Current (RMS),A,13.8
,,2024-03-01T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
,,2024-03-01T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
,,2024-03-01T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
,,2024-03-01T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
,,2024-03-01T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.46
,,2024-03-01T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
,,2024-03-01T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.75
,,2024-03-01T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.63
,,2024-03-01T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
,,2024-03-01T03:30:00.000+00:00,feeder,3,N Current (RMS),A,42.1
,,2024-03-01T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
,,2024-03-01T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
,,2024-03-01T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
,,2024-03-01T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
,,2024-03-01T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
,,2024-03-01T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
,,2024-03-01T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
,,2024-03-01T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
,,2024-03-01T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.93
,,2024-03-01T03:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
,,2024-03-01T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
,,2024-03-01T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
,,2024-03-01T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
,,2024-03-01T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
,,2024-03-01T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
,,2024-03-01T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
,,2024-03-01T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.94
,,2024-03-01T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.93
,,2024-03-01T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.99
,,2024-03-01T03:30:00.000+00:00,feeder,1,N Current (RMS),A,21.4
,,2024-03-01T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
,,2024-03-01T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
,,2024-03-01T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
,,2024-03-01T03:30:00.000+00:00,transformer,,Temperature,C,30.0
,,2024-03-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-03-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
,,2024-03-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
,,2024-03-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
,,2024-03-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-03-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
,,2024-03-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
,,2024-03-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
,,2024-03-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
,,2024-03-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.81
,,2024-03-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,44.79
,,2024-03-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.4
,,2024-03-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
,,2024-03-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
,,2024-03-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
,,2024-03-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
,,2024-03-01T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
,,2024-03-01T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
,,2024-03-01T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
,,2024-03-01T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
,,2024-03-01T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.18
,,2024-03-01T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
,,2024-03-01T03:20:00.000+00:00,feeder,4,N Current (RMS),A,13.2
,,2024-03-01T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
,,2024-03-01T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
,,2024-03-01T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
,,2024-03-01T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.17
,,2024-03-01T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.61
,,2024-03-01T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
,,2024-03-01T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.65
,,2024-03-01T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.3
,,2024-03-01T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
,,2024-03-01T03:20:00.000+00:00,feeder,3,N Current (RMS),A,45.5
,,2024-03-01T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
,,2024-03-01T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
,,2024-03-01T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
,,2024-03-01T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
,,2024-03-01T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
,,2024-03-01T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
,,2024-03-01T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
,,2024-03-01T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
,,2024-03-01T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
,,2024-03-01T03:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
,,2024-03-01T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
,,2024-03-01T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
,,2024-03-01T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
,,2024-03-01T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
,,2024-03-01T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.44
,,2024-03-01T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
,,2024-03-01T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.69
,,2024-03-01T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.86
,,2024-03-01T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.06
,,2024-03-01T03:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
,,2024-03-01T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
,,2024-03-01T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
,,2024-03-01T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
,,2024-03-01T03:20:00.000+00:00,transformer,,Temperature,C,30.1
,,2024-03-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-03-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
,,2024-03-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
,,2024-03-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
,,2024-03-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-03-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
,,2024-03-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
,,2024-03-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
,,2024-03-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
,,2024-03-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,33.31
,,2024-03-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,45.57
,,2024-03-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.92
,,2024-03-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
,,2024-03-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
,,2024-03-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
,,2024-03-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
,,2024-03-01T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
,,2024-03-01T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
,,2024-03-01T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
,,2024-03-01T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.77
,,2024-03-01T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.1
,,2024-03-01T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
,,2024-03-01T03:10:00.000+00:00,feeder,4,N Current (RMS),A,12.7
,,2024-03-01T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
,,2024-03-01T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
,,2024-03-01T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
,,2024-03-01T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.87
,,2024-03-01T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.3
,,2024-03-01T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
,,2024-03-01T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.45
,,2024-03-01T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.63
,,2024-03-01T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
,,2024-03-01T03:10:00.000+00:00,feeder,3,N Current (RMS),A,52.4
,,2024-03-01T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
,,2024-03-01T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.4
,,2024-03-01T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
,,2024-03-01T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,,2024-03-01T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
,,2024-03-01T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
,,2024-03-01T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
,,2024-03-01T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
,,2024-03-01T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
,,2024-03-01T03:10:00.000+00:00,feeder,2,N Current (RMS),A,15.9
,,2024-03-01T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
,,2024-03-01T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
,,2024-03-01T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
,,2024-03-01T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
,,2024-03-01T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
,,2024-03-01T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
,,2024-03-01T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.63
,,2024-03-01T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.41
,,2024-03-01T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.92
,,2024-03-01T03:10:00.000+00:00,feeder,1,N Current (RMS),A,27.7
,,2024-03-01T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
,,2024-03-01T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
,,2024-03-01T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
,,2024-03-01T03:10:00.000+00:00,transformer,,Temperature,C,30.3
,,2024-03-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-03-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
,,2024-03-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
,,2024-03-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
,,2024-03-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-03-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
,,2024-03-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
,,2024-03-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
,,2024-03-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
,,2024-03-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.83
,,2024-03-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,48.85
,,2024-03-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.92
,,2024-03-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
,,2024-03-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
,,2024-03-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
,,2024-03-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
,,2024-03-01T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
,,2024-03-01T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
,,2024-03-01T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
,,2024-03-01T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
,,2024-03-01T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.49
,,2024-03-01T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
,,2024-03-01T03:00:00.000+00:00,feeder,4,N Current (RMS),A,14.9
,,2024-03-01T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
,,2024-03-01T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
,,2024-03-01T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
,,2024-03-01T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.81
,,2024-03-01T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.29
,,2024-03-01T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
,,2024-03-01T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.42
,,2024-03-01T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.45
,,2024-03-01T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
,,2024-03-01T03:00:00.000+00:00,feeder,3,N Current (RMS),A,45.6
,,2024-03-01T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
,,2024-03-01T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
,,2024-03-01T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
,,2024-03-01T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
,,2024-03-01T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
,,2024-03-01T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
,,2024-03-01T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
,,2024-03-01T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.99
,,2024-03-01T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
,,2024-03-01T03:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
,,2024-03-01T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
,,2024-03-01T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
,,2024-03-01T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
,,2024-03-01T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
,,2024-03-01T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
,,2024-03-01T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
,,2024-03-01T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.91
,,2024-03-01T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.18
,,2024-03-01T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.03
,,2024-03-01T03:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
,,2024-03-01T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
,,2024-03-01T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
,,2024-03-01T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
,,2024-03-01T03:00:00.000+00:00,transformer,,Temperature,C,30.5
,,2024-03-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-03-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
,,2024-03-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
,,2024-03-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
,,2024-03-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
,,2024-03-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
,,2024-03-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
,,2024-03-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
,,2024-03-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
,,2024-03-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.68
,,2024-03-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,49.11
,,2024-03-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.56
,,2024-03-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
,,2024-03-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
,,2024-03-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
,,2024-03-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
,,2024-03-01T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
,,2024-03-01T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
,,2024-03-01T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
,,2024-03-01T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
,,2024-03-01T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.13
,,2024-03-01T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
,,2024-03-01T02:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
,,2024-03-01T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
,,2024-03-01T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
,,2024-03-01T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
,,2024-03-01T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.67
,,2024-03-01T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.52
,,2024-03-01T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
,,2024-03-01T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.38
,,2024-03-01T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.68
,,2024-03-01T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.23
,,2024-03-01T02:50:00.000+00:00,feeder,3,N Current (RMS),A,44.9
,,2024-03-01T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
,,2024-03-01T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
,,2024-03-01T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
,,2024-03-01T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
,,2024-03-01T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-03-01T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
,,2024-03-01T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
,,2024-03-01T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.52
,,2024-03-01T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
,,2024-03-01T02:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
,,2024-03-01T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
,,2024-03-01T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
,,2024-03-01T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
,,2024-03-01T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
,,2024-03-01T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.68
,,2024-03-01T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
,,2024-03-01T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.58
,,2024-03-01T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.96
,,2024-03-01T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.04
,,2024-03-01T02:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
,,2024-03-01T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
,,2024-03-01T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.7
,,2024-03-01T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
,,2024-03-01T02:50:00.000+00:00,transformer,,Temperature,C,30.6
,,2024-03-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-03-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
,,2024-03-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
,,2024-03-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
,,2024-03-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-03-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
,,2024-03-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
,,2024-03-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-03-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
,,2024-03-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.7
,,2024-03-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,48.29
,,2024-03-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.55
,,2024-03-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
,,2024-03-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
,,2024-03-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
,,2024-03-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
,,2024-03-01T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
,,2024-03-01T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
,,2024-03-01T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
,,2024-03-01T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
,,2024-03-01T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
,,2024-03-01T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
,,2024-03-01T02:40:00.000+00:00,feeder,4,N Current (RMS),A,9.8
,,2024-03-01T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
,,2024-03-01T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
,,2024-03-01T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
,,2024-03-01T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
,,2024-03-01T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.72
,,2024-03-01T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
,,2024-03-01T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.29
,,2024-03-01T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.12
,,2024-03-01T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.48
,,2024-03-01T02:40:00.000+00:00,feeder,3,N Current (RMS),A,39.4
,,2024-03-01T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
,,2024-03-01T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
,,2024-03-01T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
,,2024-03-01T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
,,2024-03-01T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
