Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
,,2024-03-01T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
,,2024-03-01T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.61
,,2024-03-01T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
,,2024-03-01T02:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
,,2024-03-01T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
,,2024-03-01T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
,,2024-03-01T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
,,2024-03-01T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
,,2024-03-01T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.98
,,2024-03-01T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
,,2024-03-01T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.37
,,2024-03-01T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.83
,,2024-03-01T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.5
,,2024-03-01T02:40:00.000+00:00,feeder,1,N Current (RMS),A,25.7
,,2024-03-01T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
,,2024-03-01T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
,,2024-03-01T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
,,2024-03-01T02:40:00.000+00:00,transformer,,Temperature,C,30.8
,,2024-03-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-03-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
,,2024-03-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
,,2024-03-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
,,2024-03-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-03-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
,,2024-03-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
,,2024-03-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
,,2024-03-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
,,2024-03-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.96
,,2024-03-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,44.5
,,2024-03-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.07
,,2024-03-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
,,2024-03-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
,,2024-03-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
,,2024-03-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
,,2024-03-01T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
,,2024-03-01T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
,,2024-03-01T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
,,2024-03-01T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.8
,,2024-03-01T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
,,2024-03-01T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
,,2024-03-01T02:30:00.000+00:00,feeder,4,N Current (RMS),A,10.0
,,2024-03-01T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
,,2024-03-01T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
,,2024-03-01T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
,,2024-03-01T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
,,2024-03-01T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.93
,,2024-03-01T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
,,2024-03-01T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.02
,,2024-03-01T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.94
,,2024-03-01T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.77
,,2024-03-01T02:30:00.000+00:00,feeder,3,N Current (RMS),A,49.8
,,2024-03-01T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
,,2024-03-01T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.7
,,2024-03-01T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
,,2024-03-01T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
,,2024-03-01T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
,,2024-03-01T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
,,2024-03-01T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
,,2024-03-01T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
,,2024-03-01T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
,,2024-03-01T02:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
,,2024-03-01T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
,,2024-03-01T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
,,2024-03-01T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
,,2024-03-01T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
,,2024-03-01T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
,,2024-03-01T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
,,2024-03-01T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.97
,,2024-03-01T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.06
,,2024-03-01T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.81
,,2024-03-01T02:30:00.000+00:00,feeder,1,N Current (RMS),A,24.1
,,2024-03-01T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
,,2024-03-01T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
,,2024-03-01T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
,,2024-03-01T02:30:00.000+00:00,transformer,,Temperature,C,31.0
,,2024-03-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
,,2024-03-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
,,2024-03-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
,,2024-03-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
,,2024-03-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-03-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
,,2024-03-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
,,2024-03-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
,,2024-03-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
,,2024-03-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.02
,,2024-03-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,48.47
,,2024-03-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.42
,,2024-03-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
,,2024-03-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
,,2024-03-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
,,2024-03-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
,,2024-03-01T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
,,2024-03-01T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
,,2024-03-01T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
,,2024-03-01T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
,,2024-03-01T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.14
,,2024-03-01T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
,,2024-03-01T02:20:00.000+00:00,feeder,4,N Current (RMS),A,10.2
,,2024-03-01T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
,,2024-03-01T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
,,2024-03-01T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
,,2024-03-01T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.26
,,2024-03-01T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.56
,,2024-03-01T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
,,2024-03-01T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.93
,,2024-03-01T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.32
,,2024-03-01T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
,,2024-03-01T02:20:00.000+00:00,feeder,3,N Current (RMS),A,42.4
,,2024-03-01T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
,,2024-03-01T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
,,2024-03-01T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
,,2024-03-01T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
,,2024-03-01T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,,2024-03-01T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
,,2024-03-01T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
,,2024-03-01T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
,,2024-03-01T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
,,2024-03-01T02:20:00.000+00:00,feeder,2,N Current (RMS),A,11.7
,,2024-03-01T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
,,2024-03-01T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
,,2024-03-01T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
,,2024-03-01T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
,,2024-03-01T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
,,2024-03-01T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
,,2024-03-01T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.83
,,2024-03-01T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.71
,,2024-03-01T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.16
,,2024-03-01T02:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
,,2024-03-01T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
,,2024-03-01T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
,,2024-03-01T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
,,2024-03-01T02:20:00.000+00:00,transformer,,Temperature,C,31.2
,,2024-03-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
,,2024-03-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
,,2024-03-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
,,2024-03-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
,,2024-03-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-03-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
,,2024-03-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
,,2024-03-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
,,2024-03-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
,,2024-03-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.48
,,2024-03-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,43.39
,,2024-03-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.01
,,2024-03-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
,,2024-03-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
,,2024-03-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
,,2024-03-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
,,2024-03-01T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
,,2024-03-01T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
,,2024-03-01T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
,,2024-03-01T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.03
,,2024-03-01T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.54
,,2024-03-01T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
,,2024-03-01T02:10:00.000+00:00,feeder,4,N Current (RMS),A,10.8
,,2024-03-01T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
,,2024-03-01T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
,,2024-03-01T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
,,2024-03-01T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.34
,,2024-03-01T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.7
,,2024-03-01T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
,,2024-03-01T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
,,2024-03-01T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.43
,,2024-03-01T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
,,2024-03-01T02:10:00.000+00:00,feeder,3,N Current (RMS),A,37.6
,,2024-03-01T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
,,2024-03-01T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
,,2024-03-01T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
,,2024-03-01T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
,,2024-03-01T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
,,2024-03-01T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
,,2024-03-01T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
,,2024-03-01T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
,,2024-03-01T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
,,2024-03-01T02:10:00.000+00:00,feeder,2,N Current (RMS),A,13.3
,,2024-03-01T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
,,2024-03-01T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
,,2024-03-01T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
,,2024-03-01T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
,,2024-03-01T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.89
,,2024-03-01T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
,,2024-03-01T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.44
,,2024-03-01T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.69
,,2024-03-01T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.75
,,2024-03-01T02:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
,,2024-03-01T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
,,2024-03-01T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
,,2024-03-01T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.7
,,2024-03-01T02:10:00.000+00:00,transformer,,Temperature,C,31.4
,,2024-03-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-03-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
,,2024-03-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
,,2024-03-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
,,2024-03-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-03-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
,,2024-03-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
,,2024-03-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
,,2024-03-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
,,2024-03-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.29
,,2024-03-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,42.37
,,2024-03-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.17
,,2024-03-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
,,2024-03-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
,,2024-03-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
,,2024-03-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
,,2024-03-01T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
,,2024-03-01T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
,,2024-03-01T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
,,2024-03-01T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
,,2024-03-01T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
,,2024-03-01T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
,,2024-03-01T02:00:00.000+00:00,feeder,4,N Current (RMS),A,11.0
,,2024-03-01T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
,,2024-03-01T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
,,2024-03-01T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
,,2024-03-01T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.17
,,2024-03-01T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.27
,,2024-03-01T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
,,2024-03-01T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.37
,,2024-03-01T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.75
,,2024-03-01T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
,,2024-03-01T02:00:00.000+00:00,feeder,3,N Current (RMS),A,37.5
,,2024-03-01T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
,,2024-03-01T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
,,2024-03-01T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
,,2024-03-01T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
,,2024-03-01T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
,,2024-03-01T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
,,2024-03-01T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
,,2024-03-01T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
,,2024-03-01T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
,,2024-03-01T02:00:00.000+00:00,feeder,2,N Current (RMS),A,14.6
,,2024-03-01T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
,,2024-03-01T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
,,2024-03-01T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
,,2024-03-01T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
,,2024-03-01T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.79
,,2024-03-01T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.11
,,2024-03-01T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.87
,,2024-03-01T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.72
,,2024-03-01T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.6
,,2024-03-01T02:00:00.000+00:00,feeder,1,N Current (RMS),A,29.7
,,2024-03-01T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
,,2024-03-01T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
,,2024-03-01T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.3
,,2024-03-01T02:00:00.000+00:00,transformer,,Temperature,C,31.6
,,2024-03-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-03-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
,,2024-03-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
,,2024-03-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
,,2024-03-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
,,2024-03-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
,,2024-03-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
,,2024-03-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
,,2024-03-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
,,2024-03-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.62
,,2024-03-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,41.41
,,2024-03-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.36
,,2024-03-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
,,2024-03-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
,,2024-03-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
,,2024-03-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
,,2024-03-01T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
,,2024-03-01T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
,,2024-03-01T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
,,2024-03-01T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.76
,,2024-03-01T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
,,2024-03-01T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
,,2024-03-01T01:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
,,2024-03-01T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
,,2024-03-01T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
,,2024-03-01T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
,,2024-03-01T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.35
,,2024-03-01T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.9
,,2024-03-01T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
,,2024-03-01T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.76
,,2024-03-01T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.48
,,2024-03-01T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
,,2024-03-01T01:50:00.000+00:00,feeder,3,N Current (RMS),A,18.2
,,2024-03-01T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
,,2024-03-01T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
,,2024-03-01T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
,,2024-03-01T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
,,2024-03-01T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
,,2024-03-01T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
,,2024-03-01T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
,,2024-03-01T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
,,2024-03-01T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
,,2024-03-01T01:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
,,2024-03-01T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
,,2024-03-01T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
,,2024-03-01T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
,,2024-03-01T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
,,2024-03-01T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.71
,,2024-03-01T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
,,2024-03-01T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.54
,,2024-03-01T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.83
,,2024-03-01T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.3
,,2024-03-01T01:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
,,2024-03-01T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
,,2024-03-01T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
,,2024-03-01T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.1
,,2024-03-01T01:50:00.000+00:00,transformer,,Temperature,C,31.8
,,2024-03-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-03-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
,,2024-03-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
,,2024-03-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
,,2024-03-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-03-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
,,2024-03-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
,,2024-03-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
,,2024-03-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
,,2024-03-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,35.43
,,2024-03-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.83
,,2024-03-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.36
,,2024-03-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
,,2024-03-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
,,2024-03-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
,,2024-03-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
,,2024-03-01T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
,,2024-03-01T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
,,2024-03-01T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
,,2024-03-01T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
,,2024-03-01T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
,,2024-03-01T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
,,2024-03-01T01:40:00.000+00:00,feeder,4,N Current (RMS),A,10.7
,,2024-03-01T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
,,2024-03-01T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
,,2024-03-01T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
,,2024-03-01T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.34
,,2024-03-01T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.31
,,2024-03-01T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
,,2024-03-01T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.81
,,2024-03-01T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.55
,,2024-03-01T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.17
,,2024-03-01T01:40:00.000+00:00,feeder,3,N Current (RMS),A,18.9
,,2024-03-01T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
,,2024-03-01T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
,,2024-03-01T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
,,2024-03-01T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
,,2024-03-01T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
,,2024-03-01T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
,,2024-03-01T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
,,2024-03-01T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
,,2024-03-01T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
,,2024-03-01T01:40:00.000+00:00,feeder,2,N Current (RMS),A,11.1
,,2024-03-01T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
,,2024-03-01T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
,,2024-03-01T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
,,2024-03-01T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
,,2024-03-01T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.87
,,2024-03-01T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
,,2024-03-01T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.71
,,2024-03-01T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.8
,,2024-03-01T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.01
,,2024-03-01T01:40:00.000+00:00,feeder,1,N Current (RMS),A,32.3
,,2024-03-01T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
,,2024-03-01T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
,,2024-03-01T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.8
,,2024-03-01T01:40:00.000+00:00,transformer,,Temperature,C,32.1
,,2024-03-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-03-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
,,2024-03-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
,,2024-03-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
,,2024-03-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-03-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
,,2024-03-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
,,2024-03-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
,,2024-03-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
,,2024-03-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,,2024-03-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.97
,,2024-03-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,39.59
,,2024-03-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
,,2024-03-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
,,2024-03-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
,,2024-03-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
,,2024-03-01T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
,,2024-03-01T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
,,2024-03-01T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
,,2024-03-01T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
,,2024-03-01T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
,,2024-03-01T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
,,2024-03-01T01:30:00.000+00:00,feeder,4,N Current (RMS),A,11.8
,,2024-03-01T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
,,2024-03-01T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
,,2024-03-01T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
,,2024-03-01T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.82
,,2024-03-01T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.35
,,2024-03-01T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
,,2024-03-01T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.09
,,2024-03-01T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.72
,,2024-03-01T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
,,2024-03-01T01:30:00.000+00:00,feeder,3,N Current (RMS),A,18.1
,,2024-03-01T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
,,2024-03-01T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
,,2024-03-01T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
,,2024-03-01T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
,,2024-03-01T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
,,2024-03-01T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
,,2024-03-01T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
,,2024-03-01T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
,,2024-03-01T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
,,2024-03-01T01:30:00.000+00:00,feeder,2,N Current (RMS),A,14.7
,,2024-03-01T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
,,2024-03-01T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
,,2024-03-01T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
,,2024-03-01T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
,,2024-03-01T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
,,2024-03-01T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
,,2024-03-01T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.69
,,2024-03-01T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.37
,,2024-03-01T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.45
,,2024-03-01T01:30:00.000+00:00,feeder,1,N Current (RMS),A,34.2
,,2024-03-01T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
,,2024-03-01T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
,,2024-03-01T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.4
,,2024-03-01T01:30:00.000+00:00,transformer,,Temperature,C,32.3
,,2024-03-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
,,2024-03-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
,,2024-03-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
,,2024-03-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
,,2024-03-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-03-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
,,2024-03-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
,,2024-03-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
,,2024-03-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
,,2024-03-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.11
,,2024-03-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.55
,,2024-03-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,40.11
,,2024-03-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
,,2024-03-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
,,2024-03-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
,,2024-03-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
,,2024-03-01T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
,,2024-03-01T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
,,2024-03-01T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
,,2024-03-01T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
,,2024-03-01T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
,,2024-03-01T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
,,2024-03-01T01:20:00.000+00:00,feeder,4,N Current (RMS),A,10.9
,,2024-03-01T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
,,2024-03-01T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
,,2024-03-01T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
,,2024-03-01T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.27
,,2024-03-01T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.14
,,2024-03-01T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
,,2024-03-01T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.94
,,2024-03-01T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.03
,,2024-03-01T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
,,2024-03-01T01:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
,,2024-03-01T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
,,2024-03-01T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
,,2024-03-01T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
,,2024-03-01T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
,,2024-03-01T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
,,2024-03-01T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
,,2024-03-01T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
,,2024-03-01T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
,,2024-03-01T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
,,2024-03-01T01:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
,,2024-03-01T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
,,2024-03-01T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
,,2024-03-01T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
,,2024-03-01T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
,,2024-03-01T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
,,2024-03-01T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
,,2024-03-01T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.2
,,2024-03-01T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.77
,,2024-03-01T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.44
,,2024-03-01T01:20:00.000+00:00,feeder,1,N Current (RMS),A,46.2
,,2024-03-01T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
,,2024-03-01T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.9
,,2024-03-01T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,109.4
,,2024-03-01T01:20:00.000+00:00,transformer,,Temperature,C,32.6
,,2024-03-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-03-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
,,2024-03-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
,,2024-03-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
,,2024-03-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-03-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
,,2024-03-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
,,2024-03-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
,,2024-03-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
,,2024-03-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.68
,,2024-03-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,43.38
,,2024-03-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,40.38
,,2024-03-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
,,2024-03-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
,,2024-03-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
,,2024-03-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
,,2024-03-01T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
,,2024-03-01T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
,,2024-03-01T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
,,2024-03-01T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
,,2024-03-01T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
,,2024-03-01T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
,,2024-03-01T01:10:00.000+00:00,feeder,4,N Current (RMS),A,9.9
,,2024-03-01T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
,,2024-03-01T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
,,2024-03-01T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
,,2024-03-01T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.06
,,2024-03-01T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
,,2024-03-01T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
,,2024-03-01T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.81
,,2024-03-01T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.9
,,2024-03-01T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.48
,,2024-03-01T01:10:00.000+00:00,feeder,3,N Current (RMS),A,26.2
,,2024-03-01T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
,,2024-03-01T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
,,2024-03-01T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
,,2024-03-01T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
,,2024-03-01T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
,,2024-03-01T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
,,2024-03-01T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
,,2024-03-01T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
,,2024-03-01T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
,,2024-03-01T01:10:00.000+00:00,feeder,2,N Current (RMS),A,12.3
,,2024-03-01T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
,,2024-03-01T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
,,2024-03-01T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
,,2024-03-01T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
,,2024-03-01T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
,,2024-03-01T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
,,2024-03-01T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.5
,,2024-03-01T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.04
,,2024-03-01T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.61
,,2024-03-01T01:10:00.000+00:00,feeder,1,N Current (RMS),A,31.2
,,2024-03-01T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
,,2024-03-01T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.3
,,2024-03-01T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.8
,,2024-03-01T01:10:00.000+00:00,transformer,,Temperature,C,32.8
,,2024-03-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
,,2024-03-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
,,2024-03-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-03-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
,,2024-03-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-03-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
,,2024-03-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
,,2024-03-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
,,2024-03-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
,,2024-03-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.08
,,2024-03-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,38.96
,,2024-03-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.24
,,2024-03-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
,,2024-03-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
,,2024-03-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
,,2024-03-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
,,2024-03-01T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
,,2024-03-01T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
,,2024-03-01T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
,,2024-03-01T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
,,2024-03-01T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.86
,,2024-03-01T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
,,2024-03-01T01:00:00.000+00:00,feeder,4,N Current (RMS),A,12.2
,,2024-03-01T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
,,2024-03-01T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
,,2024-03-01T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
,,2024-03-01T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.03
,,2024-03-01T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
,,2024-03-01T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
,,2024-03-01T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.98
,,2024-03-01T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.68
,,2024-03-01T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
,,2024-03-01T01:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
,,2024-03-01T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
,,2024-03-01T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
,,2024-03-01T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
,,2024-03-01T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
,,2024-03-01T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
,,2024-03-01T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
,,2024-03-01T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
,,2024-03-01T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
,,2024-03-01T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
,,2024-03-01T01:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
,,2024-03-01T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
,,2024-03-01T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
,,2024-03-01T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
,,2024-03-01T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
,,2024-03-01T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.44
,,2024-03-01T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
,,2024-03-01T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.1
,,2024-03-01T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.54
,,2024-03-01T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.9
,,2024-03-01T01:00:00.000+00:00,feeder,1,N Current (RMS),A,32.1
,,2024-03-01T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
,,2024-03-01T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.6
,,2024-03-01T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.4
,,2024-03-01T01:00:00.000+00:00,transformer,,Temperature,C,33.1
,,2024-03-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-03-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
,,2024-03-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-03-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
,,2024-03-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-03-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
,,2024-03-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
,,2024-03-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
,,2024-03-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
,,2024-03-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.72
,,2024-03-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,40.78
,,2024-03-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.83
,,2024-03-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
,,2024-03-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
,,2024-03-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
,,2024-03-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
,,2024-03-01T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
,,2024-03-01T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
,,2024-03-01T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
,,2024-03-01T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
,,2024-03-01T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.92
,,2024-03-01T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
,,2024-03-01T00:50:00.000+00:00,feeder,4,N Current (RMS),A,14.6
,,2024-03-01T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
,,2024-03-01T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
,,2024-03-01T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
,,2024-03-01T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
,,2024-03-01T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
,,2024-03-01T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
,,2024-03-01T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.81
,,2024-03-01T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.36
,,2024-03-01T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
,,2024-03-01T00:50:00.000+00:00,feeder,3,N Current (RMS),A,14.3
,,2024-03-01T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
,,2024-03-01T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
,,2024-03-01T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
,,2024-03-01T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
,,2024-03-01T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
,,2024-03-01T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
,,2024-03-01T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
,,2024-03-01T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
,,2024-03-01T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
,,2024-03-01T00:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
,,2024-03-01T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
,,2024-03-01T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
,,2024-03-01T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
,,2024-03-01T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
,,2024-03-01T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.9
,,2024-03-01T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
,,2024-03-01T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.57
,,2024-03-01T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.09
,,2024-03-01T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.44
,,2024-03-01T00:50:00.000+00:00,feeder,1,N Current (RMS),A,31.6
,,2024-03-01T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
,,2024-03-01T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
,,2024-03-01T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.3
,,2024-03-01T00:50:00.000+00:00,transformer,,Temperature,C,33.4
,,2024-03-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
,,2024-03-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
,,2024-03-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
,,2024-03-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
,,2024-03-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-03-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
,,2024-03-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
,,2024-03-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
,,2024-03-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
,,2024-03-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.01
,,2024-03-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,36.72
,,2024-03-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,39.79
,,2024-03-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
,,2024-03-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
,,2024-03-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
,,2024-03-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
,,2024-03-01T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
,,2024-03-01T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
,,2024-03-01T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
,,2024-03-01T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
,,2024-03-01T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
,,2024-03-01T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.48
,,2024-03-01T00:40:00.000+00:00,feeder,4,N Current (RMS),A,12.2
,,2024-03-01T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
,,2024-03-01T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
,,2024-03-01T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
,,2024-03-01T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.3
,,2024-03-01T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
,,2024-03-01T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
,,2024-03-01T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.77
,,2024-03-01T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.48
,,2024-03-01T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.48
,,2024-03-01T00:40:00.000+00:00,feeder,3,N Current (RMS),A,15.7
,,2024-03-01T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
,,2024-03-01T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
,,2024-03-01T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
,,2024-03-01T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
,,2024-03-01T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
,,2024-03-01T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
,,2024-03-01T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
,,2024-03-01T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
,,2024-03-01T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
,,2024-03-01T00:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
,,2024-03-01T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
,,2024-03-01T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
,,2024-03-01T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
,,2024-03-01T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
,,2024-03-01T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.66
,,2024-03-01T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
,,2024-03-01T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.18
,,2024-03-01T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.33
,,2024-03-01T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.27
,,2024-03-01T00:40:00.000+00:00,feeder,1,N Current (RMS),A,36.8
,,2024-03-01T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
,,2024-03-01T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
,,2024-03-01T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.8
,,2024-03-01T00:40:00.000+00:00,transformer,,Temperature,C,33.6
,,2024-03-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
,,2024-03-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
,,2024-03-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
,,2024-03-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
,,2024-03-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
,,2024-03-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
,,2024-03-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
,,2024-03-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
,,2024-03-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
,,2024-03-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.59
,,2024-03-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.94
,,2024-03-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.15
,,2024-03-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
,,2024-03-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
,,2024-03-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
,,2024-03-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
,,2024-03-01T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
,,2024-03-01T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
,,2024-03-01T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
,,2024-03-01T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
,,2024-03-01T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.52
,,2024-03-01T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
,,2024-03-01T00:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
,,2024-03-01T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
