Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
,,2024-03-01T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
,,2024-03-01T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.62
,,2024-03-01T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.25
,,2024-03-01T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
,,2024-03-01T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.82
,,2024-03-01T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.92
,,2024-03-01T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
,,2024-03-01T00:30:00.000+00:00,feeder,3,N Current (RMS),A,16.6
,,2024-03-01T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
,,2024-03-01T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
,,2024-03-01T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
,,2024-03-01T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
,,2024-03-01T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
,,2024-03-01T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
,,2024-03-01T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
,,2024-03-01T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.61
,,2024-03-01T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
,,2024-03-01T00:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
,,2024-03-01T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
,,2024-03-01T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
,,2024-03-01T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
,,2024-03-01T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
,,2024-03-01T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
,,2024-03-01T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
,,2024-03-01T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.68
,,2024-03-01T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.31
,,2024-03-01T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.04
,,2024-03-01T00:30:00.000+00:00,feeder,1,N Current (RMS),A,31.5
,,2024-03-01T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
,,2024-03-01T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
,,2024-03-01T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
,,2024-03-01T00:30:00.000+00:00,transformer,,Temperature,C,33.9
,,2024-03-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-03-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
,,2024-03-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
,,2024-03-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
,,2024-03-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
,,2024-03-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
,,2024-03-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
,,2024-03-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
,,2024-03-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
,,2024-03-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.27
,,2024-03-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.37
,,2024-03-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.85
,,2024-03-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
,,2024-03-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
,,2024-03-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
,,2024-03-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
,,2024-03-01T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
,,2024-03-01T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
,,2024-03-01T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
,,2024-03-01T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
,,2024-03-01T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
,,2024-03-01T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
,,2024-03-01T00:20:00.000+00:00,feeder,4,N Current (RMS),A,11.7
,,2024-03-01T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
,,2024-03-01T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
,,2024-03-01T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
,,2024-03-01T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.13
,,2024-03-01T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.92
,,2024-03-01T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
,,2024-03-01T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,,2024-03-01T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,,2024-03-01T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
,,2024-03-01T00:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
,,2024-03-01T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
,,2024-03-01T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
,,2024-03-01T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
,,2024-03-01T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
,,2024-03-01T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
,,2024-03-01T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
,,2024-03-01T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
,,2024-03-01T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
,,2024-03-01T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
,,2024-03-01T00:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
,,2024-03-01T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
,,2024-03-01T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
,,2024-03-01T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
,,2024-03-01T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
,,2024-03-01T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
,,2024-03-01T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
,,2024-03-01T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.95
,,2024-03-01T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.38
,,2024-03-01T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.47
,,2024-03-01T00:20:00.000+00:00,feeder,1,N Current (RMS),A,32.8
,,2024-03-01T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
,,2024-03-01T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
,,2024-03-01T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.9
,,2024-03-01T00:20:00.000+00:00,transformer,,Temperature,C,34.2
,,2024-03-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
,,2024-03-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
,,2024-03-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
,,2024-03-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
,,2024-03-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
,,2024-03-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
,,2024-03-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
,,2024-03-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
,,2024-03-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
,,2024-03-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.33
,,2024-03-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,37.66
,,2024-03-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.71
,,2024-03-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
,,2024-03-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
,,2024-03-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
,,2024-03-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
,,2024-03-01T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
,,2024-03-01T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
,,2024-03-01T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
,,2024-03-01T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
,,2024-03-01T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
,,2024-03-01T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
,,2024-03-01T00:10:00.000+00:00,feeder,4,N Current (RMS),A,13.7
,,2024-03-01T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
,,2024-03-01T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
,,2024-03-01T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
,,2024-03-01T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.74
,,2024-03-01T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.33
,,2024-03-01T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
,,2024-03-01T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,,2024-03-01T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.51
,,2024-03-01T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
,,2024-03-01T00:10:00.000+00:00,feeder,3,N Current (RMS),A,17.9
,,2024-03-01T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
,,2024-03-01T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
,,2024-03-01T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
,,2024-03-01T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
,,2024-03-01T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-03-01T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
,,2024-03-01T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
,,2024-03-01T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
,,2024-03-01T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,,2024-03-01T00:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
,,2024-03-01T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
,,2024-03-01T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
,,2024-03-01T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
,,2024-03-01T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,,2024-03-01T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.63
,,2024-03-01T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
,,2024-03-01T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.3
,,2024-03-01T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.31
,,2024-03-01T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.27
,,2024-03-01T00:10:00.000+00:00,feeder,1,N Current (RMS),A,28.8
,,2024-03-01T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
,,2024-03-01T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
,,2024-03-01T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
,,2024-03-01T00:10:00.000+00:00,transformer,,Temperature,C,34.4
,,2024-03-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
,,2024-03-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
,,2024-03-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
,,2024-03-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
,,2024-03-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
,,2024-03-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
,,2024-03-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
,,2024-03-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
,,2024-03-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
,,2024-03-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.25
,,2024-03-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.17
,,2024-03-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.34
,,2024-03-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
,,2024-03-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
,,2024-03-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
,,2024-03-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
,,2024-03-01T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
,,2024-03-01T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
,,2024-03-01T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
,,2024-03-01T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
,,2024-03-01T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
,,2024-03-01T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.48
,,2024-03-01T00:00:00.000+00:00,feeder,4,N Current (RMS),A,14.1
,,2024-03-01T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
,,2024-03-01T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
,,2024-03-01T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
,,2024-03-01T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.23
,,2024-03-01T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.32
,,2024-03-01T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
,,2024-03-01T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.67
,,2024-03-01T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.9
,,2024-03-01T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.4
,,2024-03-01T00:00:00.000+00:00,feeder,3,N Current (RMS),A,39.4
,,2024-03-01T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
,,2024-03-01T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
,,2024-03-01T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
,,2024-03-01T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
,,2024-03-01T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
,,2024-03-01T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
,,2024-03-01T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
,,2024-03-01T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
,,2024-03-01T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
,,2024-03-01T00:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
,,2024-03-01T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
,,2024-03-01T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
,,2024-03-01T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
,,2024-03-01T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
,,2024-03-01T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
,,2024-03-01T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
,,2024-03-01T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.64
,,2024-03-01T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.52
,,2024-03-01T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.6
,,2024-03-01T00:00:00.000+00:00,feeder,1,N Current (RMS),A,27.3
,,2024-03-01T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
,,2024-03-01T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.1
,,2024-03-01T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
,,2024-03-01T00:00:00.000+00:00,transformer,,Temperature,C,34.7
,,2024-03-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-03-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
,,2024-03-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
,,2024-03-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
,,2024-03-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
,,2024-03-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
,,2024-03-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
,,2024-03-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
,,2024-03-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
,,2024-03-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.9
,,2024-03-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,46.21
,,2024-03-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.43
,,2024-03-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
,,2024-03-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
,,2024-03-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
,,2024-03-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
,,2024-03-09T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
,,2024-03-09T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
,,2024-03-09T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
,,2024-03-09T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.85
,,2024-03-09T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.99
,,2024-03-09T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
,,2024-03-09T23:50:00.000+00:00,feeder,4,N Current (RMS),A,17.3
,,2024-03-09T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
,,2024-03-09T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
,,2024-03-09T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
,,2024-03-09T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.48
,,2024-03-09T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.2
,,2024-03-09T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
,,2024-03-09T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.2
,,2024-03-09T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.42
,,2024-03-09T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
,,2024-03-09T23:50:00.000+00:00,feeder,3,N Current (RMS),A,22.9
,,2024-03-09T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
,,2024-03-09T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
,,2024-03-09T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
,,2024-03-09T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
,,2024-03-09T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
,,2024-03-09T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
,,2024-03-09T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
,,2024-03-09T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
,,2024-03-09T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
,,2024-03-09T23:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
,,2024-03-09T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
,,2024-03-09T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
,,2024-03-09T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
,,2024-03-09T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
,,2024-03-09T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
,,2024-03-09T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
,,2024-03-09T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
,,2024-03-09T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
,,2024-03-09T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
,,2024-03-09T23:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
,,2024-03-09T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
,,2024-03-09T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
,,2024-03-09T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
,,2024-03-09T23:50:00.000+00:00,transformer,,Temperature,C,28.1
,,2024-03-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-03-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
,,2024-03-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-03-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
,,2024-03-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-03-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
,,2024-03-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
,,2024-03-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
,,2024-03-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
,,2024-03-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,43.77
,,2024-03-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.53
,,2024-03-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.82
,,2024-03-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
,,2024-03-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
,,2024-03-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
,,2024-03-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
,,2024-03-09T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
,,2024-03-09T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
,,2024-03-09T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
,,2024-03-09T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.61
,,2024-03-09T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.63
,,2024-03-09T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
,,2024-03-09T23:40:00.000+00:00,feeder,4,N Current (RMS),A,17.9
,,2024-03-09T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
,,2024-03-09T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
,,2024-03-09T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
,,2024-03-09T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
,,2024-03-09T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.9
,,2024-03-09T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
,,2024-03-09T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.52
,,2024-03-09T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.5
,,2024-03-09T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.8
,,2024-03-09T23:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
,,2024-03-09T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.3
,,2024-03-09T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
,,2024-03-09T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
,,2024-03-09T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
,,2024-03-09T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
,,2024-03-09T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
,,2024-03-09T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
,,2024-03-09T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
,,2024-03-09T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
,,2024-03-09T23:40:00.000+00:00,feeder,2,N Current (RMS),A,13.7
,,2024-03-09T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
,,2024-03-09T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
,,2024-03-09T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
,,2024-03-09T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
,,2024-03-09T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
,,2024-03-09T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
,,2024-03-09T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.46
,,2024-03-09T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.13
,,2024-03-09T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
,,2024-03-09T23:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
,,2024-03-09T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
,,2024-03-09T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
,,2024-03-09T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
,,2024-03-09T23:40:00.000+00:00,transformer,,Temperature,C,28.2
,,2024-03-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-03-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
,,2024-03-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
,,2024-03-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
,,2024-03-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-03-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
,,2024-03-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
,,2024-03-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
,,2024-03-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
,,2024-03-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,47.87
,,2024-03-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,41.54
,,2024-03-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.85
,,2024-03-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
,,2024-03-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
,,2024-03-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
,,2024-03-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
,,2024-03-09T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
,,2024-03-09T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
,,2024-03-09T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
,,2024-03-09T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.16
,,2024-03-09T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.16
,,2024-03-09T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.54
,,2024-03-09T23:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
,,2024-03-09T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
,,2024-03-09T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
,,2024-03-09T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
,,2024-03-09T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.89
,,2024-03-09T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.07
,,2024-03-09T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
,,2024-03-09T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
,,2024-03-09T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.61
,,2024-03-09T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
,,2024-03-09T23:30:00.000+00:00,feeder,3,N Current (RMS),A,25.6
,,2024-03-09T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.6
,,2024-03-09T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
,,2024-03-09T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
,,2024-03-09T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
,,2024-03-09T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
,,2024-03-09T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
,,2024-03-09T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
,,2024-03-09T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
,,2024-03-09T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
,,2024-03-09T23:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
,,2024-03-09T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
,,2024-03-09T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
,,2024-03-09T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
,,2024-03-09T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-03-09T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
,,2024-03-09T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-03-09T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.31
,,2024-03-09T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.81
,,2024-03-09T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
,,2024-03-09T23:30:00.000+00:00,feeder,1,N Current (RMS),A,15.5
,,2024-03-09T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
,,2024-03-09T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
,,2024-03-09T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
,,2024-03-09T23:30:00.000+00:00,transformer,,Temperature,C,28.4
,,2024-03-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-03-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
,,2024-03-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
,,2024-03-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
,,2024-03-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-03-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
,,2024-03-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
,,2024-03-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
,,2024-03-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
,,2024-03-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.86
,,2024-03-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,43.72
,,2024-03-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.43
,,2024-03-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
,,2024-03-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
,,2024-03-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
,,2024-03-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
,,2024-03-09T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
,,2024-03-09T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
,,2024-03-09T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
,,2024-03-09T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
,,2024-03-09T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.6
,,2024-03-09T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.83
,,2024-03-09T23:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
,,2024-03-09T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
,,2024-03-09T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
,,2024-03-09T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
,,2024-03-09T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.35
,,2024-03-09T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.11
,,2024-03-09T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
,,2024-03-09T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.34
,,2024-03-09T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.48
,,2024-03-09T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.23
,,2024-03-09T23:20:00.000+00:00,feeder,3,N Current (RMS),A,29.6
,,2024-03-09T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.9
,,2024-03-09T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
,,2024-03-09T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
,,2024-03-09T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
,,2024-03-09T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
,,2024-03-09T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
,,2024-03-09T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
,,2024-03-09T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
,,2024-03-09T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
,,2024-03-09T23:20:00.000+00:00,feeder,2,N Current (RMS),A,14.7
,,2024-03-09T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
,,2024-03-09T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
,,2024-03-09T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
,,2024-03-09T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
,,2024-03-09T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-03-09T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-03-09T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,,2024-03-09T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.41
,,2024-03-09T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.3
,,2024-03-09T23:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
,,2024-03-09T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
,,2024-03-09T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
,,2024-03-09T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
,,2024-03-09T23:20:00.000+00:00,transformer,,Temperature,C,28.5
,,2024-03-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-03-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
,,2024-03-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
,,2024-03-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
,,2024-03-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-03-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
,,2024-03-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
,,2024-03-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
,,2024-03-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
,,2024-03-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.01
,,2024-03-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,42.65
,,2024-03-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.7
,,2024-03-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
,,2024-03-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
,,2024-03-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
,,2024-03-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
,,2024-03-09T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
,,2024-03-09T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
,,2024-03-09T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
,,2024-03-09T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.77
,,2024-03-09T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.29
,,2024-03-09T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.98
,,2024-03-09T23:10:00.000+00:00,feeder,4,N Current (RMS),A,17.8
,,2024-03-09T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
,,2024-03-09T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
,,2024-03-09T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
,,2024-03-09T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.41
,,2024-03-09T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.44
,,2024-03-09T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
,,2024-03-09T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.59
,,2024-03-09T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.78
,,2024-03-09T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.57
,,2024-03-09T23:10:00.000+00:00,feeder,3,N Current (RMS),A,29.7
,,2024-03-09T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
,,2024-03-09T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
,,2024-03-09T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
,,2024-03-09T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
,,2024-03-09T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
,,2024-03-09T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
,,2024-03-09T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
,,2024-03-09T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
,,2024-03-09T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
,,2024-03-09T23:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
,,2024-03-09T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
,,2024-03-09T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
,,2024-03-09T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
,,2024-03-09T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
,,2024-03-09T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
,,2024-03-09T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
,,2024-03-09T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.58
,,2024-03-09T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.3
,,2024-03-09T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
,,2024-03-09T23:10:00.000+00:00,feeder,1,N Current (RMS),A,16.9
,,2024-03-09T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
,,2024-03-09T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
,,2024-03-09T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
,,2024-03-09T23:10:00.000+00:00,transformer,,Temperature,C,28.6
,,2024-03-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-03-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
,,2024-03-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
,,2024-03-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
,,2024-03-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-03-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
,,2024-03-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
,,2024-03-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
,,2024-03-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
,,2024-03-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.53
,,2024-03-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,44.54
,,2024-03-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.91
,,2024-03-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
,,2024-03-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
,,2024-03-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
,,2024-03-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
,,2024-03-09T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
,,2024-03-09T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
,,2024-03-09T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
,,2024-03-09T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
,,2024-03-09T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.24
,,2024-03-09T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.79
,,2024-03-09T23:00:00.000+00:00,feeder,4,N Current (RMS),A,21.2
,,2024-03-09T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
,,2024-03-09T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
,,2024-03-09T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
,,2024-03-09T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.6
,,2024-03-09T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.77
,,2024-03-09T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
,,2024-03-09T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.25
,,2024-03-09T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.84
,,2024-03-09T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.27
,,2024-03-09T23:00:00.000+00:00,feeder,3,N Current (RMS),A,40.5
,,2024-03-09T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.8
,,2024-03-09T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.8
,,2024-03-09T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
,,2024-03-09T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
,,2024-03-09T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
,,2024-03-09T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
,,2024-03-09T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
,,2024-03-09T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
,,2024-03-09T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
,,2024-03-09T23:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
,,2024-03-09T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
,,2024-03-09T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
,,2024-03-09T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
,,2024-03-09T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
,,2024-03-09T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
,,2024-03-09T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
,,2024-03-09T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.18
,,2024-03-09T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.71
,,2024-03-09T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
,,2024-03-09T23:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
,,2024-03-09T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
,,2024-03-09T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
,,2024-03-09T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
,,2024-03-09T23:00:00.000+00:00,transformer,,Temperature,C,28.8
,,2024-03-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-03-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
,,2024-03-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
,,2024-03-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
,,2024-03-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-03-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
,,2024-03-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
,,2024-03-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
,,2024-03-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
,,2024-03-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.67
,,2024-03-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,50.54
,,2024-03-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.1
,,2024-03-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
,,2024-03-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
,,2024-03-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
,,2024-03-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
,,2024-03-09T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
,,2024-03-09T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
,,2024-03-09T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
,,2024-03-09T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.99
,,2024-03-09T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.7
,,2024-03-09T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.75
,,2024-03-09T22:50:00.000+00:00,feeder,4,N Current (RMS),A,37.1
,,2024-03-09T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
,,2024-03-09T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
,,2024-03-09T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.8
,,2024-03-09T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.47
,,2024-03-09T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.04
,,2024-03-09T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
,,2024-03-09T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.44
,,2024-03-09T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.38
,,2024-03-09T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.95
,,2024-03-09T22:50:00.000+00:00,feeder,3,N Current (RMS),A,29.8
,,2024-03-09T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.7
,,2024-03-09T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
,,2024-03-09T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
,,2024-03-09T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,,2024-03-09T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
,,2024-03-09T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
,,2024-03-09T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
,,2024-03-09T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
,,2024-03-09T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
,,2024-03-09T22:50:00.000+00:00,feeder,2,N Current (RMS),A,19.3
,,2024-03-09T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
,,2024-03-09T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
,,2024-03-09T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
,,2024-03-09T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
,,2024-03-09T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
,,2024-03-09T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
,,2024-03-09T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.13
,,2024-03-09T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.13
,,2024-03-09T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
,,2024-03-09T22:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
,,2024-03-09T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
,,2024-03-09T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
,,2024-03-09T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
,,2024-03-09T22:50:00.000+00:00,transformer,,Temperature,C,28.9
,,2024-03-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-03-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
,,2024-03-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
,,2024-03-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
,,2024-03-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-03-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
,,2024-03-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
,,2024-03-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
,,2024-03-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
,,2024-03-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.82
,,2024-03-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,47.43
,,2024-03-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,46.83
,,2024-03-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
,,2024-03-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
,,2024-03-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
,,2024-03-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
,,2024-03-09T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
,,2024-03-09T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
,,2024-03-09T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
,,2024-03-09T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.16
,,2024-03-09T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.91
,,2024-03-09T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.58
,,2024-03-09T22:40:00.000+00:00,feeder,4,N Current (RMS),A,35.2
,,2024-03-09T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
,,2024-03-09T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
,,2024-03-09T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
,,2024-03-09T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
,,2024-03-09T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.88
,,2024-03-09T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
,,2024-03-09T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.38
,,2024-03-09T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.87
,,2024-03-09T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
,,2024-03-09T22:40:00.000+00:00,feeder,3,N Current (RMS),A,32.4
,,2024-03-09T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
,,2024-03-09T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
,,2024-03-09T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
,,2024-03-09T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
,,2024-03-09T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
,,2024-03-09T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
,,2024-03-09T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
,,2024-03-09T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.51
,,2024-03-09T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
,,2024-03-09T22:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
,,2024-03-09T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
,,2024-03-09T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
,,2024-03-09T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
,,2024-03-09T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
,,2024-03-09T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
,,2024-03-09T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
,,2024-03-09T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.62
,,2024-03-09T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.91
,,2024-03-09T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
,,2024-03-09T22:40:00.000+00:00,feeder,1,N Current (RMS),A,17.5
,,2024-03-09T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
,,2024-03-09T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
,,2024-03-09T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
,,2024-03-09T22:40:00.000+00:00,transformer,,Temperature,C,29.1
,,2024-03-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-03-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
,,2024-03-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
,,2024-03-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
,,2024-03-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-03-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
,,2024-03-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
,,2024-03-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
,,2024-03-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
,,2024-03-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.19
,,2024-03-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,48.2
,,2024-03-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,47.85
,,2024-03-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
,,2024-03-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
,,2024-03-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
,,2024-03-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
,,2024-03-09T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-09T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
,,2024-03-09T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
,,2024-03-09T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.83
,,2024-03-09T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.4
,,2024-03-09T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.36
,,2024-03-09T22:30:00.000+00:00,feeder,4,N Current (RMS),A,21.5
,,2024-03-09T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
,,2024-03-09T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
,,2024-03-09T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
,,2024-03-09T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.64
,,2024-03-09T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.61
,,2024-03-09T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
,,2024-03-09T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.44
,,2024-03-09T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.24
,,2024-03-09T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.12
,,2024-03-09T22:30:00.000+00:00,feeder,3,N Current (RMS),A,30.3
,,2024-03-09T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.6
,,2024-03-09T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
,,2024-03-09T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
,,2024-03-09T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
,,2024-03-09T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
,,2024-03-09T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
,,2024-03-09T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
,,2024-03-09T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.05
,,2024-03-09T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
,,2024-03-09T22:30:00.000+00:00,feeder,2,N Current (RMS),A,20.4
,,2024-03-09T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
,,2024-03-09T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
,,2024-03-09T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
,,2024-03-09T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
,,2024-03-09T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
,,2024-03-09T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
,,2024-03-09T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.71
,,2024-03-09T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.99
,,2024-03-09T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
,,2024-03-09T22:30:00.000+00:00,feeder,1,N Current (RMS),A,21.9
,,2024-03-09T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
,,2024-03-09T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
,,2024-03-09T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
,,2024-03-09T22:30:00.000+00:00,transformer,,Temperature,C,29.2
,,2024-03-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-03-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
,,2024-03-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
,,2024-03-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
,,2024-03-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-03-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
,,2024-03-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
,,2024-03-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
,,2024-03-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
,,2024-03-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.05
