Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,51.68
,,2024-03-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.43
,,2024-03-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
,,2024-03-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
,,2024-03-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
,,2024-03-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
,,2024-03-09T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
,,2024-03-09T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
,,2024-03-09T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
,,2024-03-09T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.86
,,2024-03-09T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.74
,,2024-03-09T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
,,2024-03-09T22:20:00.000+00:00,feeder,4,N Current (RMS),A,19.8
,,2024-03-09T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
,,2024-03-09T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
,,2024-03-09T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
,,2024-03-09T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.49
,,2024-03-09T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
,,2024-03-09T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
,,2024-03-09T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.96
,,2024-03-09T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.15
,,2024-03-09T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.15
,,2024-03-09T22:20:00.000+00:00,feeder,3,N Current (RMS),A,32.5
,,2024-03-09T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.8
,,2024-03-09T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
,,2024-03-09T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
,,2024-03-09T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
,,2024-03-09T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
,,2024-03-09T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
,,2024-03-09T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
,,2024-03-09T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
,,2024-03-09T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
,,2024-03-09T22:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
,,2024-03-09T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
,,2024-03-09T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
,,2024-03-09T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
,,2024-03-09T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
,,2024-03-09T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
,,2024-03-09T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-03-09T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.26
,,2024-03-09T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.43
,,2024-03-09T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.06
,,2024-03-09T22:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
,,2024-03-09T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
,,2024-03-09T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
,,2024-03-09T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
,,2024-03-09T22:20:00.000+00:00,transformer,,Temperature,C,29.3
,,2024-03-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-03-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
,,2024-03-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
,,2024-03-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
,,2024-03-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-03-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
,,2024-03-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
,,2024-03-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
,,2024-03-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
,,2024-03-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,52.25
,,2024-03-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,52.94
,,2024-03-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.49
,,2024-03-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
,,2024-03-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
,,2024-03-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
,,2024-03-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
,,2024-03-09T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
,,2024-03-09T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
,,2024-03-09T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
,,2024-03-09T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.39
,,2024-03-09T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.18
,,2024-03-09T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.22
,,2024-03-09T22:10:00.000+00:00,feeder,4,N Current (RMS),A,20.8
,,2024-03-09T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
,,2024-03-09T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
,,2024-03-09T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
,,2024-03-09T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.68
,,2024-03-09T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-03-09T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
,,2024-03-09T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.17
,,2024-03-09T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.91
,,2024-03-09T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.71
,,2024-03-09T22:10:00.000+00:00,feeder,3,N Current (RMS),A,26.7
,,2024-03-09T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
,,2024-03-09T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
,,2024-03-09T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
,,2024-03-09T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
,,2024-03-09T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-03-09T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
,,2024-03-09T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
,,2024-03-09T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.36
,,2024-03-09T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.42
,,2024-03-09T22:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
,,2024-03-09T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
,,2024-03-09T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
,,2024-03-09T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
,,2024-03-09T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
,,2024-03-09T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
,,2024-03-09T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
,,2024-03-09T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.89
,,2024-03-09T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.03
,,2024-03-09T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.26
,,2024-03-09T22:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
,,2024-03-09T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
,,2024-03-09T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
,,2024-03-09T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
,,2024-03-09T22:10:00.000+00:00,transformer,,Temperature,C,29.5
,,2024-03-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-03-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
,,2024-03-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
,,2024-03-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
,,2024-03-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-03-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
,,2024-03-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
,,2024-03-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
,,2024-03-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
,,2024-03-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,54.79
,,2024-03-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,47.48
,,2024-03-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.61
,,2024-03-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
,,2024-03-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
,,2024-03-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
,,2024-03-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
,,2024-03-09T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
,,2024-03-09T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
,,2024-03-09T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
,,2024-03-09T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.09
,,2024-03-09T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.84
,,2024-03-09T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.32
,,2024-03-09T22:00:00.000+00:00,feeder,4,N Current (RMS),A,23.0
,,2024-03-09T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
,,2024-03-09T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
,,2024-03-09T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
,,2024-03-09T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.33
,,2024-03-09T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.25
,,2024-03-09T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
,,2024-03-09T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.01
,,2024-03-09T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.13
,,2024-03-09T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.83
,,2024-03-09T22:00:00.000+00:00,feeder,3,N Current (RMS),A,35.6
,,2024-03-09T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.1
,,2024-03-09T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.1
,,2024-03-09T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
,,2024-03-09T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-03-09T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-03-09T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
,,2024-03-09T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
,,2024-03-09T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.42
,,2024-03-09T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.48
,,2024-03-09T22:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
,,2024-03-09T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
,,2024-03-09T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
,,2024-03-09T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
,,2024-03-09T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
,,2024-03-09T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
,,2024-03-09T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
,,2024-03-09T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.95
,,2024-03-09T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.58
,,2024-03-09T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.3
,,2024-03-09T22:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
,,2024-03-09T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
,,2024-03-09T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
,,2024-03-09T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
,,2024-03-09T22:00:00.000+00:00,transformer,,Temperature,C,29.6
,,2024-03-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-03-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
,,2024-03-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
,,2024-03-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
,,2024-03-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-03-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
,,2024-03-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
,,2024-03-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
,,2024-03-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
,,2024-03-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,47.36
,,2024-03-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,57.96
,,2024-03-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.94
,,2024-03-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
,,2024-03-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
,,2024-03-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
,,2024-03-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
,,2024-03-09T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-03-09T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
,,2024-03-09T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
,,2024-03-09T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
,,2024-03-09T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.06
,,2024-03-09T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.49
,,2024-03-09T21:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
,,2024-03-09T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
,,2024-03-09T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
,,2024-03-09T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
,,2024-03-09T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
,,2024-03-09T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.18
,,2024-03-09T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
,,2024-03-09T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.09
,,2024-03-09T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.79
,,2024-03-09T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.38
,,2024-03-09T21:50:00.000+00:00,feeder,3,N Current (RMS),A,28.3
,,2024-03-09T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.1
,,2024-03-09T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
,,2024-03-09T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
,,2024-03-09T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
,,2024-03-09T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
,,2024-03-09T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
,,2024-03-09T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
,,2024-03-09T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
,,2024-03-09T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.14
,,2024-03-09T21:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
,,2024-03-09T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
,,2024-03-09T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
,,2024-03-09T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
,,2024-03-09T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-03-09T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
,,2024-03-09T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
,,2024-03-09T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.19
,,2024-03-09T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.81
,,2024-03-09T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.29
,,2024-03-09T21:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
,,2024-03-09T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
,,2024-03-09T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
,,2024-03-09T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
,,2024-03-09T21:50:00.000+00:00,transformer,,Temperature,C,29.7
,,2024-03-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-03-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
,,2024-03-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
,,2024-03-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
,,2024-03-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-03-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
,,2024-03-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
,,2024-03-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
,,2024-03-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
,,2024-03-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.94
,,2024-03-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,48.87
,,2024-03-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.3
,,2024-03-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
,,2024-03-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
,,2024-03-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
,,2024-03-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
,,2024-03-09T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
,,2024-03-09T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
,,2024-03-09T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
,,2024-03-09T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.36
,,2024-03-09T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.98
,,2024-03-09T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.63
,,2024-03-09T21:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
,,2024-03-09T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
,,2024-03-09T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
,,2024-03-09T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
,,2024-03-09T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.24
,,2024-03-09T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.37
,,2024-03-09T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
,,2024-03-09T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.8
,,2024-03-09T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.75
,,2024-03-09T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.36
,,2024-03-09T21:40:00.000+00:00,feeder,3,N Current (RMS),A,22.8
,,2024-03-09T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.2
,,2024-03-09T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
,,2024-03-09T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
,,2024-03-09T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
,,2024-03-09T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
,,2024-03-09T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
,,2024-03-09T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
,,2024-03-09T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
,,2024-03-09T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.02
,,2024-03-09T21:40:00.000+00:00,feeder,2,N Current (RMS),A,18.3
,,2024-03-09T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
,,2024-03-09T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
,,2024-03-09T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
,,2024-03-09T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
,,2024-03-09T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
,,2024-03-09T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
,,2024-03-09T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.54
,,2024-03-09T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.44
,,2024-03-09T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.64
,,2024-03-09T21:40:00.000+00:00,feeder,1,N Current (RMS),A,19.7
,,2024-03-09T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
,,2024-03-09T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
,,2024-03-09T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
,,2024-03-09T21:40:00.000+00:00,transformer,,Temperature,C,29.8
,,2024-03-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-03-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
,,2024-03-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
,,2024-03-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
,,2024-03-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-03-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
,,2024-03-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
,,2024-03-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
,,2024-03-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
,,2024-03-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.35
,,2024-03-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,50.98
,,2024-03-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,52.66
,,2024-03-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
,,2024-03-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
,,2024-03-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
,,2024-03-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
,,2024-03-09T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
,,2024-03-09T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
,,2024-03-09T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
,,2024-03-09T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.3
,,2024-03-09T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.47
,,2024-03-09T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.99
,,2024-03-09T21:30:00.000+00:00,feeder,4,N Current (RMS),A,24.2
,,2024-03-09T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
,,2024-03-09T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
,,2024-03-09T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
,,2024-03-09T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.91
,,2024-03-09T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.43
,,2024-03-09T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
,,2024-03-09T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.76
,,2024-03-09T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.78
,,2024-03-09T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.58
,,2024-03-09T21:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
,,2024-03-09T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.5
,,2024-03-09T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.2
,,2024-03-09T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
,,2024-03-09T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
,,2024-03-09T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
,,2024-03-09T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
,,2024-03-09T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
,,2024-03-09T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.85
,,2024-03-09T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
,,2024-03-09T21:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
,,2024-03-09T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
,,2024-03-09T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
,,2024-03-09T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
,,2024-03-09T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
,,2024-03-09T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
,,2024-03-09T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
,,2024-03-09T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.97
,,2024-03-09T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.73
,,2024-03-09T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.15
,,2024-03-09T21:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
,,2024-03-09T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
,,2024-03-09T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
,,2024-03-09T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
,,2024-03-09T21:30:00.000+00:00,transformer,,Temperature,C,29.9
,,2024-03-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
,,2024-03-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
,,2024-03-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
,,2024-03-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-03-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
,,2024-03-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
,,2024-03-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
,,2024-03-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
,,2024-03-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.74
,,2024-03-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,54.84
,,2024-03-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.43
,,2024-03-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
,,2024-03-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
,,2024-03-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
,,2024-03-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
,,2024-03-09T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
,,2024-03-09T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
,,2024-03-09T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
,,2024-03-09T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.65
,,2024-03-09T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.95
,,2024-03-09T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.79
,,2024-03-09T21:20:00.000+00:00,feeder,4,N Current (RMS),A,26.2
,,2024-03-09T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
,,2024-03-09T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
,,2024-03-09T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
,,2024-03-09T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.88
,,2024-03-09T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.28
,,2024-03-09T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
,,2024-03-09T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.98
,,2024-03-09T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.31
,,2024-03-09T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.33
,,2024-03-09T21:20:00.000+00:00,feeder,3,N Current (RMS),A,29.2
,,2024-03-09T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.4
,,2024-03-09T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.4
,,2024-03-09T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
,,2024-03-09T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-03-09T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
,,2024-03-09T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
,,2024-03-09T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
,,2024-03-09T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
,,2024-03-09T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.05
,,2024-03-09T21:20:00.000+00:00,feeder,2,N Current (RMS),A,20.8
,,2024-03-09T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
,,2024-03-09T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
,,2024-03-09T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
,,2024-03-09T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
,,2024-03-09T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
,,2024-03-09T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
,,2024-03-09T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.58
,,2024-03-09T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.43
,,2024-03-09T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.76
,,2024-03-09T21:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
,,2024-03-09T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
,,2024-03-09T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
,,2024-03-09T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
,,2024-03-09T21:20:00.000+00:00,transformer,,Temperature,C,30.0
,,2024-03-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
,,2024-03-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
,,2024-03-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
,,2024-03-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-03-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
,,2024-03-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
,,2024-03-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
,,2024-03-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
,,2024-03-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,53.35
,,2024-03-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,55.91
,,2024-03-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.93
,,2024-03-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
,,2024-03-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
,,2024-03-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
,,2024-03-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
,,2024-03-09T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
,,2024-03-09T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
,,2024-03-09T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-03-09T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.15
,,2024-03-09T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.78
,,2024-03-09T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.19
,,2024-03-09T21:10:00.000+00:00,feeder,4,N Current (RMS),A,35.3
,,2024-03-09T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
,,2024-03-09T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
,,2024-03-09T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
,,2024-03-09T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.96
,,2024-03-09T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.51
,,2024-03-09T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
,,2024-03-09T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.86
,,2024-03-09T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.22
,,2024-03-09T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.71
,,2024-03-09T21:10:00.000+00:00,feeder,3,N Current (RMS),A,30.6
,,2024-03-09T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.9
,,2024-03-09T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.7
,,2024-03-09T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
,,2024-03-09T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
,,2024-03-09T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
,,2024-03-09T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
,,2024-03-09T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.23
,,2024-03-09T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
,,2024-03-09T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.84
,,2024-03-09T21:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
,,2024-03-09T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
,,2024-03-09T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
,,2024-03-09T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
,,2024-03-09T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
,,2024-03-09T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
,,2024-03-09T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
,,2024-03-09T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.44
,,2024-03-09T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.35
,,2024-03-09T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.47
,,2024-03-09T21:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
,,2024-03-09T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
,,2024-03-09T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
,,2024-03-09T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
,,2024-03-09T21:10:00.000+00:00,transformer,,Temperature,C,30.1
,,2024-03-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-03-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
,,2024-03-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-03-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
,,2024-03-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-03-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
,,2024-03-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
,,2024-03-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
,,2024-03-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
,,2024-03-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,53.67
,,2024-03-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,64.5
,,2024-03-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.2
,,2024-03-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
,,2024-03-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
,,2024-03-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
,,2024-03-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
,,2024-03-09T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
,,2024-03-09T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
,,2024-03-09T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
,,2024-03-09T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.01
,,2024-03-09T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.1
,,2024-03-09T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.21
,,2024-03-09T21:00:00.000+00:00,feeder,4,N Current (RMS),A,29.1
,,2024-03-09T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
,,2024-03-09T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
,,2024-03-09T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
,,2024-03-09T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.3
,,2024-03-09T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.03
,,2024-03-09T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
,,2024-03-09T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.34
,,2024-03-09T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.03
,,2024-03-09T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.55
,,2024-03-09T21:00:00.000+00:00,feeder,3,N Current (RMS),A,22.9
,,2024-03-09T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.3
,,2024-03-09T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
,,2024-03-09T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
,,2024-03-09T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
,,2024-03-09T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
,,2024-03-09T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
,,2024-03-09T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.19
,,2024-03-09T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.64
,,2024-03-09T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.89
,,2024-03-09T21:00:00.000+00:00,feeder,2,N Current (RMS),A,17.1
,,2024-03-09T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
,,2024-03-09T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
,,2024-03-09T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
,,2024-03-09T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
,,2024-03-09T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
,,2024-03-09T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
,,2024-03-09T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.37
,,2024-03-09T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.3
,,2024-03-09T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.7
,,2024-03-09T21:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
,,2024-03-09T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
,,2024-03-09T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
,,2024-03-09T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
,,2024-03-09T21:00:00.000+00:00,transformer,,Temperature,C,30.2
,,2024-03-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
,,2024-03-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-03-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
,,2024-03-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-03-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
,,2024-03-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
,,2024-03-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
,,2024-03-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
,,2024-03-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,57.9
,,2024-03-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,59.07
,,2024-03-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.35
,,2024-03-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
,,2024-03-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
,,2024-03-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
,,2024-03-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
,,2024-03-09T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
,,2024-03-09T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
,,2024-03-09T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
,,2024-03-09T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.93
,,2024-03-09T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.88
,,2024-03-09T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
,,2024-03-09T20:50:00.000+00:00,feeder,4,N Current (RMS),A,21.2
,,2024-03-09T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
,,2024-03-09T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
,,2024-03-09T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
,,2024-03-09T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.21
,,2024-03-09T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.62
,,2024-03-09T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
,,2024-03-09T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.41
,,2024-03-09T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.69
,,2024-03-09T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.44
,,2024-03-09T20:50:00.000+00:00,feeder,3,N Current (RMS),A,39.7
,,2024-03-09T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,136.1
,,2024-03-09T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,128.4
,,2024-03-09T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.5
,,2024-03-09T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
,,2024-03-09T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
,,2024-03-09T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
,,2024-03-09T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.44
,,2024-03-09T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.26
,,2024-03-09T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.2
,,2024-03-09T20:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
,,2024-03-09T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
,,2024-03-09T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
,,2024-03-09T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
,,2024-03-09T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
,,2024-03-09T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
,,2024-03-09T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
,,2024-03-09T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.69
,,2024-03-09T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.65
,,2024-03-09T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.31
,,2024-03-09T20:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
,,2024-03-09T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
,,2024-03-09T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
,,2024-03-09T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
,,2024-03-09T20:50:00.000+00:00,transformer,,Temperature,C,30.3
,,2024-03-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-03-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
,,2024-03-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
,,2024-03-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
,,2024-03-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-03-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
,,2024-03-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
,,2024-03-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
,,2024-03-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
,,2024-03-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,65.46
,,2024-03-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,67.49
,,2024-03-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.01
,,2024-03-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
,,2024-03-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
,,2024-03-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
,,2024-03-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
,,2024-03-09T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-09T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
,,2024-03-09T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
,,2024-03-09T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.84
,,2024-03-09T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.86
,,2024-03-09T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.88
,,2024-03-09T20:40:00.000+00:00,feeder,4,N Current (RMS),A,17.2
,,2024-03-09T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
,,2024-03-09T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
,,2024-03-09T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
,,2024-03-09T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.06
,,2024-03-09T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.47
,,2024-03-09T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
,,2024-03-09T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.82
,,2024-03-09T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.44
,,2024-03-09T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.54
,,2024-03-09T20:40:00.000+00:00,feeder,3,N Current (RMS),A,24.8
,,2024-03-09T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,133.4
,,2024-03-09T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.6
,,2024-03-09T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.2
,,2024-03-09T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
,,2024-03-09T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
,,2024-03-09T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
,,2024-03-09T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
,,2024-03-09T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.75
,,2024-03-09T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
,,2024-03-09T20:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
,,2024-03-09T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
,,2024-03-09T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
,,2024-03-09T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
,,2024-03-09T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
,,2024-03-09T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
,,2024-03-09T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
,,2024-03-09T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.53
,,2024-03-09T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.86
,,2024-03-09T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.41
,,2024-03-09T20:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
,,2024-03-09T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
,,2024-03-09T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
,,2024-03-09T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
,,2024-03-09T20:40:00.000+00:00,transformer,,Temperature,C,30.3
,,2024-03-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-03-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
,,2024-03-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-03-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
,,2024-03-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-03-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
,,2024-03-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
,,2024-03-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
,,2024-03-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
,,2024-03-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,63.91
,,2024-03-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,62.92
,,2024-03-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.57
,,2024-03-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
,,2024-03-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
,,2024-03-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
,,2024-03-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
,,2024-03-09T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
,,2024-03-09T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
,,2024-03-09T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
,,2024-03-09T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.5
,,2024-03-09T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.92
,,2024-03-09T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.35
,,2024-03-09T20:30:00.000+00:00,feeder,4,N Current (RMS),A,17.4
,,2024-03-09T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
,,2024-03-09T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
,,2024-03-09T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
,,2024-03-09T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.67
,,2024-03-09T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.04
,,2024-03-09T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
,,2024-03-09T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,37.41
,,2024-03-09T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.3
,,2024-03-09T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.01
,,2024-03-09T20:30:00.000+00:00,feeder,3,N Current (RMS),A,26.9
,,2024-03-09T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,156.2
,,2024-03-09T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,120.9
,,2024-03-09T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.5
,,2024-03-09T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-03-09T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
,,2024-03-09T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
,,2024-03-09T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
,,2024-03-09T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.71
,,2024-03-09T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.5
,,2024-03-09T20:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
,,2024-03-09T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
,,2024-03-09T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
,,2024-03-09T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
,,2024-03-09T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
,,2024-03-09T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
,,2024-03-09T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
,,2024-03-09T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.53
,,2024-03-09T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.55
,,2024-03-09T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.48
,,2024-03-09T20:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
,,2024-03-09T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
,,2024-03-09T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
,,2024-03-09T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
,,2024-03-09T20:30:00.000+00:00,transformer,,Temperature,C,30.3
,,2024-03-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
,,2024-03-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-03-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
,,2024-03-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-03-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
,,2024-03-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
,,2024-03-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
,,2024-03-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
,,2024-03-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,75.25
,,2024-03-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,68.48
,,2024-03-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,63.34
,,2024-03-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
,,2024-03-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.2
,,2024-03-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.8
,,2024-03-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
,,2024-03-09T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
,,2024-03-09T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
,,2024-03-09T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
,,2024-03-09T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
,,2024-03-09T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.8
,,2024-03-09T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.99
,,2024-03-09T20:20:00.000+00:00,feeder,4,N Current (RMS),A,21.9
,,2024-03-09T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
,,2024-03-09T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
,,2024-03-09T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
,,2024-03-09T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.14
,,2024-03-09T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.98
,,2024-03-09T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
,,2024-03-09T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.36
,,2024-03-09T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.56
,,2024-03-09T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.69
,,2024-03-09T20:20:00.000+00:00,feeder,3,N Current (RMS),A,36.6
,,2024-03-09T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,159.3
,,2024-03-09T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,108.9
,,2024-03-09T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.4
,,2024-03-09T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
,,2024-03-09T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
,,2024-03-09T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
,,2024-03-09T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
,,2024-03-09T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.38
,,2024-03-09T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.36
,,2024-03-09T20:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
,,2024-03-09T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
,,2024-03-09T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
,,2024-03-09T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
,,2024-03-09T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
,,2024-03-09T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
,,2024-03-09T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
,,2024-03-09T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.51
,,2024-03-09T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.66
,,2024-03-09T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.85
