Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-09T20:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
,,2024-03-09T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
,,2024-03-09T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
,,2024-03-09T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
,,2024-03-09T20:20:00.000+00:00,transformer,,Temperature,C,30.3
,,2024-03-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-03-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
,,2024-03-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-03-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
,,2024-03-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-03-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
,,2024-03-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
,,2024-03-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
,,2024-03-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
,,2024-03-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,69.8
,,2024-03-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,64.4
,,2024-03-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,61.89
,,2024-03-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
,,2024-03-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.9
,,2024-03-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
,,2024-03-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
,,2024-03-09T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
,,2024-03-09T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
,,2024-03-09T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
,,2024-03-09T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
,,2024-03-09T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.11
,,2024-03-09T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.62
,,2024-03-09T20:10:00.000+00:00,feeder,4,N Current (RMS),A,28.9
,,2024-03-09T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
,,2024-03-09T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
,,2024-03-09T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
,,2024-03-09T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.64
,,2024-03-09T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.26
,,2024-03-09T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
,,2024-03-09T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,36.99
,,2024-03-09T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.2
,,2024-03-09T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.24
,,2024-03-09T20:10:00.000+00:00,feeder,3,N Current (RMS),A,31.3
,,2024-03-09T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,153.3
,,2024-03-09T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,111.7
,,2024-03-09T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.6
,,2024-03-09T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
,,2024-03-09T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
,,2024-03-09T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
,,2024-03-09T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.94
,,2024-03-09T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.16
,,2024-03-09T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.38
,,2024-03-09T20:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
,,2024-03-09T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
,,2024-03-09T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
,,2024-03-09T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
,,2024-03-09T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
,,2024-03-09T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
,,2024-03-09T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
,,2024-03-09T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.34
,,2024-03-09T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.78
,,2024-03-09T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.68
,,2024-03-09T20:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
,,2024-03-09T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
,,2024-03-09T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
,,2024-03-09T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
,,2024-03-09T20:10:00.000+00:00,transformer,,Temperature,C,30.3
,,2024-03-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-03-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
,,2024-03-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-03-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
,,2024-03-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-03-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
,,2024-03-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
,,2024-03-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
,,2024-03-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
,,2024-03-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,65.76
,,2024-03-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,72.26
,,2024-03-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,64.93
,,2024-03-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
,,2024-03-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
,,2024-03-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.5
,,2024-03-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
,,2024-03-09T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
,,2024-03-09T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
,,2024-03-09T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
,,2024-03-09T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.3
,,2024-03-09T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.77
,,2024-03-09T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.13
,,2024-03-09T20:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
,,2024-03-09T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
,,2024-03-09T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
,,2024-03-09T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
,,2024-03-09T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.72
,,2024-03-09T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.05
,,2024-03-09T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
,,2024-03-09T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.26
,,2024-03-09T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.18
,,2024-03-09T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.51
,,2024-03-09T20:00:00.000+00:00,feeder,3,N Current (RMS),A,43.7
,,2024-03-09T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,147.0
,,2024-03-09T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,131.3
,,2024-03-09T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
,,2024-03-09T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
,,2024-03-09T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
,,2024-03-09T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
,,2024-03-09T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
,,2024-03-09T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.48
,,2024-03-09T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.09
,,2024-03-09T20:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
,,2024-03-09T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
,,2024-03-09T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
,,2024-03-09T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
,,2024-03-09T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
,,2024-03-09T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
,,2024-03-09T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-03-09T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.53
,,2024-03-09T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.17
,,2024-03-09T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.18
,,2024-03-09T20:00:00.000+00:00,feeder,1,N Current (RMS),A,23.7
,,2024-03-09T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
,,2024-03-09T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
,,2024-03-09T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
,,2024-03-09T20:00:00.000+00:00,transformer,,Temperature,C,30.3
,,2024-03-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-03-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
,,2024-03-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-03-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
,,2024-03-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-03-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
,,2024-03-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
,,2024-03-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
,,2024-03-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
,,2024-03-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,64.75
,,2024-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,69.6
,,2024-03-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.91
,,2024-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
,,2024-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
,,2024-03-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.4
,,2024-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
,,2024-03-09T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
,,2024-03-09T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
,,2024-03-09T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
,,2024-03-09T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.28
,,2024-03-09T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.4
,,2024-03-09T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.82
,,2024-03-09T19:50:00.000+00:00,feeder,4,N Current (RMS),A,35.2
,,2024-03-09T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
,,2024-03-09T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.9
,,2024-03-09T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
,,2024-03-09T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.14
,,2024-03-09T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.4
,,2024-03-09T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-03-09T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,37.6
,,2024-03-09T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.61
,,2024-03-09T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.72
,,2024-03-09T19:50:00.000+00:00,feeder,3,N Current (RMS),A,39.0
,,2024-03-09T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,156.9
,,2024-03-09T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,125.6
,,2024-03-09T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.4
,,2024-03-09T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
,,2024-03-09T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
,,2024-03-09T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
,,2024-03-09T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
,,2024-03-09T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.36
,,2024-03-09T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.36
,,2024-03-09T19:50:00.000+00:00,feeder,2,N Current (RMS),A,33.4
,,2024-03-09T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
,,2024-03-09T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
,,2024-03-09T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
,,2024-03-09T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
,,2024-03-09T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
,,2024-03-09T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-03-09T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.33
,,2024-03-09T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.34
,,2024-03-09T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.28
,,2024-03-09T19:50:00.000+00:00,feeder,1,N Current (RMS),A,24.7
,,2024-03-09T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
,,2024-03-09T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
,,2024-03-09T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
,,2024-03-09T19:50:00.000+00:00,transformer,,Temperature,C,30.3
,,2024-03-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-03-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
,,2024-03-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
,,2024-03-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-03-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
,,2024-03-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
,,2024-03-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
,,2024-03-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
,,2024-03-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,66.92
,,2024-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,76.72
,,2024-03-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,65.18
,,2024-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
,,2024-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
,,2024-03-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.4
,,2024-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
,,2024-03-09T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
,,2024-03-09T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
,,2024-03-09T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
,,2024-03-09T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.82
,,2024-03-09T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.75
,,2024-03-09T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.78
,,2024-03-09T19:40:00.000+00:00,feeder,4,N Current (RMS),A,31.2
,,2024-03-09T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
,,2024-03-09T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
,,2024-03-09T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
,,2024-03-09T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.75
,,2024-03-09T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.44
,,2024-03-09T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
,,2024-03-09T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.52
,,2024-03-09T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.59
,,2024-03-09T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.11
,,2024-03-09T19:40:00.000+00:00,feeder,3,N Current (RMS),A,38.0
,,2024-03-09T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,146.8
,,2024-03-09T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,134.1
,,2024-03-09T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
,,2024-03-09T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
,,2024-03-09T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
,,2024-03-09T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
,,2024-03-09T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
,,2024-03-09T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.3
,,2024-03-09T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.51
,,2024-03-09T19:40:00.000+00:00,feeder,2,N Current (RMS),A,38.3
,,2024-03-09T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
,,2024-03-09T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
,,2024-03-09T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
,,2024-03-09T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
,,2024-03-09T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
,,2024-03-09T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
,,2024-03-09T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.67
,,2024-03-09T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.72
,,2024-03-09T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.95
,,2024-03-09T19:40:00.000+00:00,feeder,1,N Current (RMS),A,31.0
,,2024-03-09T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
,,2024-03-09T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
,,2024-03-09T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.8
,,2024-03-09T19:40:00.000+00:00,transformer,,Temperature,C,30.2
,,2024-03-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-03-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
,,2024-03-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
,,2024-03-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-03-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
,,2024-03-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
,,2024-03-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
,,2024-03-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
,,2024-03-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,64.06
,,2024-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,80.35
,,2024-03-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,73.36
,,2024-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
,,2024-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
,,2024-03-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,336.0
,,2024-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.8
,,2024-03-09T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
,,2024-03-09T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
,,2024-03-09T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
,,2024-03-09T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,,2024-03-09T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.35
,,2024-03-09T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.31
,,2024-03-09T19:30:00.000+00:00,feeder,4,N Current (RMS),A,35.3
,,2024-03-09T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
,,2024-03-09T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.7
,,2024-03-09T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
,,2024-03-09T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.06
,,2024-03-09T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.75
,,2024-03-09T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
,,2024-03-09T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.39
,,2024-03-09T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.42
,,2024-03-09T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.89
,,2024-03-09T19:30:00.000+00:00,feeder,3,N Current (RMS),A,34.0
,,2024-03-09T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,142.4
,,2024-03-09T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,127.9
,,2024-03-09T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.3
,,2024-03-09T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
,,2024-03-09T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
,,2024-03-09T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
,,2024-03-09T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
,,2024-03-09T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
,,2024-03-09T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.48
,,2024-03-09T19:30:00.000+00:00,feeder,2,N Current (RMS),A,36.2
,,2024-03-09T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
,,2024-03-09T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
,,2024-03-09T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.8
,,2024-03-09T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
,,2024-03-09T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
,,2024-03-09T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-03-09T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.7
,,2024-03-09T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.27
,,2024-03-09T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.62
,,2024-03-09T19:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
,,2024-03-09T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
,,2024-03-09T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
,,2024-03-09T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.7
,,2024-03-09T19:30:00.000+00:00,transformer,,Temperature,C,30.1
,,2024-03-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-03-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
,,2024-03-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
,,2024-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
,,2024-03-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-03-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
,,2024-03-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
,,2024-03-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
,,2024-03-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
,,2024-03-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,64.46
,,2024-03-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,73.1
,,2024-03-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,74.3
,,2024-03-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
,,2024-03-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
,,2024-03-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
,,2024-03-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
,,2024-03-09T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
,,2024-03-09T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
,,2024-03-09T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
,,2024-03-09T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
,,2024-03-09T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.93
,,2024-03-09T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.42
,,2024-03-09T19:20:00.000+00:00,feeder,4,N Current (RMS),A,24.9
,,2024-03-09T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
,,2024-03-09T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
,,2024-03-09T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
,,2024-03-09T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.12
,,2024-03-09T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.04
,,2024-03-09T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
,,2024-03-09T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,45.88
,,2024-03-09T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.61
,,2024-03-09T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.82
,,2024-03-09T19:20:00.000+00:00,feeder,3,N Current (RMS),A,45.3
,,2024-03-09T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,190.7
,,2024-03-09T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,117.5
,,2024-03-09T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,110.8
,,2024-03-09T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
,,2024-03-09T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
,,2024-03-09T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
,,2024-03-09T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
,,2024-03-09T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.63
,,2024-03-09T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.69
,,2024-03-09T19:20:00.000+00:00,feeder,2,N Current (RMS),A,27.9
,,2024-03-09T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
,,2024-03-09T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
,,2024-03-09T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
,,2024-03-09T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
,,2024-03-09T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
,,2024-03-09T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
,,2024-03-09T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.04
,,2024-03-09T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.19
,,2024-03-09T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.35
,,2024-03-09T19:20:00.000+00:00,feeder,1,N Current (RMS),A,27.3
,,2024-03-09T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
,,2024-03-09T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
,,2024-03-09T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.6
,,2024-03-09T19:20:00.000+00:00,transformer,,Temperature,C,30.0
,,2024-03-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-03-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
,,2024-03-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-03-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
,,2024-03-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-03-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
,,2024-03-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
,,2024-03-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
,,2024-03-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
,,2024-03-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,78.6
,,2024-03-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,69.37
,,2024-03-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,77.28
,,2024-03-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
,,2024-03-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,325.9
,,2024-03-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
,,2024-03-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.9
,,2024-03-09T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-03-09T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
,,2024-03-09T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
,,2024-03-09T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.92
,,2024-03-09T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.31
,,2024-03-09T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.42
,,2024-03-09T19:10:00.000+00:00,feeder,4,N Current (RMS),A,23.2
,,2024-03-09T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
,,2024-03-09T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
,,2024-03-09T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
,,2024-03-09T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.29
,,2024-03-09T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.56
,,2024-03-09T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
,,2024-03-09T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,45.4
,,2024-03-09T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.19
,,2024-03-09T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.74
,,2024-03-09T19:10:00.000+00:00,feeder,3,N Current (RMS),A,48.2
,,2024-03-09T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,188.2
,,2024-03-09T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,123.2
,,2024-03-09T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.8
,,2024-03-09T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-03-09T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
,,2024-03-09T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
,,2024-03-09T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.98
,,2024-03-09T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.51
,,2024-03-09T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.82
,,2024-03-09T19:10:00.000+00:00,feeder,2,N Current (RMS),A,21.7
,,2024-03-09T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
,,2024-03-09T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
,,2024-03-09T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.9
,,2024-03-09T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
,,2024-03-09T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
,,2024-03-09T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
,,2024-03-09T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.36
,,2024-03-09T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.69
,,2024-03-09T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.21
,,2024-03-09T19:10:00.000+00:00,feeder,1,N Current (RMS),A,33.5
,,2024-03-09T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
,,2024-03-09T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
,,2024-03-09T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.7
,,2024-03-09T19:10:00.000+00:00,transformer,,Temperature,C,29.9
,,2024-03-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-03-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
,,2024-03-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-03-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
,,2024-03-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-03-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
,,2024-03-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
,,2024-03-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
,,2024-03-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
,,2024-03-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,85.66
,,2024-03-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,72.71
,,2024-03-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,80.19
,,2024-03-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
,,2024-03-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,354.6
,,2024-03-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
,,2024-03-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.1
,,2024-03-09T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
,,2024-03-09T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
,,2024-03-09T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
,,2024-03-09T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.02
,,2024-03-09T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.21
,,2024-03-09T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.67
,,2024-03-09T19:00:00.000+00:00,feeder,4,N Current (RMS),A,24.3
,,2024-03-09T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.1
,,2024-03-09T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
,,2024-03-09T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.4
,,2024-03-09T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.07
,,2024-03-09T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.5
,,2024-03-09T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
,,2024-03-09T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.5
,,2024-03-09T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.69
,,2024-03-09T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.9
,,2024-03-09T19:00:00.000+00:00,feeder,3,N Current (RMS),A,29.4
,,2024-03-09T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,144.1
,,2024-03-09T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,133.4
,,2024-03-09T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,117.2
,,2024-03-09T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
,,2024-03-09T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
,,2024-03-09T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
,,2024-03-09T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.38
,,2024-03-09T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.51
,,2024-03-09T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.47
,,2024-03-09T19:00:00.000+00:00,feeder,2,N Current (RMS),A,23.7
,,2024-03-09T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
,,2024-03-09T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
,,2024-03-09T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.1
,,2024-03-09T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
,,2024-03-09T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
,,2024-03-09T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
,,2024-03-09T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.26
,,2024-03-09T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.63
,,2024-03-09T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.7
,,2024-03-09T19:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
,,2024-03-09T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
,,2024-03-09T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
,,2024-03-09T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.3
,,2024-03-09T19:00:00.000+00:00,transformer,,Temperature,C,29.7
,,2024-03-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-03-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
,,2024-03-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-03-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
,,2024-03-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-03-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
,,2024-03-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
,,2024-03-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
,,2024-03-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
,,2024-03-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,83.15
,,2024-03-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,75.05
,,2024-03-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,86.74
,,2024-03-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
,,2024-03-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,346.7
,,2024-03-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.9
,,2024-03-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.9
,,2024-03-09T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
,,2024-03-09T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
,,2024-03-09T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
,,2024-03-09T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.12
,,2024-03-09T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.61
,,2024-03-09T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.88
,,2024-03-09T18:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
,,2024-03-09T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.9
,,2024-03-09T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
,,2024-03-09T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.3
,,2024-03-09T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.64
,,2024-03-09T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.27
,,2024-03-09T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
,,2024-03-09T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.45
,,2024-03-09T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.44
,,2024-03-09T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.42
,,2024-03-09T18:50:00.000+00:00,feeder,3,N Current (RMS),A,36.7
,,2024-03-09T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,140.9
,,2024-03-09T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,117.8
,,2024-03-09T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,128.6
,,2024-03-09T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-03-09T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
,,2024-03-09T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
,,2024-03-09T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.27
,,2024-03-09T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.85
,,2024-03-09T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.43
,,2024-03-09T18:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
,,2024-03-09T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
,,2024-03-09T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
,,2024-03-09T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.3
,,2024-03-09T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-03-09T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
,,2024-03-09T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
,,2024-03-09T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.44
,,2024-03-09T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.58
,,2024-03-09T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.55
,,2024-03-09T18:50:00.000+00:00,feeder,1,N Current (RMS),A,34.1
,,2024-03-09T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
,,2024-03-09T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
,,2024-03-09T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.1
,,2024-03-09T18:50:00.000+00:00,transformer,,Temperature,C,29.5
,,2024-03-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-03-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
,,2024-03-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
,,2024-03-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-03-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
,,2024-03-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
,,2024-03-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
,,2024-03-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
,,2024-03-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,77.28
,,2024-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,72.49
,,2024-03-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,89.28
,,2024-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
,,2024-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,323.3
,,2024-03-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.3
,,2024-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,370.6
,,2024-03-09T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
,,2024-03-09T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
,,2024-03-09T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
,,2024-03-09T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.21
,,2024-03-09T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.77
,,2024-03-09T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.3
,,2024-03-09T18:40:00.000+00:00,feeder,4,N Current (RMS),A,24.4
,,2024-03-09T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
,,2024-03-09T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.9
,,2024-03-09T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
,,2024-03-09T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.04
,,2024-03-09T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
,,2024-03-09T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
,,2024-03-09T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.44
,,2024-03-09T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.53
,,2024-03-09T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.29
,,2024-03-09T18:40:00.000+00:00,feeder,3,N Current (RMS),A,34.7
,,2024-03-09T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,143.3
,,2024-03-09T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,112.3
,,2024-03-09T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,123.3
,,2024-03-09T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
,,2024-03-09T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
,,2024-03-09T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
,,2024-03-09T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.86
,,2024-03-09T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.42
,,2024-03-09T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.12
,,2024-03-09T18:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
,,2024-03-09T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
,,2024-03-09T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
,,2024-03-09T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.4
,,2024-03-09T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
,,2024-03-09T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
,,2024-03-09T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-03-09T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.23
,,2024-03-09T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.62
,,2024-03-09T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.47
,,2024-03-09T18:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
,,2024-03-09T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.7
,,2024-03-09T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.7
,,2024-03-09T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
,,2024-03-09T18:40:00.000+00:00,transformer,,Temperature,C,29.3
,,2024-03-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
,,2024-03-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
,,2024-03-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-03-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
,,2024-03-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
,,2024-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
,,2024-03-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
,,2024-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,78.74
,,2024-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,76.35
,,2024-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,80.18
,,2024-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
,,2024-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.6
,,2024-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
,,2024-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.8
,,2024-03-09T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
,,2024-03-09T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
,,2024-03-09T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
,,2024-03-09T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.85
,,2024-03-09T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.21
,,2024-03-09T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.76
,,2024-03-09T18:30:00.000+00:00,feeder,4,N Current (RMS),A,23.2
,,2024-03-09T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
,,2024-03-09T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
,,2024-03-09T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
,,2024-03-09T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.53
,,2024-03-09T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.04
,,2024-03-09T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
,,2024-03-09T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.95
,,2024-03-09T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.54
,,2024-03-09T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.36
,,2024-03-09T18:30:00.000+00:00,feeder,3,N Current (RMS),A,31.3
,,2024-03-09T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,146.3
,,2024-03-09T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,121.5
,,2024-03-09T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.6
,,2024-03-09T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
,,2024-03-09T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
,,2024-03-09T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
,,2024-03-09T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.79
,,2024-03-09T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.75
,,2024-03-09T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.79
,,2024-03-09T18:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
,,2024-03-09T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.4
,,2024-03-09T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
,,2024-03-09T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
,,2024-03-09T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
,,2024-03-09T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
,,2024-03-09T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
,,2024-03-09T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.13
,,2024-03-09T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.84
,,2024-03-09T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.91
,,2024-03-09T18:30:00.000+00:00,feeder,1,N Current (RMS),A,28.9
,,2024-03-09T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.7
,,2024-03-09T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
,,2024-03-09T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.1
,,2024-03-09T18:30:00.000+00:00,transformer,,Temperature,C,29.1
,,2024-03-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
,,2024-03-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
,,2024-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
,,2024-03-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-03-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
,,2024-03-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
,,2024-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
,,2024-03-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
,,2024-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,83.73
,,2024-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,69.34
,,2024-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,75.82
,,2024-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
,,2024-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.8
,,2024-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
,,2024-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
,,2024-03-09T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-03-09T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
,,2024-03-09T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
,,2024-03-09T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.65
,,2024-03-09T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.29
,,2024-03-09T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.34
,,2024-03-09T18:20:00.000+00:00,feeder,4,N Current (RMS),A,25.4
,,2024-03-09T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
,,2024-03-09T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
,,2024-03-09T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
,,2024-03-09T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.78
,,2024-03-09T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.87
,,2024-03-09T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
,,2024-03-09T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.16
,,2024-03-09T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.54
,,2024-03-09T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.71
,,2024-03-09T18:20:00.000+00:00,feeder,3,N Current (RMS),A,49.6
,,2024-03-09T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,159.1
,,2024-03-09T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,141.3
,,2024-03-09T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.1
,,2024-03-09T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
,,2024-03-09T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
,,2024-03-09T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
,,2024-03-09T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.59
,,2024-03-09T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.21
,,2024-03-09T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.49
,,2024-03-09T18:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
,,2024-03-09T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
,,2024-03-09T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
,,2024-03-09T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
,,2024-03-09T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
,,2024-03-09T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
,,2024-03-09T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-03-09T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.74
,,2024-03-09T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.23
,,2024-03-09T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.08
,,2024-03-09T18:20:00.000+00:00,feeder,1,N Current (RMS),A,35.8
,,2024-03-09T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.8
,,2024-03-09T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
,,2024-03-09T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.1
,,2024-03-09T18:20:00.000+00:00,transformer,,Temperature,C,28.9
,,2024-03-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-03-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
,,2024-03-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
,,2024-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
,,2024-03-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-03-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
,,2024-03-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
,,2024-03-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
,,2024-03-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
,,2024-03-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,82.14
,,2024-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,76.27
,,2024-03-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,76.63
,,2024-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
,,2024-03-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,340.3
,,2024-03-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.6
,,2024-03-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.8
,,2024-03-09T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-03-09T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
,,2024-03-09T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
,,2024-03-09T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
,,2024-03-09T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.78
,,2024-03-09T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.99
,,2024-03-09T18:10:00.000+00:00,feeder,4,N Current (RMS),A,29.0
,,2024-03-09T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
,,2024-03-09T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
,,2024-03-09T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
,,2024-03-09T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.11
,,2024-03-09T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.44
,,2024-03-09T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
,,2024-03-09T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,39.3
,,2024-03-09T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.47
,,2024-03-09T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.38
,,2024-03-09T18:10:00.000+00:00,feeder,3,N Current (RMS),A,49.7
,,2024-03-09T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,163.7
,,2024-03-09T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,116.2
,,2024-03-09T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
,,2024-03-09T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
