Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-09T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
,,2024-03-09T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
,,2024-03-09T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.26
,,2024-03-09T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.09
,,2024-03-09T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.06
,,2024-03-09T18:10:00.000+00:00,feeder,2,N Current (RMS),A,30.7
,,2024-03-09T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
,,2024-03-09T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
,,2024-03-09T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.8
,,2024-03-09T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
,,2024-03-09T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
,,2024-03-09T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
,,2024-03-09T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
,,2024-03-09T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.44
,,2024-03-09T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.73
,,2024-03-09T18:10:00.000+00:00,feeder,1,N Current (RMS),A,31.1
,,2024-03-09T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.1
,,2024-03-09T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
,,2024-03-09T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.2
,,2024-03-09T18:10:00.000+00:00,transformer,,Temperature,C,28.8
,,2024-03-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-03-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
,,2024-03-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-03-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
,,2024-03-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-03-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
,,2024-03-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
,,2024-03-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
,,2024-03-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
,,2024-03-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,84.82
,,2024-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,74.78
,,2024-03-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,73.16
,,2024-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
,,2024-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,352.2
,,2024-03-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.9
,,2024-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
,,2024-03-09T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
,,2024-03-09T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
,,2024-03-09T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
,,2024-03-09T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.6
,,2024-03-09T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.54
,,2024-03-09T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.45
,,2024-03-09T18:00:00.000+00:00,feeder,4,N Current (RMS),A,31.1
,,2024-03-09T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
,,2024-03-09T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
,,2024-03-09T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
,,2024-03-09T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.97
,,2024-03-09T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.36
,,2024-03-09T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
,,2024-03-09T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,37.72
,,2024-03-09T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.09
,,2024-03-09T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.39
,,2024-03-09T18:00:00.000+00:00,feeder,3,N Current (RMS),A,40.6
,,2024-03-09T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,157.6
,,2024-03-09T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,122.8
,,2024-03-09T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.4
,,2024-03-09T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
,,2024-03-09T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
,,2024-03-09T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
,,2024-03-09T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.59
,,2024-03-09T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.53
,,2024-03-09T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.79
,,2024-03-09T18:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
,,2024-03-09T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
,,2024-03-09T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
,,2024-03-09T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
,,2024-03-09T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
,,2024-03-09T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
,,2024-03-09T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
,,2024-03-09T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.38
,,2024-03-09T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.66
,,2024-03-09T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.47
,,2024-03-09T18:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
,,2024-03-09T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
,,2024-03-09T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
,,2024-03-09T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.1
,,2024-03-09T18:00:00.000+00:00,transformer,,Temperature,C,28.6
,,2024-03-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-03-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
,,2024-03-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
,,2024-03-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-03-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
,,2024-03-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
,,2024-03-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
,,2024-03-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
,,2024-03-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,78.29
,,2024-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,81.84
,,2024-03-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,70.1
,,2024-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
,,2024-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.8
,,2024-03-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.7
,,2024-03-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
,,2024-03-09T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
,,2024-03-09T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
,,2024-03-09T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
,,2024-03-09T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.34
,,2024-03-09T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.28
,,2024-03-09T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.63
,,2024-03-09T17:50:00.000+00:00,feeder,4,N Current (RMS),A,32.1
,,2024-03-09T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
,,2024-03-09T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
,,2024-03-09T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
,,2024-03-09T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.39
,,2024-03-09T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.56
,,2024-03-09T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
,,2024-03-09T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,37.11
,,2024-03-09T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.85
,,2024-03-09T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.56
,,2024-03-09T17:50:00.000+00:00,feeder,3,N Current (RMS),A,47.5
,,2024-03-09T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,154.8
,,2024-03-09T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,97.2
,,2024-03-09T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.9
,,2024-03-09T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
,,2024-03-09T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-03-09T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
,,2024-03-09T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.7
,,2024-03-09T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.89
,,2024-03-09T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.71
,,2024-03-09T17:50:00.000+00:00,feeder,2,N Current (RMS),A,37.9
,,2024-03-09T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
,,2024-03-09T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
,,2024-03-09T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
,,2024-03-09T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
,,2024-03-09T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
,,2024-03-09T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
,,2024-03-09T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.44
,,2024-03-09T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.34
,,2024-03-09T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.65
,,2024-03-09T17:50:00.000+00:00,feeder,1,N Current (RMS),A,25.4
,,2024-03-09T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.6
,,2024-03-09T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.1
,,2024-03-09T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
,,2024-03-09T17:50:00.000+00:00,transformer,,Temperature,C,28.5
,,2024-03-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-03-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
,,2024-03-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
,,2024-03-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
,,2024-03-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
,,2024-03-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
,,2024-03-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
,,2024-03-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
,,2024-03-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,76.58
,,2024-03-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,73.37
,,2024-03-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.55
,,2024-03-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
,,2024-03-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.0
,,2024-03-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.7
,,2024-03-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
,,2024-03-09T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
,,2024-03-09T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
,,2024-03-09T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
,,2024-03-09T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.82
,,2024-03-09T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.22
,,2024-03-09T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.64
,,2024-03-09T17:40:00.000+00:00,feeder,4,N Current (RMS),A,27.4
,,2024-03-09T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
,,2024-03-09T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
,,2024-03-09T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
,,2024-03-09T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.63
,,2024-03-09T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.29
,,2024-03-09T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
,,2024-03-09T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.46
,,2024-03-09T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.08
,,2024-03-09T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.71
,,2024-03-09T17:40:00.000+00:00,feeder,3,N Current (RMS),A,47.8
,,2024-03-09T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,148.9
,,2024-03-09T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,103.8
,,2024-03-09T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.8
,,2024-03-09T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
,,2024-03-09T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
,,2024-03-09T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
,,2024-03-09T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.65
,,2024-03-09T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.2
,,2024-03-09T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.36
,,2024-03-09T17:40:00.000+00:00,feeder,2,N Current (RMS),A,44.6
,,2024-03-09T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
,,2024-03-09T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
,,2024-03-09T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,109.6
,,2024-03-09T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.32
,,2024-03-09T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
,,2024-03-09T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
,,2024-03-09T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.9
,,2024-03-09T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.65
,,2024-03-09T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.05
,,2024-03-09T17:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
,,2024-03-09T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
,,2024-03-09T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.3
,,2024-03-09T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
,,2024-03-09T17:40:00.000+00:00,transformer,,Temperature,C,28.3
,,2024-03-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-03-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
,,2024-03-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
,,2024-03-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
,,2024-03-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-03-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
,,2024-03-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
,,2024-03-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
,,2024-03-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
,,2024-03-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,78.83
,,2024-03-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,72.15
,,2024-03-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,71.76
,,2024-03-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
,,2024-03-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,328.1
,,2024-03-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.6
,,2024-03-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.7
,,2024-03-09T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
,,2024-03-09T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
,,2024-03-09T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
,,2024-03-09T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.53
,,2024-03-09T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.34
,,2024-03-09T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
,,2024-03-09T17:30:00.000+00:00,feeder,4,N Current (RMS),A,36.2
,,2024-03-09T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
,,2024-03-09T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.1
,,2024-03-09T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
,,2024-03-09T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.3
,,2024-03-09T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.48
,,2024-03-09T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
,,2024-03-09T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.69
,,2024-03-09T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.29
,,2024-03-09T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.48
,,2024-03-09T17:30:00.000+00:00,feeder,3,N Current (RMS),A,33.3
,,2024-03-09T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,144.9
,,2024-03-09T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,104.8
,,2024-03-09T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.7
,,2024-03-09T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
,,2024-03-09T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
,,2024-03-09T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
,,2024-03-09T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.52
,,2024-03-09T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.03
,,2024-03-09T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.27
,,2024-03-09T17:30:00.000+00:00,feeder,2,N Current (RMS),A,21.3
,,2024-03-09T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
,,2024-03-09T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
,,2024-03-09T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
,,2024-03-09T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
,,2024-03-09T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
,,2024-03-09T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-03-09T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.57
,,2024-03-09T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.9
,,2024-03-09T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.44
,,2024-03-09T17:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
,,2024-03-09T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.6
,,2024-03-09T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
,,2024-03-09T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.3
,,2024-03-09T17:30:00.000+00:00,transformer,,Temperature,C,28.1
,,2024-03-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-03-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
,,2024-03-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-03-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
,,2024-03-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-03-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
,,2024-03-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
,,2024-03-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
,,2024-03-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
,,2024-03-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,74.31
,,2024-03-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,72.56
,,2024-03-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.27
,,2024-03-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
,,2024-03-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.8
,,2024-03-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.9
,,2024-03-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
,,2024-03-09T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
,,2024-03-09T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
,,2024-03-09T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
,,2024-03-09T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.24
,,2024-03-09T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.62
,,2024-03-09T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.72
,,2024-03-09T17:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
,,2024-03-09T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
,,2024-03-09T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
,,2024-03-09T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
,,2024-03-09T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.09
,,2024-03-09T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.48
,,2024-03-09T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
,,2024-03-09T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.26
,,2024-03-09T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.25
,,2024-03-09T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.45
,,2024-03-09T17:20:00.000+00:00,feeder,3,N Current (RMS),A,32.5
,,2024-03-09T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,143.5
,,2024-03-09T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,131.6
,,2024-03-09T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,105.5
,,2024-03-09T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
,,2024-03-09T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
,,2024-03-09T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
,,2024-03-09T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.38
,,2024-03-09T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.72
,,2024-03-09T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.28
,,2024-03-09T17:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
,,2024-03-09T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
,,2024-03-09T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
,,2024-03-09T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
,,2024-03-09T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
,,2024-03-09T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
,,2024-03-09T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
,,2024-03-09T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.84
,,2024-03-09T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.33
,,2024-03-09T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.87
,,2024-03-09T17:20:00.000+00:00,feeder,1,N Current (RMS),A,23.5
,,2024-03-09T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.1
,,2024-03-09T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.1
,,2024-03-09T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
,,2024-03-09T17:20:00.000+00:00,transformer,,Temperature,C,28.0
,,2024-03-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-03-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
,,2024-03-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
,,2024-03-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
,,2024-03-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-03-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
,,2024-03-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
,,2024-03-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
,,2024-03-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
,,2024-03-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,75.72
,,2024-03-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,75.91
,,2024-03-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.32
,,2024-03-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
,,2024-03-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.9
,,2024-03-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.7
,,2024-03-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
,,2024-03-09T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
,,2024-03-09T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
,,2024-03-09T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
,,2024-03-09T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.52
,,2024-03-09T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.47
,,2024-03-09T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.5
,,2024-03-09T17:10:00.000+00:00,feeder,4,N Current (RMS),A,22.2
,,2024-03-09T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
,,2024-03-09T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
,,2024-03-09T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
,,2024-03-09T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.05
,,2024-03-09T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.03
,,2024-03-09T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
,,2024-03-09T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.06
,,2024-03-09T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.12
,,2024-03-09T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.29
,,2024-03-09T17:10:00.000+00:00,feeder,3,N Current (RMS),A,31.7
,,2024-03-09T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,127.5
,,2024-03-09T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,100.6
,,2024-03-09T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.8
,,2024-03-09T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
,,2024-03-09T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
,,2024-03-09T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
,,2024-03-09T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
,,2024-03-09T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.95
,,2024-03-09T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.3
,,2024-03-09T17:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
,,2024-03-09T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
,,2024-03-09T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
,,2024-03-09T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.9
,,2024-03-09T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.37
,,2024-03-09T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
,,2024-03-09T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
,,2024-03-09T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.38
,,2024-03-09T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.37
,,2024-03-09T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.15
,,2024-03-09T17:10:00.000+00:00,feeder,1,N Current (RMS),A,32.0
,,2024-03-09T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.3
,,2024-03-09T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.1
,,2024-03-09T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
,,2024-03-09T17:10:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-03-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
,,2024-03-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-03-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
,,2024-03-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-03-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
,,2024-03-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
,,2024-03-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
,,2024-03-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
,,2024-03-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,76.86
,,2024-03-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,73.92
,,2024-03-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.24
,,2024-03-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
,,2024-03-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.5
,,2024-03-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.0
,,2024-03-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
,,2024-03-09T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
,,2024-03-09T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
,,2024-03-09T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
,,2024-03-09T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
,,2024-03-09T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.85
,,2024-03-09T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
,,2024-03-09T17:00:00.000+00:00,feeder,4,N Current (RMS),A,38.8
,,2024-03-09T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
,,2024-03-09T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
,,2024-03-09T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
,,2024-03-09T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.9
,,2024-03-09T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.78
,,2024-03-09T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
,,2024-03-09T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.81
,,2024-03-09T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.93
,,2024-03-09T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.76
,,2024-03-09T17:00:00.000+00:00,feeder,3,N Current (RMS),A,32.6
,,2024-03-09T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,135.1
,,2024-03-09T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,130.7
,,2024-03-09T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.1
,,2024-03-09T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-03-09T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
,,2024-03-09T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
,,2024-03-09T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.21
,,2024-03-09T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.59
,,2024-03-09T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
,,2024-03-09T17:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
,,2024-03-09T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
,,2024-03-09T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
,,2024-03-09T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
,,2024-03-09T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.6
,,2024-03-09T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
,,2024-03-09T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
,,2024-03-09T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.51
,,2024-03-09T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.69
,,2024-03-09T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.54
,,2024-03-09T17:00:00.000+00:00,feeder,1,N Current (RMS),A,32.5
,,2024-03-09T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.2
,,2024-03-09T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.7
,,2024-03-09T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
,,2024-03-09T17:00:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-03-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-03-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
,,2024-03-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-03-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
,,2024-03-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-03-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
,,2024-03-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
,,2024-03-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
,,2024-03-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
,,2024-03-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,73.47
,,2024-03-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,78.06
,,2024-03-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
,,2024-03-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
,,2024-03-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.4
,,2024-03-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.0
,,2024-03-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
,,2024-03-09T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
,,2024-03-09T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
,,2024-03-09T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
,,2024-03-09T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.72
,,2024-03-09T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.26
,,2024-03-09T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.8
,,2024-03-09T16:50:00.000+00:00,feeder,4,N Current (RMS),A,37.2
,,2024-03-09T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
,,2024-03-09T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.6
,,2024-03-09T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
,,2024-03-09T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.3
,,2024-03-09T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.13
,,2024-03-09T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
,,2024-03-09T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.54
,,2024-03-09T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.29
,,2024-03-09T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.72
,,2024-03-09T16:50:00.000+00:00,feeder,3,N Current (RMS),A,32.8
,,2024-03-09T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,150.2
,,2024-03-09T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,104.6
,,2024-03-09T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.8
,,2024-03-09T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
,,2024-03-09T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
,,2024-03-09T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
,,2024-03-09T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
,,2024-03-09T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.22
,,2024-03-09T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.52
,,2024-03-09T16:50:00.000+00:00,feeder,2,N Current (RMS),A,31.2
,,2024-03-09T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
,,2024-03-09T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
,,2024-03-09T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
,,2024-03-09T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
,,2024-03-09T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
,,2024-03-09T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
,,2024-03-09T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.87
,,2024-03-09T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.25
,,2024-03-09T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.77
,,2024-03-09T16:50:00.000+00:00,feeder,1,N Current (RMS),A,25.9
,,2024-03-09T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
,,2024-03-09T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
,,2024-03-09T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
,,2024-03-09T16:50:00.000+00:00,transformer,,Temperature,C,27.4
,,2024-03-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-03-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
,,2024-03-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-03-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
,,2024-03-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-03-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
,,2024-03-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
,,2024-03-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
,,2024-03-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
,,2024-03-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,67.83
,,2024-03-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,74.03
,,2024-03-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.82
,,2024-03-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
,,2024-03-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.9
,,2024-03-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.7
,,2024-03-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
,,2024-03-09T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
,,2024-03-09T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
,,2024-03-09T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
,,2024-03-09T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.12
,,2024-03-09T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.96
,,2024-03-09T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.34
,,2024-03-09T16:40:00.000+00:00,feeder,4,N Current (RMS),A,29.8
,,2024-03-09T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
,,2024-03-09T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.6
,,2024-03-09T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
,,2024-03-09T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.44
,,2024-03-09T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.81
,,2024-03-09T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
,,2024-03-09T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.09
,,2024-03-09T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
,,2024-03-09T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.94
,,2024-03-09T16:40:00.000+00:00,feeder,3,N Current (RMS),A,25.6
,,2024-03-09T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,140.1
,,2024-03-09T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,111.4
,,2024-03-09T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.4
,,2024-03-09T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
,,2024-03-09T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
,,2024-03-09T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
,,2024-03-09T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
,,2024-03-09T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,,2024-03-09T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.49
,,2024-03-09T16:40:00.000+00:00,feeder,2,N Current (RMS),A,33.1
,,2024-03-09T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
,,2024-03-09T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.7
,,2024-03-09T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
,,2024-03-09T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.02
,,2024-03-09T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
,,2024-03-09T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
,,2024-03-09T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.27
,,2024-03-09T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.2
,,2024-03-09T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.37
,,2024-03-09T16:40:00.000+00:00,feeder,1,N Current (RMS),A,32.6
,,2024-03-09T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.4
,,2024-03-09T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.4
,,2024-03-09T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
,,2024-03-09T16:40:00.000+00:00,transformer,,Temperature,C,27.3
,,2024-03-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-03-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
,,2024-03-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-03-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
,,2024-03-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-03-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
,,2024-03-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
,,2024-03-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
,,2024-03-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
,,2024-03-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,70.93
,,2024-03-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,82.16
,,2024-03-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,64.13
,,2024-03-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
,,2024-03-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.4
,,2024-03-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,344.5
,,2024-03-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
,,2024-03-09T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
,,2024-03-09T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
,,2024-03-09T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
,,2024-03-09T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.24
,,2024-03-09T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.92
,,2024-03-09T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.41
,,2024-03-09T16:30:00.000+00:00,feeder,4,N Current (RMS),A,31.5
,,2024-03-09T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
,,2024-03-09T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
,,2024-03-09T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
,,2024-03-09T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
,,2024-03-09T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.92
,,2024-03-09T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
,,2024-03-09T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.95
,,2024-03-09T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.36
,,2024-03-09T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.89
,,2024-03-09T16:30:00.000+00:00,feeder,3,N Current (RMS),A,29.8
,,2024-03-09T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,131.3
,,2024-03-09T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,121.6
,,2024-03-09T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.2
,,2024-03-09T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
,,2024-03-09T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
,,2024-03-09T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
,,2024-03-09T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
,,2024-03-09T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.66
,,2024-03-09T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.35
,,2024-03-09T16:30:00.000+00:00,feeder,2,N Current (RMS),A,27.2
,,2024-03-09T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
,,2024-03-09T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
,,2024-03-09T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
,,2024-03-09T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
,,2024-03-09T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
,,2024-03-09T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
,,2024-03-09T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.45
,,2024-03-09T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.67
,,2024-03-09T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.66
,,2024-03-09T16:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
,,2024-03-09T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.7
,,2024-03-09T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.6
,,2024-03-09T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.1
,,2024-03-09T16:30:00.000+00:00,transformer,,Temperature,C,27.2
,,2024-03-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-03-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
,,2024-03-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-03-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
,,2024-03-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-03-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
,,2024-03-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
,,2024-03-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
,,2024-03-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
,,2024-03-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,58.46
,,2024-03-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,74.6
,,2024-03-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,66.3
,,2024-03-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
,,2024-03-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
,,2024-03-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.1
,,2024-03-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
,,2024-03-09T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-03-09T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
,,2024-03-09T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
,,2024-03-09T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.79
,,2024-03-09T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.22
,,2024-03-09T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.11
,,2024-03-09T16:20:00.000+00:00,feeder,4,N Current (RMS),A,25.6
,,2024-03-09T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
,,2024-03-09T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
,,2024-03-09T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
,,2024-03-09T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.23
,,2024-03-09T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.31
,,2024-03-09T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
,,2024-03-09T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.01
,,2024-03-09T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.2
,,2024-03-09T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.56
,,2024-03-09T16:20:00.000+00:00,feeder,3,N Current (RMS),A,27.3
,,2024-03-09T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,131.1
,,2024-03-09T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,108.4
,,2024-03-09T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.2
,,2024-03-09T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
,,2024-03-09T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
,,2024-03-09T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
,,2024-03-09T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,,2024-03-09T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
,,2024-03-09T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.31
,,2024-03-09T16:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
,,2024-03-09T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
,,2024-03-09T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
,,2024-03-09T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
,,2024-03-09T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.44
,,2024-03-09T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
,,2024-03-09T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
,,2024-03-09T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.47
,,2024-03-09T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.05
,,2024-03-09T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.04
,,2024-03-09T16:20:00.000+00:00,feeder,1,N Current (RMS),A,27.6
,,2024-03-09T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
,,2024-03-09T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.3
,,2024-03-09T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
,,2024-03-09T16:20:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-03-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-03-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
,,2024-03-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-03-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
,,2024-03-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-03-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
,,2024-03-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
,,2024-03-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
,,2024-03-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
,,2024-03-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,64.28
,,2024-03-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,68.21
,,2024-03-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.03
,,2024-03-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
,,2024-03-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
,,2024-03-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.7
,,2024-03-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
,,2024-03-09T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
,,2024-03-09T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
,,2024-03-09T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
,,2024-03-09T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
,,2024-03-09T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.62
,,2024-03-09T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
,,2024-03-09T16:10:00.000+00:00,feeder,4,N Current (RMS),A,29.0
,,2024-03-09T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
,,2024-03-09T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
,,2024-03-09T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
,,2024-03-09T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.23
,,2024-03-09T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.44
,,2024-03-09T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
,,2024-03-09T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.94
,,2024-03-09T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.72
,,2024-03-09T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.47
,,2024-03-09T16:10:00.000+00:00,feeder,3,N Current (RMS),A,29.9
,,2024-03-09T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,109.9
,,2024-03-09T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.2
,,2024-03-09T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.6
,,2024-03-09T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
,,2024-03-09T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
,,2024-03-09T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
,,2024-03-09T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
,,2024-03-09T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
,,2024-03-09T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.38
,,2024-03-09T16:10:00.000+00:00,feeder,2,N Current (RMS),A,30.7
,,2024-03-09T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
,,2024-03-09T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
,,2024-03-09T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
,,2024-03-09T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.71
,,2024-03-09T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
,,2024-03-09T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
,,2024-03-09T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.74
,,2024-03-09T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.98
,,2024-03-09T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.63
,,2024-03-09T16:10:00.000+00:00,feeder,1,N Current (RMS),A,42.2
,,2024-03-09T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.4
,,2024-03-09T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,119.8
,,2024-03-09T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
,,2024-03-09T16:10:00.000+00:00,transformer,,Temperature,C,26.9
,,2024-03-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-03-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
,,2024-03-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
,,2024-03-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
,,2024-03-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-03-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
,,2024-03-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
,,2024-03-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
,,2024-03-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
,,2024-03-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,58.79
,,2024-03-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,75.2
,,2024-03-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,56.95
,,2024-03-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
,,2024-03-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
,,2024-03-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.1
,,2024-03-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
,,2024-03-09T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
,,2024-03-09T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
,,2024-03-09T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
,,2024-03-09T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
,,2024-03-09T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.84
,,2024-03-09T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.31
