Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-09T16:00:00.000+00:00,feeder,4,N Current (RMS),A,23.6
,,2024-03-09T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
,,2024-03-09T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
,,2024-03-09T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
,,2024-03-09T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.9
,,2024-03-09T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.83
,,2024-03-09T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
,,2024-03-09T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.54
,,2024-03-09T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.3
,,2024-03-09T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.44
,,2024-03-09T16:00:00.000+00:00,feeder,3,N Current (RMS),A,35.8
,,2024-03-09T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,123.0
,,2024-03-09T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.3
,,2024-03-09T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.4
,,2024-03-09T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
,,2024-03-09T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
,,2024-03-09T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
,,2024-03-09T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
,,2024-03-09T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
,,2024-03-09T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
,,2024-03-09T16:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
,,2024-03-09T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
,,2024-03-09T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
,,2024-03-09T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
,,2024-03-09T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.74
,,2024-03-09T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-03-09T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
,,2024-03-09T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.37
,,2024-03-09T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.71
,,2024-03-09T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.78
,,2024-03-09T16:00:00.000+00:00,feeder,1,N Current (RMS),A,41.0
,,2024-03-09T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.9
,,2024-03-09T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.7
,,2024-03-09T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
,,2024-03-09T16:00:00.000+00:00,transformer,,Temperature,C,26.8
,,2024-03-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-03-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
,,2024-03-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-03-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
,,2024-03-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-03-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
,,2024-03-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
,,2024-03-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
,,2024-03-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
,,2024-03-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,57.45
,,2024-03-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,69.39
,,2024-03-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.34
,,2024-03-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
,,2024-03-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
,,2024-03-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.5
,,2024-03-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
,,2024-03-09T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
,,2024-03-09T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
,,2024-03-09T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
,,2024-03-09T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.71
,,2024-03-09T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
,,2024-03-09T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.73
,,2024-03-09T15:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
,,2024-03-09T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
,,2024-03-09T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
,,2024-03-09T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
,,2024-03-09T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.59
,,2024-03-09T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.62
,,2024-03-09T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
,,2024-03-09T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.91
,,2024-03-09T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.03
,,2024-03-09T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.5
,,2024-03-09T15:50:00.000+00:00,feeder,3,N Current (RMS),A,34.3
,,2024-03-09T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.4
,,2024-03-09T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.2
,,2024-03-09T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.0
,,2024-03-09T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
,,2024-03-09T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
,,2024-03-09T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
,,2024-03-09T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
,,2024-03-09T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
,,2024-03-09T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.86
,,2024-03-09T15:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
,,2024-03-09T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
,,2024-03-09T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
,,2024-03-09T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
,,2024-03-09T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.88
,,2024-03-09T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
,,2024-03-09T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
,,2024-03-09T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.97
,,2024-03-09T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.66
,,2024-03-09T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.39
,,2024-03-09T15:50:00.000+00:00,feeder,1,N Current (RMS),A,29.4
,,2024-03-09T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
,,2024-03-09T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.6
,,2024-03-09T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
,,2024-03-09T15:50:00.000+00:00,transformer,,Temperature,C,26.8
,,2024-03-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-03-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
,,2024-03-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-03-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
,,2024-03-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-03-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
,,2024-03-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
,,2024-03-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
,,2024-03-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
,,2024-03-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,55.97
,,2024-03-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,59.5
,,2024-03-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.49
,,2024-03-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
,,2024-03-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
,,2024-03-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
,,2024-03-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
,,2024-03-09T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
,,2024-03-09T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
,,2024-03-09T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
,,2024-03-09T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.32
,,2024-03-09T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.96
,,2024-03-09T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.92
,,2024-03-09T15:40:00.000+00:00,feeder,4,N Current (RMS),A,23.9
,,2024-03-09T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.1
,,2024-03-09T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
,,2024-03-09T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
,,2024-03-09T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.05
,,2024-03-09T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.3
,,2024-03-09T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
,,2024-03-09T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.34
,,2024-03-09T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.1
,,2024-03-09T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.01
,,2024-03-09T15:40:00.000+00:00,feeder,3,N Current (RMS),A,33.0
,,2024-03-09T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
,,2024-03-09T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.5
,,2024-03-09T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
,,2024-03-09T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
,,2024-03-09T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
,,2024-03-09T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
,,2024-03-09T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
,,2024-03-09T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
,,2024-03-09T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
,,2024-03-09T15:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
,,2024-03-09T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
,,2024-03-09T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
,,2024-03-09T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
,,2024-03-09T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.48
,,2024-03-09T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
,,2024-03-09T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
,,2024-03-09T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.56
,,2024-03-09T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.09
,,2024-03-09T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.43
,,2024-03-09T15:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
,,2024-03-09T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
,,2024-03-09T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.7
,,2024-03-09T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
,,2024-03-09T15:40:00.000+00:00,transformer,,Temperature,C,26.8
,,2024-03-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-03-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
,,2024-03-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-03-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
,,2024-03-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-03-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
,,2024-03-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
,,2024-03-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
,,2024-03-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
,,2024-03-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,56.89
,,2024-03-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,59.12
,,2024-03-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.51
,,2024-03-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
,,2024-03-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
,,2024-03-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
,,2024-03-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
,,2024-03-09T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
,,2024-03-09T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
,,2024-03-09T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
,,2024-03-09T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.53
,,2024-03-09T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.11
,,2024-03-09T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.18
,,2024-03-09T15:30:00.000+00:00,feeder,4,N Current (RMS),A,26.8
,,2024-03-09T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
,,2024-03-09T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
,,2024-03-09T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
,,2024-03-09T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.69
,,2024-03-09T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.03
,,2024-03-09T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
,,2024-03-09T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.39
,,2024-03-09T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.26
,,2024-03-09T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.48
,,2024-03-09T15:30:00.000+00:00,feeder,3,N Current (RMS),A,25.5
,,2024-03-09T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,115.9
,,2024-03-09T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.2
,,2024-03-09T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
,,2024-03-09T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
,,2024-03-09T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
,,2024-03-09T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
,,2024-03-09T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
,,2024-03-09T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
,,2024-03-09T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
,,2024-03-09T15:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
,,2024-03-09T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
,,2024-03-09T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
,,2024-03-09T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
,,2024-03-09T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.65
,,2024-03-09T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
,,2024-03-09T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
,,2024-03-09T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.85
,,2024-03-09T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.29
,,2024-03-09T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.13
,,2024-03-09T15:30:00.000+00:00,feeder,1,N Current (RMS),A,35.2
,,2024-03-09T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
,,2024-03-09T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.1
,,2024-03-09T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
,,2024-03-09T15:30:00.000+00:00,transformer,,Temperature,C,26.7
,,2024-03-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-03-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
,,2024-03-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-03-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
,,2024-03-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-03-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
,,2024-03-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
,,2024-03-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
,,2024-03-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
,,2024-03-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,61.19
,,2024-03-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,64.8
,,2024-03-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.56
,,2024-03-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
,,2024-03-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
,,2024-03-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
,,2024-03-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
,,2024-03-09T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
,,2024-03-09T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-03-09T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
,,2024-03-09T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.87
,,2024-03-09T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.12
,,2024-03-09T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.95
,,2024-03-09T15:20:00.000+00:00,feeder,4,N Current (RMS),A,23.1
,,2024-03-09T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
,,2024-03-09T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
,,2024-03-09T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
,,2024-03-09T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.65
,,2024-03-09T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.87
,,2024-03-09T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
,,2024-03-09T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.53
,,2024-03-09T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.7
,,2024-03-09T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.08
,,2024-03-09T15:20:00.000+00:00,feeder,3,N Current (RMS),A,29.5
,,2024-03-09T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,100.9
,,2024-03-09T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.1
,,2024-03-09T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.6
,,2024-03-09T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
,,2024-03-09T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
,,2024-03-09T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
,,2024-03-09T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
,,2024-03-09T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
,,2024-03-09T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
,,2024-03-09T15:20:00.000+00:00,feeder,2,N Current (RMS),A,20.7
,,2024-03-09T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
,,2024-03-09T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
,,2024-03-09T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
,,2024-03-09T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.81
,,2024-03-09T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
,,2024-03-09T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
,,2024-03-09T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.13
,,2024-03-09T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.53
,,2024-03-09T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.34
,,2024-03-09T15:20:00.000+00:00,feeder,1,N Current (RMS),A,28.9
,,2024-03-09T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
,,2024-03-09T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.3
,,2024-03-09T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
,,2024-03-09T15:20:00.000+00:00,transformer,,Temperature,C,26.7
,,2024-03-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-03-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
,,2024-03-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
,,2024-03-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
,,2024-03-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-03-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
,,2024-03-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.03
,,2024-03-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
,,2024-03-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
,,2024-03-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,58.65
,,2024-03-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,58.32
,,2024-03-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,49.52
,,2024-03-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
,,2024-03-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
,,2024-03-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
,,2024-03-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
,,2024-03-09T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
,,2024-03-09T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
,,2024-03-09T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
,,2024-03-09T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
,,2024-03-09T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.91
,,2024-03-09T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
,,2024-03-09T15:10:00.000+00:00,feeder,4,N Current (RMS),A,22.4
,,2024-03-09T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
,,2024-03-09T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
,,2024-03-09T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
,,2024-03-09T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.35
,,2024-03-09T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.76
,,2024-03-09T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
,,2024-03-09T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.9
,,2024-03-09T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.16
,,2024-03-09T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.05
,,2024-03-09T15:10:00.000+00:00,feeder,3,N Current (RMS),A,38.0
,,2024-03-09T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,109.1
,,2024-03-09T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,111.4
,,2024-03-09T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
,,2024-03-09T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
,,2024-03-09T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
,,2024-03-09T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
,,2024-03-09T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
,,2024-03-09T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
,,2024-03-09T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
,,2024-03-09T15:10:00.000+00:00,feeder,2,N Current (RMS),A,19.1
,,2024-03-09T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
,,2024-03-09T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
,,2024-03-09T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
,,2024-03-09T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.66
,,2024-03-09T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
,,2024-03-09T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
,,2024-03-09T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.16
,,2024-03-09T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.41
,,2024-03-09T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.45
,,2024-03-09T15:10:00.000+00:00,feeder,1,N Current (RMS),A,28.4
,,2024-03-09T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.2
,,2024-03-09T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
,,2024-03-09T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
,,2024-03-09T15:10:00.000+00:00,transformer,,Temperature,C,26.6
,,2024-03-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-03-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
,,2024-03-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-03-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
,,2024-03-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-03-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
,,2024-03-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
,,2024-03-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
,,2024-03-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
,,2024-03-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,59.95
,,2024-03-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,63.6
,,2024-03-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,46.74
,,2024-03-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
,,2024-03-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
,,2024-03-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
,,2024-03-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
,,2024-03-09T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
,,2024-03-09T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
,,2024-03-09T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
,,2024-03-09T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
,,2024-03-09T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,,2024-03-09T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.35
,,2024-03-09T15:00:00.000+00:00,feeder,4,N Current (RMS),A,19.2
,,2024-03-09T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
,,2024-03-09T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
,,2024-03-09T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
,,2024-03-09T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.19
,,2024-03-09T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.61
,,2024-03-09T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
,,2024-03-09T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.05
,,2024-03-09T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.82
,,2024-03-09T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.34
,,2024-03-09T15:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
,,2024-03-09T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,105.1
,,2024-03-09T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.2
,,2024-03-09T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
,,2024-03-09T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
,,2024-03-09T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
,,2024-03-09T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
,,2024-03-09T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.68
,,2024-03-09T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.05
,,2024-03-09T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.85
,,2024-03-09T15:00:00.000+00:00,feeder,2,N Current (RMS),A,16.1
,,2024-03-09T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
,,2024-03-09T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
,,2024-03-09T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
,,2024-03-09T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.9
,,2024-03-09T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
,,2024-03-09T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-03-09T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.25
,,2024-03-09T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.11
,,2024-03-09T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.4
,,2024-03-09T15:00:00.000+00:00,feeder,1,N Current (RMS),A,29.6
,,2024-03-09T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
,,2024-03-09T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
,,2024-03-09T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
,,2024-03-09T15:00:00.000+00:00,transformer,,Temperature,C,26.6
,,2024-03-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-03-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
,,2024-03-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
,,2024-03-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
,,2024-03-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-03-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
,,2024-03-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
,,2024-03-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
,,2024-03-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
,,2024-03-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,55.86
,,2024-03-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,61.97
,,2024-03-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.94
,,2024-03-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
,,2024-03-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
,,2024-03-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
,,2024-03-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
,,2024-03-09T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
,,2024-03-09T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
,,2024-03-09T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
,,2024-03-09T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.9
,,2024-03-09T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.24
,,2024-03-09T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
,,2024-03-09T14:50:00.000+00:00,feeder,4,N Current (RMS),A,18.4
,,2024-03-09T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
,,2024-03-09T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
,,2024-03-09T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
,,2024-03-09T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.42
,,2024-03-09T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
,,2024-03-09T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
,,2024-03-09T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.32
,,2024-03-09T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.28
,,2024-03-09T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.91
,,2024-03-09T14:50:00.000+00:00,feeder,3,N Current (RMS),A,27.8
,,2024-03-09T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.3
,,2024-03-09T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
,,2024-03-09T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
,,2024-03-09T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
,,2024-03-09T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
,,2024-03-09T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
,,2024-03-09T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.4
,,2024-03-09T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
,,2024-03-09T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.15
,,2024-03-09T14:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
,,2024-03-09T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
,,2024-03-09T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
,,2024-03-09T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
,,2024-03-09T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
,,2024-03-09T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
,,2024-03-09T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
,,2024-03-09T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.2
,,2024-03-09T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.84
,,2024-03-09T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.35
,,2024-03-09T14:50:00.000+00:00,feeder,1,N Current (RMS),A,23.9
,,2024-03-09T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
,,2024-03-09T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
,,2024-03-09T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
,,2024-03-09T14:50:00.000+00:00,transformer,,Temperature,C,26.6
,,2024-03-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-03-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
,,2024-03-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-03-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
,,2024-03-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-03-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
,,2024-03-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
,,2024-03-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
,,2024-03-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
,,2024-03-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,48.82
,,2024-03-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,50.15
,,2024-03-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.14
,,2024-03-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
,,2024-03-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
,,2024-03-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
,,2024-03-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
,,2024-03-09T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.16
,,2024-03-09T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
,,2024-03-09T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
,,2024-03-09T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.6
,,2024-03-09T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.83
,,2024-03-09T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.27
,,2024-03-09T14:40:00.000+00:00,feeder,4,N Current (RMS),A,22.2
,,2024-03-09T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
,,2024-03-09T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
,,2024-03-09T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
,,2024-03-09T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.48
,,2024-03-09T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.14
,,2024-03-09T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
,,2024-03-09T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.27
,,2024-03-09T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.54
,,2024-03-09T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.6
,,2024-03-09T14:40:00.000+00:00,feeder,3,N Current (RMS),A,26.4
,,2024-03-09T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.1
,,2024-03-09T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.3
,,2024-03-09T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.9
,,2024-03-09T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
,,2024-03-09T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
,,2024-03-09T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
,,2024-03-09T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
,,2024-03-09T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.74
,,2024-03-09T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.55
,,2024-03-09T14:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
,,2024-03-09T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
,,2024-03-09T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
,,2024-03-09T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
,,2024-03-09T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
,,2024-03-09T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
,,2024-03-09T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
,,2024-03-09T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.47
,,2024-03-09T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.06
,,2024-03-09T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.35
,,2024-03-09T14:40:00.000+00:00,feeder,1,N Current (RMS),A,24.1
,,2024-03-09T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
,,2024-03-09T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
,,2024-03-09T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
,,2024-03-09T14:40:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-03-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-03-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
,,2024-03-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-03-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
,,2024-03-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-03-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
,,2024-03-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
,,2024-03-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
,,2024-03-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
,,2024-03-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,53.95
,,2024-03-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,49.17
,,2024-03-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,48.78
,,2024-03-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
,,2024-03-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
,,2024-03-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
,,2024-03-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
,,2024-03-09T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
,,2024-03-09T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
,,2024-03-09T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
,,2024-03-09T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.71
,,2024-03-09T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.43
,,2024-03-09T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
,,2024-03-09T14:30:00.000+00:00,feeder,4,N Current (RMS),A,15.4
,,2024-03-09T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
,,2024-03-09T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
,,2024-03-09T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
,,2024-03-09T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.39
,,2024-03-09T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.32
,,2024-03-09T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
,,2024-03-09T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.19
,,2024-03-09T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.19
,,2024-03-09T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.08
,,2024-03-09T14:30:00.000+00:00,feeder,3,N Current (RMS),A,38.7
,,2024-03-09T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.6
,,2024-03-09T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.3
,,2024-03-09T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
,,2024-03-09T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
,,2024-03-09T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
,,2024-03-09T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
,,2024-03-09T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
,,2024-03-09T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
,,2024-03-09T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.42
,,2024-03-09T14:30:00.000+00:00,feeder,2,N Current (RMS),A,27.1
,,2024-03-09T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
,,2024-03-09T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
,,2024-03-09T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
,,2024-03-09T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
,,2024-03-09T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
,,2024-03-09T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
,,2024-03-09T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.91
,,2024-03-09T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.49
,,2024-03-09T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.47
,,2024-03-09T14:30:00.000+00:00,feeder,1,N Current (RMS),A,20.5
,,2024-03-09T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
,,2024-03-09T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.3
,,2024-03-09T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
,,2024-03-09T14:30:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-03-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
,,2024-03-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-03-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
,,2024-03-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-03-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
,,2024-03-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
,,2024-03-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,,2024-03-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
,,2024-03-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.95
,,2024-03-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,52.89
,,2024-03-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.27
,,2024-03-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
,,2024-03-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
,,2024-03-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
,,2024-03-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
,,2024-03-09T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
,,2024-03-09T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
,,2024-03-09T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
,,2024-03-09T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.02
,,2024-03-09T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.1
,,2024-03-09T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.01
,,2024-03-09T14:20:00.000+00:00,feeder,4,N Current (RMS),A,17.7
,,2024-03-09T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
,,2024-03-09T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
,,2024-03-09T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
,,2024-03-09T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.05
,,2024-03-09T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.86
,,2024-03-09T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
,,2024-03-09T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.96
,,2024-03-09T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.81
,,2024-03-09T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.23
,,2024-03-09T14:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
,,2024-03-09T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.8
,,2024-03-09T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.3
,,2024-03-09T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
,,2024-03-09T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
,,2024-03-09T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
,,2024-03-09T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
,,2024-03-09T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
,,2024-03-09T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.44
,,2024-03-09T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.88
,,2024-03-09T14:20:00.000+00:00,feeder,2,N Current (RMS),A,34.7
,,2024-03-09T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
,,2024-03-09T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
,,2024-03-09T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
,,2024-03-09T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
,,2024-03-09T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
,,2024-03-09T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
,,2024-03-09T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.78
,,2024-03-09T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.77
,,2024-03-09T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.06
,,2024-03-09T14:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
,,2024-03-09T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
,,2024-03-09T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
,,2024-03-09T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.9
,,2024-03-09T14:20:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-03-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-03-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
,,2024-03-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-03-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
,,2024-03-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-03-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
,,2024-03-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
,,2024-03-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
,,2024-03-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
,,2024-03-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,43.78
,,2024-03-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,57.12
,,2024-03-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,51.19
,,2024-03-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
,,2024-03-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
,,2024-03-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
,,2024-03-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
,,2024-03-09T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-03-09T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
,,2024-03-09T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
,,2024-03-09T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.21
,,2024-03-09T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.68
,,2024-03-09T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.2
,,2024-03-09T14:10:00.000+00:00,feeder,4,N Current (RMS),A,19.6
,,2024-03-09T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
,,2024-03-09T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
,,2024-03-09T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
,,2024-03-09T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.51
,,2024-03-09T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.23
,,2024-03-09T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
,,2024-03-09T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.47
,,2024-03-09T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.57
,,2024-03-09T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.11
,,2024-03-09T14:10:00.000+00:00,feeder,3,N Current (RMS),A,30.9
,,2024-03-09T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.5
,,2024-03-09T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.8
,,2024-03-09T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
,,2024-03-09T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
,,2024-03-09T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
,,2024-03-09T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
,,2024-03-09T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
,,2024-03-09T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.57
,,2024-03-09T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.67
,,2024-03-09T14:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
,,2024-03-09T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
,,2024-03-09T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
,,2024-03-09T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
,,2024-03-09T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
,,2024-03-09T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
,,2024-03-09T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
,,2024-03-09T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.55
,,2024-03-09T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.55
,,2024-03-09T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.91
,,2024-03-09T14:10:00.000+00:00,feeder,1,N Current (RMS),A,27.2
,,2024-03-09T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
,,2024-03-09T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
,,2024-03-09T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
,,2024-03-09T14:10:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-03-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-03-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
,,2024-03-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-03-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
,,2024-03-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
,,2024-03-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
,,2024-03-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
,,2024-03-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
,,2024-03-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,48.78
,,2024-03-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,57.39
,,2024-03-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,52.89
,,2024-03-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
,,2024-03-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
,,2024-03-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
,,2024-03-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
,,2024-03-09T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-03-09T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
,,2024-03-09T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
,,2024-03-09T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
,,2024-03-09T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.9
,,2024-03-09T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.97
,,2024-03-09T14:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
,,2024-03-09T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
,,2024-03-09T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
,,2024-03-09T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
,,2024-03-09T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.56
,,2024-03-09T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.01
,,2024-03-09T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
,,2024-03-09T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.26
,,2024-03-09T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.4
,,2024-03-09T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,,2024-03-09T14:00:00.000+00:00,feeder,3,N Current (RMS),A,31.2
,,2024-03-09T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.0
,,2024-03-09T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
,,2024-03-09T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
,,2024-03-09T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
,,2024-03-09T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
,,2024-03-09T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
,,2024-03-09T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
,,2024-03-09T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
,,2024-03-09T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.46
,,2024-03-09T14:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
,,2024-03-09T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
,,2024-03-09T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
,,2024-03-09T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
,,2024-03-09T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
,,2024-03-09T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
,,2024-03-09T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
,,2024-03-09T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.3
,,2024-03-09T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.75
,,2024-03-09T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.97
,,2024-03-09T14:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
,,2024-03-09T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
,,2024-03-09T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.7
,,2024-03-09T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
,,2024-03-09T14:00:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-03-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-03-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
,,2024-03-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-03-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
,,2024-03-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-03-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
,,2024-03-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
,,2024-03-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
