Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
,,2024-03-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,47.22
,,2024-03-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,53.86
,,2024-03-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,52.4
,,2024-03-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
,,2024-03-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
,,2024-03-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
,,2024-03-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
,,2024-03-09T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
,,2024-03-09T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
,,2024-03-09T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
,,2024-03-09T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.41
,,2024-03-09T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.94
,,2024-03-09T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.66
,,2024-03-09T13:50:00.000+00:00,feeder,4,N Current (RMS),A,31.8
,,2024-03-09T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.2
,,2024-03-09T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
,,2024-03-09T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
,,2024-03-09T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.92
,,2024-03-09T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.89
,,2024-03-09T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
,,2024-03-09T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.52
,,2024-03-09T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.06
,,2024-03-09T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.75
,,2024-03-09T13:50:00.000+00:00,feeder,3,N Current (RMS),A,48.7
,,2024-03-09T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,137.9
,,2024-03-09T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.4
,,2024-03-09T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
,,2024-03-09T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
,,2024-03-09T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
,,2024-03-09T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
,,2024-03-09T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
,,2024-03-09T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
,,2024-03-09T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.32
,,2024-03-09T13:50:00.000+00:00,feeder,2,N Current (RMS),A,25.6
,,2024-03-09T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
,,2024-03-09T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
,,2024-03-09T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
,,2024-03-09T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
,,2024-03-09T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
,,2024-03-09T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
,,2024-03-09T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.74
,,2024-03-09T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.94
,,2024-03-09T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.43
,,2024-03-09T13:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
,,2024-03-09T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
,,2024-03-09T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
,,2024-03-09T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
,,2024-03-09T13:50:00.000+00:00,transformer,,Temperature,C,26.4
,,2024-03-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-03-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
,,2024-03-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-03-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
,,2024-03-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-03-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
,,2024-03-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
,,2024-03-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
,,2024-03-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
,,2024-03-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,71.91
,,2024-03-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,53.5
,,2024-03-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,49.16
,,2024-03-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
,,2024-03-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.3
,,2024-03-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
,,2024-03-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
,,2024-03-09T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
,,2024-03-09T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
,,2024-03-09T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
,,2024-03-09T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
,,2024-03-09T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.87
,,2024-03-09T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.24
,,2024-03-09T13:40:00.000+00:00,feeder,4,N Current (RMS),A,21.7
,,2024-03-09T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
,,2024-03-09T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
,,2024-03-09T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
,,2024-03-09T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.15
,,2024-03-09T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.53
,,2024-03-09T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
,,2024-03-09T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.69
,,2024-03-09T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.96
,,2024-03-09T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.79
,,2024-03-09T13:40:00.000+00:00,feeder,3,N Current (RMS),A,54.4
,,2024-03-09T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,126.3
,,2024-03-09T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,96.7
,,2024-03-09T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
,,2024-03-09T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
,,2024-03-09T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
,,2024-03-09T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
,,2024-03-09T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
,,2024-03-09T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.94
,,2024-03-09T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.89
,,2024-03-09T13:40:00.000+00:00,feeder,2,N Current (RMS),A,30.9
,,2024-03-09T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
,,2024-03-09T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
,,2024-03-09T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
,,2024-03-09T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
,,2024-03-09T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
,,2024-03-09T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
,,2024-03-09T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.06
,,2024-03-09T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.45
,,2024-03-09T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.37
,,2024-03-09T13:40:00.000+00:00,feeder,1,N Current (RMS),A,27.2
,,2024-03-09T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
,,2024-03-09T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
,,2024-03-09T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.1
,,2024-03-09T13:40:00.000+00:00,transformer,,Temperature,C,26.3
,,2024-03-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-03-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
,,2024-03-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-03-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
,,2024-03-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-03-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
,,2024-03-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
,,2024-03-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
,,2024-03-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
,,2024-03-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,52.46
,,2024-03-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,62.21
,,2024-03-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,53.29
,,2024-03-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
,,2024-03-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
,,2024-03-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
,,2024-03-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
,,2024-03-09T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
,,2024-03-09T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
,,2024-03-09T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
,,2024-03-09T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.99
,,2024-03-09T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.71
,,2024-03-09T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.87
,,2024-03-09T13:30:00.000+00:00,feeder,4,N Current (RMS),A,22.7
,,2024-03-09T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
,,2024-03-09T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
,,2024-03-09T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
,,2024-03-09T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.18
,,2024-03-09T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.49
,,2024-03-09T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
,,2024-03-09T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.57
,,2024-03-09T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.94
,,2024-03-09T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
,,2024-03-09T13:30:00.000+00:00,feeder,3,N Current (RMS),A,37.8
,,2024-03-09T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,103.9
,,2024-03-09T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.1
,,2024-03-09T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
,,2024-03-09T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
,,2024-03-09T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
,,2024-03-09T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
,,2024-03-09T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
,,2024-03-09T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
,,2024-03-09T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
,,2024-03-09T13:30:00.000+00:00,feeder,2,N Current (RMS),A,23.7
,,2024-03-09T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
,,2024-03-09T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
,,2024-03-09T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
,,2024-03-09T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
,,2024-03-09T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
,,2024-03-09T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
,,2024-03-09T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.29
,,2024-03-09T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.64
,,2024-03-09T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.97
,,2024-03-09T13:30:00.000+00:00,feeder,1,N Current (RMS),A,28.7
,,2024-03-09T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
,,2024-03-09T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
,,2024-03-09T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.2
,,2024-03-09T13:30:00.000+00:00,transformer,,Temperature,C,26.3
,,2024-03-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-03-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
,,2024-03-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-03-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
,,2024-03-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-03-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
,,2024-03-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
,,2024-03-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
,,2024-03-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
,,2024-03-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,52.6
,,2024-03-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,54.41
,,2024-03-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,58.28
,,2024-03-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
,,2024-03-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
,,2024-03-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
,,2024-03-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
,,2024-03-09T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
,,2024-03-09T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
,,2024-03-09T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
,,2024-03-09T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.68
,,2024-03-09T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.96
,,2024-03-09T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.74
,,2024-03-09T13:20:00.000+00:00,feeder,4,N Current (RMS),A,28.8
,,2024-03-09T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
,,2024-03-09T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
,,2024-03-09T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
,,2024-03-09T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.46
,,2024-03-09T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,,2024-03-09T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
,,2024-03-09T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.21
,,2024-03-09T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.63
,,2024-03-09T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.98
,,2024-03-09T13:20:00.000+00:00,feeder,3,N Current (RMS),A,38.4
,,2024-03-09T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,106.8
,,2024-03-09T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.0
,,2024-03-09T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
,,2024-03-09T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
,,2024-03-09T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
,,2024-03-09T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
,,2024-03-09T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
,,2024-03-09T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
,,2024-03-09T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.39
,,2024-03-09T13:20:00.000+00:00,feeder,2,N Current (RMS),A,35.3
,,2024-03-09T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
,,2024-03-09T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
,,2024-03-09T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
,,2024-03-09T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-03-09T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
,,2024-03-09T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
,,2024-03-09T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.48
,,2024-03-09T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.73
,,2024-03-09T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.42
,,2024-03-09T13:20:00.000+00:00,feeder,1,N Current (RMS),A,42.1
,,2024-03-09T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
,,2024-03-09T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
,,2024-03-09T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,109.5
,,2024-03-09T13:20:00.000+00:00,transformer,,Temperature,C,26.2
,,2024-03-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-03-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
,,2024-03-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-03-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
,,2024-03-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-03-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
,,2024-03-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
,,2024-03-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
,,2024-03-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
,,2024-03-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,47.12
,,2024-03-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,55.87
,,2024-03-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,69.52
,,2024-03-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
,,2024-03-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
,,2024-03-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
,,2024-03-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
,,2024-03-09T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
,,2024-03-09T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
,,2024-03-09T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
,,2024-03-09T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
,,2024-03-09T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.44
,,2024-03-09T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.13
,,2024-03-09T13:10:00.000+00:00,feeder,4,N Current (RMS),A,31.8
,,2024-03-09T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
,,2024-03-09T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.1
,,2024-03-09T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
,,2024-03-09T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.57
,,2024-03-09T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.27
,,2024-03-09T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
,,2024-03-09T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.68
,,2024-03-09T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.58
,,2024-03-09T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.87
,,2024-03-09T13:10:00.000+00:00,feeder,3,N Current (RMS),A,24.8
,,2024-03-09T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.3
,,2024-03-09T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.2
,,2024-03-09T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
,,2024-03-09T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
,,2024-03-09T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
,,2024-03-09T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
,,2024-03-09T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
,,2024-03-09T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
,,2024-03-09T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.98
,,2024-03-09T13:10:00.000+00:00,feeder,2,N Current (RMS),A,27.5
,,2024-03-09T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
,,2024-03-09T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
,,2024-03-09T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
,,2024-03-09T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
,,2024-03-09T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
,,2024-03-09T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
,,2024-03-09T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.79
,,2024-03-09T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.77
,,2024-03-09T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.39
,,2024-03-09T13:10:00.000+00:00,feeder,1,N Current (RMS),A,45.7
,,2024-03-09T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
,,2024-03-09T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
,,2024-03-09T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,121.7
,,2024-03-09T13:10:00.000+00:00,transformer,,Temperature,C,26.2
,,2024-03-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-03-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
,,2024-03-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-03-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
,,2024-03-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-03-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
,,2024-03-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
,,2024-03-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
,,2024-03-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
,,2024-03-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,54.32
,,2024-03-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,58.41
,,2024-03-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,71.38
,,2024-03-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
,,2024-03-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
,,2024-03-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
,,2024-03-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
,,2024-03-09T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
,,2024-03-09T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
,,2024-03-09T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
,,2024-03-09T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
,,2024-03-09T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.22
,,2024-03-09T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.13
,,2024-03-09T13:00:00.000+00:00,feeder,4,N Current (RMS),A,40.0
,,2024-03-09T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
,,2024-03-09T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
,,2024-03-09T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
,,2024-03-09T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.82
,,2024-03-09T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.18
,,2024-03-09T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
,,2024-03-09T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.81
,,2024-03-09T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.64
,,2024-03-09T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.84
,,2024-03-09T13:00:00.000+00:00,feeder,3,N Current (RMS),A,26.2
,,2024-03-09T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.2
,,2024-03-09T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
,,2024-03-09T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
,,2024-03-09T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
,,2024-03-09T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
,,2024-03-09T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
,,2024-03-09T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
,,2024-03-09T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.79
,,2024-03-09T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.42
,,2024-03-09T13:00:00.000+00:00,feeder,2,N Current (RMS),A,24.3
,,2024-03-09T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
,,2024-03-09T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
,,2024-03-09T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
,,2024-03-09T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
,,2024-03-09T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
,,2024-03-09T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
,,2024-03-09T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.19
,,2024-03-09T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.7
,,2024-03-09T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.49
,,2024-03-09T13:00:00.000+00:00,feeder,1,N Current (RMS),A,38.7
,,2024-03-09T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.7
,,2024-03-09T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
,,2024-03-09T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
,,2024-03-09T13:00:00.000+00:00,transformer,,Temperature,C,26.1
,,2024-03-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-03-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
,,2024-03-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
,,2024-03-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
,,2024-03-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-03-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
,,2024-03-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
,,2024-03-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
,,2024-03-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
,,2024-03-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,49.01
,,2024-03-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,56.35
,,2024-03-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,53.88
,,2024-03-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
,,2024-03-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
,,2024-03-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
,,2024-03-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
,,2024-03-09T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-03-09T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
,,2024-03-09T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
,,2024-03-09T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.23
,,2024-03-09T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.06
,,2024-03-09T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.86
,,2024-03-09T12:50:00.000+00:00,feeder,4,N Current (RMS),A,29.5
,,2024-03-09T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
,,2024-03-09T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
,,2024-03-09T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
,,2024-03-09T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.35
,,2024-03-09T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.93
,,2024-03-09T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
,,2024-03-09T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.2
,,2024-03-09T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.07
,,2024-03-09T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.01
,,2024-03-09T12:50:00.000+00:00,feeder,3,N Current (RMS),A,32.2
,,2024-03-09T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.0
,,2024-03-09T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
,,2024-03-09T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
,,2024-03-09T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
,,2024-03-09T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
,,2024-03-09T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
,,2024-03-09T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
,,2024-03-09T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.75
,,2024-03-09T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.14
,,2024-03-09T12:50:00.000+00:00,feeder,2,N Current (RMS),A,28.1
,,2024-03-09T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
,,2024-03-09T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
,,2024-03-09T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
,,2024-03-09T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
,,2024-03-09T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
,,2024-03-09T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
,,2024-03-09T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.49
,,2024-03-09T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
,,2024-03-09T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.85
,,2024-03-09T12:50:00.000+00:00,feeder,1,N Current (RMS),A,61.4
,,2024-03-09T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
,,2024-03-09T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
,,2024-03-09T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,126.9
,,2024-03-09T12:50:00.000+00:00,transformer,,Temperature,C,26.1
,,2024-03-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-03-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
,,2024-03-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
,,2024-03-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
,,2024-03-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-03-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
,,2024-03-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
,,2024-03-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
,,2024-03-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
,,2024-03-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,48.12
,,2024-03-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,51.44
,,2024-03-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,58.87
,,2024-03-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
,,2024-03-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
,,2024-03-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
,,2024-03-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
,,2024-03-09T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
,,2024-03-09T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
,,2024-03-09T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
,,2024-03-09T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,,2024-03-09T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.46
,,2024-03-09T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.1
,,2024-03-09T12:40:00.000+00:00,feeder,4,N Current (RMS),A,25.5
,,2024-03-09T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
,,2024-03-09T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
,,2024-03-09T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
,,2024-03-09T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.44
,,2024-03-09T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.66
,,2024-03-09T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
,,2024-03-09T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.89
,,2024-03-09T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.08
,,2024-03-09T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.78
,,2024-03-09T12:40:00.000+00:00,feeder,3,N Current (RMS),A,37.5
,,2024-03-09T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,114.8
,,2024-03-09T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
,,2024-03-09T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
,,2024-03-09T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
,,2024-03-09T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
,,2024-03-09T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
,,2024-03-09T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
,,2024-03-09T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.51
,,2024-03-09T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.7
,,2024-03-09T12:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
,,2024-03-09T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
,,2024-03-09T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
,,2024-03-09T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
,,2024-03-09T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
,,2024-03-09T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
,,2024-03-09T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
,,2024-03-09T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.47
,,2024-03-09T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.52
,,2024-03-09T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.43
,,2024-03-09T12:40:00.000+00:00,feeder,1,N Current (RMS),A,31.4
,,2024-03-09T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
,,2024-03-09T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
,,2024-03-09T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
,,2024-03-09T12:40:00.000+00:00,transformer,,Temperature,C,26.1
,,2024-03-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-03-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
,,2024-03-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-03-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
,,2024-03-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-03-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
,,2024-03-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
,,2024-03-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
,,2024-03-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
,,2024-03-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,50.74
,,2024-03-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,53.58
,,2024-03-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,52.01
,,2024-03-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
,,2024-03-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
,,2024-03-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
,,2024-03-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
,,2024-03-09T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-03-09T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
,,2024-03-09T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
,,2024-03-09T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.4
,,2024-03-09T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.79
,,2024-03-09T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
,,2024-03-09T12:30:00.000+00:00,feeder,4,N Current (RMS),A,19.7
,,2024-03-09T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
,,2024-03-09T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
,,2024-03-09T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
,,2024-03-09T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.6
,,2024-03-09T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.89
,,2024-03-09T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
,,2024-03-09T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.81
,,2024-03-09T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.76
,,2024-03-09T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.91
,,2024-03-09T12:30:00.000+00:00,feeder,3,N Current (RMS),A,29.4
,,2024-03-09T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.3
,,2024-03-09T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
,,2024-03-09T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
,,2024-03-09T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
,,2024-03-09T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
,,2024-03-09T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
,,2024-03-09T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
,,2024-03-09T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.26
,,2024-03-09T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
,,2024-03-09T12:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
,,2024-03-09T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
,,2024-03-09T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
,,2024-03-09T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
,,2024-03-09T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
,,2024-03-09T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
,,2024-03-09T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
,,2024-03-09T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.29
,,2024-03-09T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.62
,,2024-03-09T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.48
,,2024-03-09T12:30:00.000+00:00,feeder,1,N Current (RMS),A,18.3
,,2024-03-09T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
,,2024-03-09T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
,,2024-03-09T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
,,2024-03-09T12:30:00.000+00:00,transformer,,Temperature,C,26.1
,,2024-03-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-03-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
,,2024-03-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-03-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
,,2024-03-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-03-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
,,2024-03-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
,,2024-03-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
,,2024-03-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
,,2024-03-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,53.11
,,2024-03-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,54.43
,,2024-03-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.64
,,2024-03-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
,,2024-03-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
,,2024-03-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
,,2024-03-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
,,2024-03-09T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
,,2024-03-09T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
,,2024-03-09T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
,,2024-03-09T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
,,2024-03-09T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.81
,,2024-03-09T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.48
,,2024-03-09T12:20:00.000+00:00,feeder,4,N Current (RMS),A,20.9
,,2024-03-09T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
,,2024-03-09T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
,,2024-03-09T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
,,2024-03-09T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.29
,,2024-03-09T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.44
,,2024-03-09T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
,,2024-03-09T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.43
,,2024-03-09T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.09
,,2024-03-09T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.78
,,2024-03-09T12:20:00.000+00:00,feeder,3,N Current (RMS),A,40.0
,,2024-03-09T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,112.4
,,2024-03-09T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
,,2024-03-09T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
,,2024-03-09T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
,,2024-03-09T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
,,2024-03-09T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
,,2024-03-09T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
,,2024-03-09T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,,2024-03-09T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
,,2024-03-09T12:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
,,2024-03-09T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
,,2024-03-09T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
,,2024-03-09T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
,,2024-03-09T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
,,2024-03-09T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
,,2024-03-09T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
,,2024-03-09T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.78
,,2024-03-09T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.81
,,2024-03-09T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.98
,,2024-03-09T12:20:00.000+00:00,feeder,1,N Current (RMS),A,27.9
,,2024-03-09T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
,,2024-03-09T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
,,2024-03-09T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
,,2024-03-09T12:20:00.000+00:00,transformer,,Temperature,C,26.0
,,2024-03-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-03-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
,,2024-03-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-03-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
,,2024-03-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-03-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
,,2024-03-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.53
,,2024-03-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
,,2024-03-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
,,2024-03-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,61.57
,,2024-03-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,51.72
,,2024-03-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,46.02
,,2024-03-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
,,2024-03-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
,,2024-03-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
,,2024-03-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
,,2024-03-09T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
,,2024-03-09T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
,,2024-03-09T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
,,2024-03-09T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.87
,,2024-03-09T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.97
,,2024-03-09T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.13
,,2024-03-09T12:10:00.000+00:00,feeder,4,N Current (RMS),A,24.3
,,2024-03-09T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
,,2024-03-09T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
,,2024-03-09T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
,,2024-03-09T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.77
,,2024-03-09T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
,,2024-03-09T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
,,2024-03-09T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.04
,,2024-03-09T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.03
,,2024-03-09T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.26
,,2024-03-09T12:10:00.000+00:00,feeder,3,N Current (RMS),A,29.2
,,2024-03-09T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,109.8
,,2024-03-09T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
,,2024-03-09T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
,,2024-03-09T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
,,2024-03-09T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
,,2024-03-09T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
,,2024-03-09T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.64
,,2024-03-09T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.64
,,2024-03-09T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.78
,,2024-03-09T12:10:00.000+00:00,feeder,2,N Current (RMS),A,24.9
,,2024-03-09T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
,,2024-03-09T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
,,2024-03-09T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
,,2024-03-09T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
,,2024-03-09T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
,,2024-03-09T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
,,2024-03-09T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.25
,,2024-03-09T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.18
,,2024-03-09T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.55
,,2024-03-09T12:10:00.000+00:00,feeder,1,N Current (RMS),A,37.3
,,2024-03-09T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
,,2024-03-09T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.1
,,2024-03-09T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
,,2024-03-09T12:10:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-03-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-03-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
,,2024-03-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-03-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
,,2024-03-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-03-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
,,2024-03-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
,,2024-03-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
,,2024-03-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
,,2024-03-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,59.8
,,2024-03-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,62.82
,,2024-03-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.72
,,2024-03-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
,,2024-03-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
,,2024-03-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
,,2024-03-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
,,2024-03-09T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
,,2024-03-09T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
,,2024-03-09T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
,,2024-03-09T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.95
,,2024-03-09T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.65
,,2024-03-09T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.9
,,2024-03-09T12:00:00.000+00:00,feeder,4,N Current (RMS),A,31.4
,,2024-03-09T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
,,2024-03-09T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.3
,,2024-03-09T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
,,2024-03-09T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.49
,,2024-03-09T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.39
,,2024-03-09T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
,,2024-03-09T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.22
,,2024-03-09T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.89
,,2024-03-09T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.26
,,2024-03-09T12:00:00.000+00:00,feeder,3,N Current (RMS),A,29.9
,,2024-03-09T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,106.9
,,2024-03-09T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
,,2024-03-09T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.8
,,2024-03-09T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
,,2024-03-09T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
,,2024-03-09T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
,,2024-03-09T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.75
,,2024-03-09T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.98
,,2024-03-09T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
,,2024-03-09T12:00:00.000+00:00,feeder,2,N Current (RMS),A,17.7
,,2024-03-09T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
,,2024-03-09T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
,,2024-03-09T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
,,2024-03-09T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.56
,,2024-03-09T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
,,2024-03-09T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
,,2024-03-09T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.9
,,2024-03-09T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.6
,,2024-03-09T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.89
,,2024-03-09T12:00:00.000+00:00,feeder,1,N Current (RMS),A,26.9
,,2024-03-09T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
,,2024-03-09T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
,,2024-03-09T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
,,2024-03-09T12:00:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-03-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-03-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
,,2024-03-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-03-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
,,2024-03-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-03-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
,,2024-03-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
,,2024-03-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
,,2024-03-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
,,2024-03-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,59.82
,,2024-03-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,62.12
,,2024-03-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.45
,,2024-03-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
,,2024-03-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
,,2024-03-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
,,2024-03-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
,,2024-03-09T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
,,2024-03-09T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
,,2024-03-09T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
,,2024-03-09T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.82
,,2024-03-09T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.82
,,2024-03-09T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.19
,,2024-03-09T11:50:00.000+00:00,feeder,4,N Current (RMS),A,25.1
,,2024-03-09T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
,,2024-03-09T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
,,2024-03-09T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
,,2024-03-09T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.03
,,2024-03-09T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
,,2024-03-09T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
,,2024-03-09T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.31
,,2024-03-09T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.75
,,2024-03-09T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.22
,,2024-03-09T11:50:00.000+00:00,feeder,3,N Current (RMS),A,34.4
,,2024-03-09T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,102.7
,,2024-03-09T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.3
,,2024-03-09T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.4
,,2024-03-09T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-03-09T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
,,2024-03-09T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
,,2024-03-09T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.65
,,2024-03-09T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.53
,,2024-03-09T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
,,2024-03-09T11:50:00.000+00:00,feeder,2,N Current (RMS),A,28.1
,,2024-03-09T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
,,2024-03-09T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
,,2024-03-09T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
,,2024-03-09T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
,,2024-03-09T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
,,2024-03-09T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
,,2024-03-09T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.11
