Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-09T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.81
,,2024-03-09T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.36
,,2024-03-09T11:50:00.000+00:00,feeder,1,N Current (RMS),A,32.5
,,2024-03-09T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
,,2024-03-09T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.1
,,2024-03-09T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
,,2024-03-09T11:50:00.000+00:00,transformer,,Temperature,C,25.7
,,2024-03-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-03-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
,,2024-03-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-03-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
,,2024-03-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-03-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
,,2024-03-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
,,2024-03-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
,,2024-03-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
,,2024-03-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,70.9
,,2024-03-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,62.91
,,2024-03-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,60.18
,,2024-03-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
,,2024-03-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.5
,,2024-03-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
,,2024-03-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
,,2024-03-09T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
,,2024-03-09T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
,,2024-03-09T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
,,2024-03-09T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.67
,,2024-03-09T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.52
,,2024-03-09T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.61
,,2024-03-09T11:40:00.000+00:00,feeder,4,N Current (RMS),A,37.3
,,2024-03-09T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
,,2024-03-09T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
,,2024-03-09T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
,,2024-03-09T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.23
,,2024-03-09T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.22
,,2024-03-09T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
,,2024-03-09T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.51
,,2024-03-09T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.23
,,2024-03-09T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.8
,,2024-03-09T11:40:00.000+00:00,feeder,3,N Current (RMS),A,24.6
,,2024-03-09T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.4
,,2024-03-09T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.8
,,2024-03-09T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.4
,,2024-03-09T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-03-09T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
,,2024-03-09T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
,,2024-03-09T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.26
,,2024-03-09T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
,,2024-03-09T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
,,2024-03-09T11:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
,,2024-03-09T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.9
,,2024-03-09T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
,,2024-03-09T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
,,2024-03-09T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
,,2024-03-09T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
,,2024-03-09T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
,,2024-03-09T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.96
,,2024-03-09T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.85
,,2024-03-09T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.7
,,2024-03-09T11:40:00.000+00:00,feeder,1,N Current (RMS),A,29.4
,,2024-03-09T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
,,2024-03-09T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.1
,,2024-03-09T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
,,2024-03-09T11:40:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-03-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-03-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
,,2024-03-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-03-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
,,2024-03-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-03-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
,,2024-03-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
,,2024-03-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
,,2024-03-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
,,2024-03-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,58.4
,,2024-03-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,60.88
,,2024-03-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,51.02
,,2024-03-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
,,2024-03-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
,,2024-03-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
,,2024-03-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
,,2024-03-09T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
,,2024-03-09T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
,,2024-03-09T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
,,2024-03-09T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
,,2024-03-09T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.28
,,2024-03-09T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.52
,,2024-03-09T11:30:00.000+00:00,feeder,4,N Current (RMS),A,35.3
,,2024-03-09T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
,,2024-03-09T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
,,2024-03-09T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
,,2024-03-09T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.01
,,2024-03-09T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.17
,,2024-03-09T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
,,2024-03-09T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.01
,,2024-03-09T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.66
,,2024-03-09T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.03
,,2024-03-09T11:30:00.000+00:00,feeder,3,N Current (RMS),A,39.6
,,2024-03-09T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,130.2
,,2024-03-09T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
,,2024-03-09T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
,,2024-03-09T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
,,2024-03-09T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
,,2024-03-09T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
,,2024-03-09T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
,,2024-03-09T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
,,2024-03-09T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
,,2024-03-09T11:30:00.000+00:00,feeder,2,N Current (RMS),A,22.8
,,2024-03-09T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
,,2024-03-09T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
,,2024-03-09T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
,,2024-03-09T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
,,2024-03-09T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
,,2024-03-09T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
,,2024-03-09T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.2
,,2024-03-09T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.1
,,2024-03-09T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.65
,,2024-03-09T11:30:00.000+00:00,feeder,1,N Current (RMS),A,30.4
,,2024-03-09T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
,,2024-03-09T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
,,2024-03-09T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
,,2024-03-09T11:30:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-03-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-03-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
,,2024-03-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-03-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
,,2024-03-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-03-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
,,2024-03-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
,,2024-03-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
,,2024-03-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
,,2024-03-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,47.4
,,2024-03-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,52.35
,,2024-03-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,51.42
,,2024-03-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
,,2024-03-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
,,2024-03-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
,,2024-03-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
,,2024-03-09T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
,,2024-03-09T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
,,2024-03-09T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
,,2024-03-09T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
,,2024-03-09T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
,,2024-03-09T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.13
,,2024-03-09T11:20:00.000+00:00,feeder,4,N Current (RMS),A,23.9
,,2024-03-09T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
,,2024-03-09T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
,,2024-03-09T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
,,2024-03-09T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.9
,,2024-03-09T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.07
,,2024-03-09T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
,,2024-03-09T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,39.68
,,2024-03-09T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.44
,,2024-03-09T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.4
,,2024-03-09T11:20:00.000+00:00,feeder,3,N Current (RMS),A,61.2
,,2024-03-09T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,165.4
,,2024-03-09T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
,,2024-03-09T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
,,2024-03-09T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
,,2024-03-09T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
,,2024-03-09T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
,,2024-03-09T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
,,2024-03-09T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.1
,,2024-03-09T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
,,2024-03-09T11:20:00.000+00:00,feeder,2,N Current (RMS),A,20.8
,,2024-03-09T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
,,2024-03-09T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
,,2024-03-09T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
,,2024-03-09T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
,,2024-03-09T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
,,2024-03-09T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
,,2024-03-09T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.87
,,2024-03-09T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.83
,,2024-03-09T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.43
,,2024-03-09T11:20:00.000+00:00,feeder,1,N Current (RMS),A,26.9
,,2024-03-09T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
,,2024-03-09T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
,,2024-03-09T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
,,2024-03-09T11:20:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-03-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-03-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
,,2024-03-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-03-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
,,2024-03-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-03-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
,,2024-03-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
,,2024-03-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
,,2024-03-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
,,2024-03-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,58.16
,,2024-03-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,53.37
,,2024-03-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.86
,,2024-03-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
,,2024-03-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
,,2024-03-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
,,2024-03-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
,,2024-03-09T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.02
,,2024-03-09T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
,,2024-03-09T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
,,2024-03-09T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.06
,,2024-03-09T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.39
,,2024-03-09T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.47
,,2024-03-09T11:10:00.000+00:00,feeder,4,N Current (RMS),A,27.1
,,2024-03-09T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
,,2024-03-09T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
,,2024-03-09T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
,,2024-03-09T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.42
,,2024-03-09T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.65
,,2024-03-09T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
,,2024-03-09T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.18
,,2024-03-09T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.31
,,2024-03-09T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.64
,,2024-03-09T11:10:00.000+00:00,feeder,3,N Current (RMS),A,44.6
,,2024-03-09T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,114.9
,,2024-03-09T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,122.1
,,2024-03-09T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
,,2024-03-09T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
,,2024-03-09T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
,,2024-03-09T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
,,2024-03-09T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
,,2024-03-09T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.16
,,2024-03-09T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.64
,,2024-03-09T11:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
,,2024-03-09T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
,,2024-03-09T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
,,2024-03-09T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
,,2024-03-09T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
,,2024-03-09T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
,,2024-03-09T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
,,2024-03-09T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.19
,,2024-03-09T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.12
,,2024-03-09T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
,,2024-03-09T11:10:00.000+00:00,feeder,1,N Current (RMS),A,28.2
,,2024-03-09T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
,,2024-03-09T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.4
,,2024-03-09T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
,,2024-03-09T11:10:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-03-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-03-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
,,2024-03-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-03-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
,,2024-03-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-03-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
,,2024-03-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
,,2024-03-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
,,2024-03-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
,,2024-03-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,57.14
,,2024-03-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,75.98
,,2024-03-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.62
,,2024-03-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
,,2024-03-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
,,2024-03-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.3
,,2024-03-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
,,2024-03-09T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.39
,,2024-03-09T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
,,2024-03-09T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
,,2024-03-09T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.78
,,2024-03-09T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.75
,,2024-03-09T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.55
,,2024-03-09T11:00:00.000+00:00,feeder,4,N Current (RMS),A,30.4
,,2024-03-09T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,96.6
,,2024-03-09T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
,,2024-03-09T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
,,2024-03-09T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.85
,,2024-03-09T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.29
,,2024-03-09T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
,,2024-03-09T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.89
,,2024-03-09T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.31
,,2024-03-09T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.02
,,2024-03-09T11:00:00.000+00:00,feeder,3,N Current (RMS),A,42.7
,,2024-03-09T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,104.2
,,2024-03-09T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,116.2
,,2024-03-09T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
,,2024-03-09T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
,,2024-03-09T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
,,2024-03-09T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
,,2024-03-09T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
,,2024-03-09T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.44
,,2024-03-09T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.37
,,2024-03-09T11:00:00.000+00:00,feeder,2,N Current (RMS),A,31.3
,,2024-03-09T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
,,2024-03-09T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
,,2024-03-09T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
,,2024-03-09T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
,,2024-03-09T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
,,2024-03-09T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
,,2024-03-09T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.34
,,2024-03-09T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.89
,,2024-03-09T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
,,2024-03-09T11:00:00.000+00:00,feeder,1,N Current (RMS),A,37.1
,,2024-03-09T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.2
,,2024-03-09T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
,,2024-03-09T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
,,2024-03-09T11:00:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-03-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-03-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
,,2024-03-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-03-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
,,2024-03-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-03-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
,,2024-03-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
,,2024-03-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
,,2024-03-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
,,2024-03-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,71.38
,,2024-03-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,73.39
,,2024-03-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,52.86
,,2024-03-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
,,2024-03-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.6
,,2024-03-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.7
,,2024-03-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
,,2024-03-09T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.7
,,2024-03-09T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
,,2024-03-09T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
,,2024-03-09T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.91
,,2024-03-09T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.72
,,2024-03-09T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.75
,,2024-03-09T10:50:00.000+00:00,feeder,4,N Current (RMS),A,26.8
,,2024-03-09T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.9
,,2024-03-09T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
,,2024-03-09T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
,,2024-03-09T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.58
,,2024-03-09T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.93
,,2024-03-09T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
,,2024-03-09T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.89
,,2024-03-09T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.92
,,2024-03-09T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.84
,,2024-03-09T10:50:00.000+00:00,feeder,3,N Current (RMS),A,30.0
,,2024-03-09T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,104.8
,,2024-03-09T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,99.7
,,2024-03-09T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
,,2024-03-09T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-03-09T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
,,2024-03-09T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
,,2024-03-09T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
,,2024-03-09T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.63
,,2024-03-09T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
,,2024-03-09T10:50:00.000+00:00,feeder,2,N Current (RMS),A,35.1
,,2024-03-09T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
,,2024-03-09T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
,,2024-03-09T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
,,2024-03-09T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
,,2024-03-09T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
,,2024-03-09T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
,,2024-03-09T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.41
,,2024-03-09T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.54
,,2024-03-09T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.52
,,2024-03-09T10:50:00.000+00:00,feeder,1,N Current (RMS),A,34.4
,,2024-03-09T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.9
,,2024-03-09T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
,,2024-03-09T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
,,2024-03-09T10:50:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-03-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-03-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
,,2024-03-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-03-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
,,2024-03-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-03-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
,,2024-03-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
,,2024-03-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
,,2024-03-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
,,2024-03-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,64.46
,,2024-03-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,61.81
,,2024-03-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,54.87
,,2024-03-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
,,2024-03-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
,,2024-03-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
,,2024-03-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
,,2024-03-09T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
,,2024-03-09T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
,,2024-03-09T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-03-09T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.78
,,2024-03-09T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.32
,,2024-03-09T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.6
,,2024-03-09T10:40:00.000+00:00,feeder,4,N Current (RMS),A,19.6
,,2024-03-09T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
,,2024-03-09T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
,,2024-03-09T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
,,2024-03-09T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.24
,,2024-03-09T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.83
,,2024-03-09T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
,,2024-03-09T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.69
,,2024-03-09T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.56
,,2024-03-09T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.56
,,2024-03-09T10:40:00.000+00:00,feeder,3,N Current (RMS),A,22.4
,,2024-03-09T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.6
,,2024-03-09T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.2
,,2024-03-09T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
,,2024-03-09T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
,,2024-03-09T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
,,2024-03-09T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,,2024-03-09T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
,,2024-03-09T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.38
,,2024-03-09T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
,,2024-03-09T10:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
,,2024-03-09T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
,,2024-03-09T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
,,2024-03-09T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
,,2024-03-09T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
,,2024-03-09T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
,,2024-03-09T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
,,2024-03-09T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.65
,,2024-03-09T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
,,2024-03-09T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.86
,,2024-03-09T10:40:00.000+00:00,feeder,1,N Current (RMS),A,42.9
,,2024-03-09T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.8
,,2024-03-09T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
,,2024-03-09T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
,,2024-03-09T10:40:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-03-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-03-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
,,2024-03-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-03-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
,,2024-03-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-03-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
,,2024-03-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
,,2024-03-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
,,2024-03-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
,,2024-03-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,65.18
,,2024-03-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,50.54
,,2024-03-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.66
,,2024-03-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
,,2024-03-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
,,2024-03-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
,,2024-03-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
,,2024-03-09T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
,,2024-03-09T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
,,2024-03-09T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
,,2024-03-09T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.91
,,2024-03-09T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.48
,,2024-03-09T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.67
,,2024-03-09T10:30:00.000+00:00,feeder,4,N Current (RMS),A,22.1
,,2024-03-09T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.2
,,2024-03-09T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
,,2024-03-09T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
,,2024-03-09T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.1
,,2024-03-09T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.93
,,2024-03-09T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
,,2024-03-09T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.63
,,2024-03-09T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.22
,,2024-03-09T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.93
,,2024-03-09T10:30:00.000+00:00,feeder,3,N Current (RMS),A,33.9
,,2024-03-09T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
,,2024-03-09T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
,,2024-03-09T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
,,2024-03-09T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
,,2024-03-09T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
,,2024-03-09T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
,,2024-03-09T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
,,2024-03-09T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
,,2024-03-09T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
,,2024-03-09T10:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
,,2024-03-09T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
,,2024-03-09T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
,,2024-03-09T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
,,2024-03-09T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
,,2024-03-09T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
,,2024-03-09T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
,,2024-03-09T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.87
,,2024-03-09T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.97
,,2024-03-09T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
,,2024-03-09T10:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
,,2024-03-09T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
,,2024-03-09T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
,,2024-03-09T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
,,2024-03-09T10:30:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-03-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-03-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
,,2024-03-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-03-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
,,2024-03-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-03-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
,,2024-03-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
,,2024-03-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
,,2024-03-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
,,2024-03-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,54.4
,,2024-03-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,50.24
,,2024-03-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.43
,,2024-03-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
,,2024-03-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
,,2024-03-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
,,2024-03-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
,,2024-03-09T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
,,2024-03-09T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
,,2024-03-09T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
,,2024-03-09T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.06
,,2024-03-09T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.54
,,2024-03-09T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.03
,,2024-03-09T10:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
,,2024-03-09T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
,,2024-03-09T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
,,2024-03-09T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
,,2024-03-09T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.14
,,2024-03-09T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.79
,,2024-03-09T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
,,2024-03-09T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.55
,,2024-03-09T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.31
,,2024-03-09T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.04
,,2024-03-09T10:20:00.000+00:00,feeder,3,N Current (RMS),A,39.6
,,2024-03-09T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.2
,,2024-03-09T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.3
,,2024-03-09T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
,,2024-03-09T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
,,2024-03-09T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
,,2024-03-09T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
,,2024-03-09T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
,,2024-03-09T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.5
,,2024-03-09T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
,,2024-03-09T10:20:00.000+00:00,feeder,2,N Current (RMS),A,31.9
,,2024-03-09T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
,,2024-03-09T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
,,2024-03-09T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
,,2024-03-09T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
,,2024-03-09T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
,,2024-03-09T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
,,2024-03-09T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.9
,,2024-03-09T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.94
,,2024-03-09T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
,,2024-03-09T10:20:00.000+00:00,feeder,1,N Current (RMS),A,36.8
,,2024-03-09T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.2
,,2024-03-09T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
,,2024-03-09T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
,,2024-03-09T10:20:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-03-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-03-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
,,2024-03-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-03-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
,,2024-03-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-03-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
,,2024-03-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
,,2024-03-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
,,2024-03-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
,,2024-03-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,58.61
,,2024-03-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,57.29
,,2024-03-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.07
,,2024-03-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
,,2024-03-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
,,2024-03-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
,,2024-03-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
,,2024-03-09T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.43
,,2024-03-09T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
,,2024-03-09T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
,,2024-03-09T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.86
,,2024-03-09T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.78
,,2024-03-09T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.97
,,2024-03-09T10:10:00.000+00:00,feeder,4,N Current (RMS),A,24.8
,,2024-03-09T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
,,2024-03-09T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.1
,,2024-03-09T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
,,2024-03-09T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.67
,,2024-03-09T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.41
,,2024-03-09T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
,,2024-03-09T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.85
,,2024-03-09T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.21
,,2024-03-09T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.1
,,2024-03-09T10:10:00.000+00:00,feeder,3,N Current (RMS),A,28.2
,,2024-03-09T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.5
,,2024-03-09T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
,,2024-03-09T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
,,2024-03-09T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
,,2024-03-09T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
,,2024-03-09T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
,,2024-03-09T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
,,2024-03-09T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.86
,,2024-03-09T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
,,2024-03-09T10:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
,,2024-03-09T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
,,2024-03-09T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
,,2024-03-09T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
,,2024-03-09T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
,,2024-03-09T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
,,2024-03-09T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
,,2024-03-09T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.63
,,2024-03-09T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
,,2024-03-09T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
,,2024-03-09T10:10:00.000+00:00,feeder,1,N Current (RMS),A,31.2
,,2024-03-09T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.9
,,2024-03-09T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
,,2024-03-09T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
,,2024-03-09T10:10:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-03-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-03-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
,,2024-03-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-03-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
,,2024-03-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-03-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
,,2024-03-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
,,2024-03-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
,,2024-03-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
,,2024-03-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,56.74
,,2024-03-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,51.47
,,2024-03-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.87
,,2024-03-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
,,2024-03-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
,,2024-03-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
,,2024-03-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
,,2024-03-09T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
,,2024-03-09T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
,,2024-03-09T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
,,2024-03-09T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.08
,,2024-03-09T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.54
,,2024-03-09T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.92
,,2024-03-09T10:00:00.000+00:00,feeder,4,N Current (RMS),A,32.5
,,2024-03-09T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
,,2024-03-09T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.7
,,2024-03-09T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
,,2024-03-09T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.32
,,2024-03-09T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.54
,,2024-03-09T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
,,2024-03-09T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.5
,,2024-03-09T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.11
,,2024-03-09T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.35
,,2024-03-09T10:00:00.000+00:00,feeder,3,N Current (RMS),A,27.2
,,2024-03-09T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.0
,,2024-03-09T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
,,2024-03-09T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.4
,,2024-03-09T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
,,2024-03-09T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
,,2024-03-09T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
,,2024-03-09T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
,,2024-03-09T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.19
,,2024-03-09T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.27
,,2024-03-09T10:00:00.000+00:00,feeder,2,N Current (RMS),A,48.9
,,2024-03-09T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
,,2024-03-09T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.9
,,2024-03-09T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.1
,,2024-03-09T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
,,2024-03-09T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
,,2024-03-09T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
,,2024-03-09T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.79
,,2024-03-09T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
,,2024-03-09T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.95
,,2024-03-09T10:00:00.000+00:00,feeder,1,N Current (RMS),A,21.3
,,2024-03-09T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
,,2024-03-09T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
,,2024-03-09T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
,,2024-03-09T10:00:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-03-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-03-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
,,2024-03-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-03-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
,,2024-03-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-03-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
,,2024-03-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
,,2024-03-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
,,2024-03-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
,,2024-03-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,51.27
,,2024-03-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,65.45
,,2024-03-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,60.49
,,2024-03-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
,,2024-03-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
,,2024-03-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
,,2024-03-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
,,2024-03-09T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
,,2024-03-09T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
,,2024-03-09T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
,,2024-03-09T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.39
,,2024-03-09T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.88
,,2024-03-09T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.46
,,2024-03-09T09:50:00.000+00:00,feeder,4,N Current (RMS),A,36.3
,,2024-03-09T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
,,2024-03-09T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
,,2024-03-09T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
,,2024-03-09T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.76
,,2024-03-09T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.45
,,2024-03-09T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
,,2024-03-09T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.07
,,2024-03-09T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.29
,,2024-03-09T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.82
,,2024-03-09T09:50:00.000+00:00,feeder,3,N Current (RMS),A,37.8
,,2024-03-09T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.5
,,2024-03-09T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,105.5
,,2024-03-09T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.1
,,2024-03-09T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
,,2024-03-09T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
,,2024-03-09T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
,,2024-03-09T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
,,2024-03-09T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
,,2024-03-09T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.84
,,2024-03-09T09:50:00.000+00:00,feeder,2,N Current (RMS),A,52.0
,,2024-03-09T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
,,2024-03-09T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
,,2024-03-09T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.1
,,2024-03-09T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
,,2024-03-09T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
,,2024-03-09T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
,,2024-03-09T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.05
,,2024-03-09T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.49
,,2024-03-09T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.47
,,2024-03-09T09:50:00.000+00:00,feeder,1,N Current (RMS),A,19.9
,,2024-03-09T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
,,2024-03-09T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
,,2024-03-09T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
,,2024-03-09T09:50:00.000+00:00,transformer,,Temperature,C,24.7
,,2024-03-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-03-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
,,2024-03-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-03-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
,,2024-03-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-03-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
,,2024-03-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
,,2024-03-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
,,2024-03-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
,,2024-03-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,51.4
,,2024-03-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,65.35
,,2024-03-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,62.59
,,2024-03-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
,,2024-03-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
,,2024-03-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
,,2024-03-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
,,2024-03-09T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
,,2024-03-09T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
,,2024-03-09T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
,,2024-03-09T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.76
,,2024-03-09T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.38
,,2024-03-09T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.89
,,2024-03-09T09:40:00.000+00:00,feeder,4,N Current (RMS),A,27.0
,,2024-03-09T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
,,2024-03-09T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
,,2024-03-09T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
,,2024-03-09T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.38
,,2024-03-09T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.94
,,2024-03-09T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
,,2024-03-09T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.56
,,2024-03-09T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.21
,,2024-03-09T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
,,2024-03-09T09:40:00.000+00:00,feeder,3,N Current (RMS),A,53.2
,,2024-03-09T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.5
,,2024-03-09T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.2
,,2024-03-09T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
