Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-09T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
,,2024-03-09T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
,,2024-03-09T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
,,2024-03-09T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
,,2024-03-09T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.66
,,2024-03-09T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.99
,,2024-03-09T09:40:00.000+00:00,feeder,2,N Current (RMS),A,30.1
,,2024-03-09T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
,,2024-03-09T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
,,2024-03-09T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.4
,,2024-03-09T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.12
,,2024-03-09T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
,,2024-03-09T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
,,2024-03-09T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.8
,,2024-03-09T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,,2024-03-09T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.97
,,2024-03-09T09:40:00.000+00:00,feeder,1,N Current (RMS),A,27.3
,,2024-03-09T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.4
,,2024-03-09T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
,,2024-03-09T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
,,2024-03-09T09:40:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-03-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-03-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
,,2024-03-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-03-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
,,2024-03-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-03-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
,,2024-03-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.44
,,2024-03-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
,,2024-03-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
,,2024-03-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,62.13
,,2024-03-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,61.24
,,2024-03-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,52.31
,,2024-03-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
,,2024-03-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
,,2024-03-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
,,2024-03-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
,,2024-03-09T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-09T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
,,2024-03-09T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
,,2024-03-09T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.27
,,2024-03-09T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.85
,,2024-03-09T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.1
,,2024-03-09T09:30:00.000+00:00,feeder,4,N Current (RMS),A,31.5
,,2024-03-09T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
,,2024-03-09T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
,,2024-03-09T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
,,2024-03-09T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.72
,,2024-03-09T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.52
,,2024-03-09T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
,,2024-03-09T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.17
,,2024-03-09T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.68
,,2024-03-09T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.8
,,2024-03-09T09:30:00.000+00:00,feeder,3,N Current (RMS),A,46.2
,,2024-03-09T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,94.0
,,2024-03-09T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,103.0
,,2024-03-09T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
,,2024-03-09T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
,,2024-03-09T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
,,2024-03-09T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
,,2024-03-09T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.74
,,2024-03-09T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.48
,,2024-03-09T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.59
,,2024-03-09T09:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
,,2024-03-09T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
,,2024-03-09T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
,,2024-03-09T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
,,2024-03-09T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.05
,,2024-03-09T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
,,2024-03-09T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
,,2024-03-09T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.42
,,2024-03-09T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.52
,,2024-03-09T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.01
,,2024-03-09T09:30:00.000+00:00,feeder,1,N Current (RMS),A,25.9
,,2024-03-09T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.3
,,2024-03-09T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
,,2024-03-09T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
,,2024-03-09T09:30:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-03-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-03-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
,,2024-03-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-03-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
,,2024-03-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-03-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
,,2024-03-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.87
,,2024-03-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
,,2024-03-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
,,2024-03-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,60.6
,,2024-03-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,65.53
,,2024-03-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,53.49
,,2024-03-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
,,2024-03-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
,,2024-03-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.9
,,2024-03-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
,,2024-03-09T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-03-09T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
,,2024-03-09T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
,,2024-03-09T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.7
,,2024-03-09T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.99
,,2024-03-09T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.81
,,2024-03-09T09:20:00.000+00:00,feeder,4,N Current (RMS),A,30.5
,,2024-03-09T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
,,2024-03-09T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
,,2024-03-09T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
,,2024-03-09T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.98
,,2024-03-09T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.26
,,2024-03-09T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
,,2024-03-09T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.33
,,2024-03-09T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.23
,,2024-03-09T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.81
,,2024-03-09T09:20:00.000+00:00,feeder,3,N Current (RMS),A,28.7
,,2024-03-09T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.2
,,2024-03-09T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
,,2024-03-09T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
,,2024-03-09T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
,,2024-03-09T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
,,2024-03-09T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
,,2024-03-09T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
,,2024-03-09T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
,,2024-03-09T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.27
,,2024-03-09T09:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
,,2024-03-09T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
,,2024-03-09T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
,,2024-03-09T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
,,2024-03-09T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
,,2024-03-09T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
,,2024-03-09T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
,,2024-03-09T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.94
,,2024-03-09T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.68
,,2024-03-09T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
,,2024-03-09T09:20:00.000+00:00,feeder,1,N Current (RMS),A,32.8
,,2024-03-09T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.9
,,2024-03-09T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
,,2024-03-09T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
,,2024-03-09T09:20:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-03-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-03-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
,,2024-03-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-03-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
,,2024-03-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-03-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
,,2024-03-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
,,2024-03-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
,,2024-03-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
,,2024-03-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,50.62
,,2024-03-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,48.93
,,2024-03-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.38
,,2024-03-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
,,2024-03-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
,,2024-03-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
,,2024-03-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
,,2024-03-09T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
,,2024-03-09T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
,,2024-03-09T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
,,2024-03-09T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.82
,,2024-03-09T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.97
,,2024-03-09T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.21
,,2024-03-09T09:10:00.000+00:00,feeder,4,N Current (RMS),A,28.0
,,2024-03-09T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
,,2024-03-09T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
,,2024-03-09T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
,,2024-03-09T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.59
,,2024-03-09T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.79
,,2024-03-09T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
,,2024-03-09T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.33
,,2024-03-09T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.96
,,2024-03-09T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.75
,,2024-03-09T09:10:00.000+00:00,feeder,3,N Current (RMS),A,50.5
,,2024-03-09T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,141.2
,,2024-03-09T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.2
,,2024-03-09T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
,,2024-03-09T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
,,2024-03-09T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
,,2024-03-09T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
,,2024-03-09T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
,,2024-03-09T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
,,2024-03-09T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.45
,,2024-03-09T09:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
,,2024-03-09T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
,,2024-03-09T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
,,2024-03-09T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
,,2024-03-09T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
,,2024-03-09T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
,,2024-03-09T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
,,2024-03-09T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.95
,,2024-03-09T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.87
,,2024-03-09T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.02
,,2024-03-09T09:10:00.000+00:00,feeder,1,N Current (RMS),A,33.0
,,2024-03-09T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.3
,,2024-03-09T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
,,2024-03-09T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
,,2024-03-09T09:10:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-03-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-03-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
,,2024-03-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
,,2024-03-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
,,2024-03-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-03-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
,,2024-03-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
,,2024-03-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
,,2024-03-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
,,2024-03-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,69.58
,,2024-03-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,62.86
,,2024-03-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.43
,,2024-03-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
,,2024-03-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
,,2024-03-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
,,2024-03-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
,,2024-03-09T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
,,2024-03-09T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
,,2024-03-09T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
,,2024-03-09T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.59
,,2024-03-09T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.72
,,2024-03-09T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.03
,,2024-03-09T09:00:00.000+00:00,feeder,4,N Current (RMS),A,29.2
,,2024-03-09T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
,,2024-03-09T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
,,2024-03-09T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
,,2024-03-09T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.91
,,2024-03-09T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
,,2024-03-09T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
,,2024-03-09T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.66
,,2024-03-09T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.64
,,2024-03-09T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.04
,,2024-03-09T09:00:00.000+00:00,feeder,3,N Current (RMS),A,41.6
,,2024-03-09T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.1
,,2024-03-09T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
,,2024-03-09T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
,,2024-03-09T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
,,2024-03-09T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
,,2024-03-09T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
,,2024-03-09T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.87
,,2024-03-09T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.28
,,2024-03-09T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.22
,,2024-03-09T09:00:00.000+00:00,feeder,2,N Current (RMS),A,31.4
,,2024-03-09T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
,,2024-03-09T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
,,2024-03-09T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.8
,,2024-03-09T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
,,2024-03-09T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
,,2024-03-09T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
,,2024-03-09T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.83
,,2024-03-09T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.02
,,2024-03-09T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.45
,,2024-03-09T09:00:00.000+00:00,feeder,1,N Current (RMS),A,38.8
,,2024-03-09T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.2
,,2024-03-09T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
,,2024-03-09T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
,,2024-03-09T09:00:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-03-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
,,2024-03-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-03-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
,,2024-03-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-03-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
,,2024-03-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
,,2024-03-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
,,2024-03-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
,,2024-03-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,63.95
,,2024-03-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,55.65
,,2024-03-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,51.74
,,2024-03-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
,,2024-03-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
,,2024-03-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
,,2024-03-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
,,2024-03-09T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
,,2024-03-09T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
,,2024-03-09T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
,,2024-03-09T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.93
,,2024-03-09T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.15
,,2024-03-09T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.73
,,2024-03-09T08:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
,,2024-03-09T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
,,2024-03-09T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
,,2024-03-09T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
,,2024-03-09T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.5
,,2024-03-09T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
,,2024-03-09T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
,,2024-03-09T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.14
,,2024-03-09T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.08
,,2024-03-09T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.39
,,2024-03-09T08:50:00.000+00:00,feeder,3,N Current (RMS),A,25.5
,,2024-03-09T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.6
,,2024-03-09T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
,,2024-03-09T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
,,2024-03-09T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
,,2024-03-09T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
,,2024-03-09T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
,,2024-03-09T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.02
,,2024-03-09T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.23
,,2024-03-09T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.16
,,2024-03-09T08:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
,,2024-03-09T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
,,2024-03-09T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
,,2024-03-09T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.7
,,2024-03-09T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
,,2024-03-09T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
,,2024-03-09T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
,,2024-03-09T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.65
,,2024-03-09T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.27
,,2024-03-09T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.37
,,2024-03-09T08:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
,,2024-03-09T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
,,2024-03-09T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
,,2024-03-09T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
,,2024-03-09T08:50:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-03-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-03-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
,,2024-03-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-03-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
,,2024-03-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-03-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
,,2024-03-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
,,2024-03-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
,,2024-03-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
,,2024-03-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,59.74
,,2024-03-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,55.73
,,2024-03-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,58.66
,,2024-03-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
,,2024-03-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
,,2024-03-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
,,2024-03-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
,,2024-03-09T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.38
,,2024-03-09T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
,,2024-03-09T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
,,2024-03-09T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.41
,,2024-03-09T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.85
,,2024-03-09T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.22
,,2024-03-09T08:40:00.000+00:00,feeder,4,N Current (RMS),A,18.6
,,2024-03-09T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
,,2024-03-09T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
,,2024-03-09T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
,,2024-03-09T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.18
,,2024-03-09T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.49
,,2024-03-09T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
,,2024-03-09T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.79
,,2024-03-09T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.23
,,2024-03-09T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.38
,,2024-03-09T08:40:00.000+00:00,feeder,3,N Current (RMS),A,23.8
,,2024-03-09T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.7
,,2024-03-09T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
,,2024-03-09T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
,,2024-03-09T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
,,2024-03-09T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
,,2024-03-09T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
,,2024-03-09T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.68
,,2024-03-09T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.11
,,2024-03-09T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.45
,,2024-03-09T08:40:00.000+00:00,feeder,2,N Current (RMS),A,34.5
,,2024-03-09T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
,,2024-03-09T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
,,2024-03-09T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.7
,,2024-03-09T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
,,2024-03-09T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
,,2024-03-09T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
,,2024-03-09T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.65
,,2024-03-09T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.48
,,2024-03-09T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.07
,,2024-03-09T08:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
,,2024-03-09T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.9
,,2024-03-09T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
,,2024-03-09T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
,,2024-03-09T08:40:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-03-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-03-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
,,2024-03-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-03-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
,,2024-03-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-03-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
,,2024-03-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
,,2024-03-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
,,2024-03-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
,,2024-03-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,59.52
,,2024-03-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,55.67
,,2024-03-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,61.12
,,2024-03-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
,,2024-03-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
,,2024-03-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
,,2024-03-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
,,2024-03-09T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.6
,,2024-03-09T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
,,2024-03-09T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
,,2024-03-09T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.96
,,2024-03-09T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.38
,,2024-03-09T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.73
,,2024-03-09T08:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
,,2024-03-09T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
,,2024-03-09T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
,,2024-03-09T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
,,2024-03-09T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.75
,,2024-03-09T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.57
,,2024-03-09T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
,,2024-03-09T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.08
,,2024-03-09T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.1
,,2024-03-09T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.15
,,2024-03-09T08:30:00.000+00:00,feeder,3,N Current (RMS),A,32.5
,,2024-03-09T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
,,2024-03-09T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
,,2024-03-09T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
,,2024-03-09T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
,,2024-03-09T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
,,2024-03-09T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
,,2024-03-09T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
,,2024-03-09T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.32
,,2024-03-09T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.15
,,2024-03-09T08:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
,,2024-03-09T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
,,2024-03-09T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
,,2024-03-09T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
,,2024-03-09T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
,,2024-03-09T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-03-09T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
,,2024-03-09T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.15
,,2024-03-09T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.35
,,2024-03-09T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.07
,,2024-03-09T08:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
,,2024-03-09T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
,,2024-03-09T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
,,2024-03-09T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
,,2024-03-09T08:30:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-03-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-03-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
,,2024-03-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-03-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
,,2024-03-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-03-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
,,2024-03-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
,,2024-03-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
,,2024-03-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
,,2024-03-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,47.46
,,2024-03-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,53.15
,,2024-03-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,56.11
,,2024-03-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
,,2024-03-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
,,2024-03-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
,,2024-03-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
,,2024-03-09T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.77
,,2024-03-09T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
,,2024-03-09T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
,,2024-03-09T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.95
,,2024-03-09T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.55
,,2024-03-09T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.16
,,2024-03-09T08:20:00.000+00:00,feeder,4,N Current (RMS),A,35.6
,,2024-03-09T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
,,2024-03-09T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,92.1
,,2024-03-09T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
,,2024-03-09T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.39
,,2024-03-09T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.68
,,2024-03-09T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
,,2024-03-09T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.87
,,2024-03-09T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.57
,,2024-03-09T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.23
,,2024-03-09T08:20:00.000+00:00,feeder,3,N Current (RMS),A,38.0
,,2024-03-09T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
,,2024-03-09T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
,,2024-03-09T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
,,2024-03-09T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
,,2024-03-09T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
,,2024-03-09T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
,,2024-03-09T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
,,2024-03-09T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.15
,,2024-03-09T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.83
,,2024-03-09T08:20:00.000+00:00,feeder,2,N Current (RMS),A,34.2
,,2024-03-09T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
,,2024-03-09T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
,,2024-03-09T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.7
,,2024-03-09T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.29
,,2024-03-09T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
,,2024-03-09T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
,,2024-03-09T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.13
,,2024-03-09T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.47
,,2024-03-09T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.5
,,2024-03-09T08:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
,,2024-03-09T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.7
,,2024-03-09T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
,,2024-03-09T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
,,2024-03-09T08:20:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-03-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
,,2024-03-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-03-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
,,2024-03-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-03-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
,,2024-03-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
,,2024-03-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
,,2024-03-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
,,2024-03-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,50.42
,,2024-03-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,61.74
,,2024-03-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,56.71
,,2024-03-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
,,2024-03-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
,,2024-03-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
,,2024-03-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
,,2024-03-09T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
,,2024-03-09T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
,,2024-03-09T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
,,2024-03-09T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.23
,,2024-03-09T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.91
,,2024-03-09T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.1
,,2024-03-09T08:10:00.000+00:00,feeder,4,N Current (RMS),A,21.6
,,2024-03-09T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
,,2024-03-09T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
,,2024-03-09T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
,,2024-03-09T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.32
,,2024-03-09T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.41
,,2024-03-09T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
,,2024-03-09T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.41
,,2024-03-09T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.69
,,2024-03-09T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.73
,,2024-03-09T08:10:00.000+00:00,feeder,3,N Current (RMS),A,32.1
,,2024-03-09T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
,,2024-03-09T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
,,2024-03-09T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
,,2024-03-09T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
,,2024-03-09T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
,,2024-03-09T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
,,2024-03-09T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
,,2024-03-09T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.85
,,2024-03-09T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
,,2024-03-09T08:10:00.000+00:00,feeder,2,N Current (RMS),A,35.3
,,2024-03-09T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
,,2024-03-09T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.7
,,2024-03-09T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
,,2024-03-09T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
,,2024-03-09T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
,,2024-03-09T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
,,2024-03-09T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.46
,,2024-03-09T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.16
,,2024-03-09T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.39
,,2024-03-09T08:10:00.000+00:00,feeder,1,N Current (RMS),A,32.3
,,2024-03-09T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
,,2024-03-09T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
,,2024-03-09T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.7
,,2024-03-09T08:10:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-03-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-03-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
,,2024-03-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-03-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
,,2024-03-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-03-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
,,2024-03-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
,,2024-03-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
,,2024-03-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
,,2024-03-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,47.27
,,2024-03-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,58.62
,,2024-03-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,53.96
,,2024-03-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
,,2024-03-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
,,2024-03-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
,,2024-03-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
,,2024-03-09T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
,,2024-03-09T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
,,2024-03-09T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
,,2024-03-09T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.59
,,2024-03-09T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.13
,,2024-03-09T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.61
,,2024-03-09T08:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
,,2024-03-09T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
,,2024-03-09T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
,,2024-03-09T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
,,2024-03-09T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.12
,,2024-03-09T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.54
,,2024-03-09T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
,,2024-03-09T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.02
,,2024-03-09T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.72
,,2024-03-09T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.21
,,2024-03-09T08:00:00.000+00:00,feeder,3,N Current (RMS),A,39.2
,,2024-03-09T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
,,2024-03-09T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
,,2024-03-09T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
,,2024-03-09T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
,,2024-03-09T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
,,2024-03-09T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
,,2024-03-09T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
,,2024-03-09T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
,,2024-03-09T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.23
,,2024-03-09T08:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
,,2024-03-09T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
,,2024-03-09T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
,,2024-03-09T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
,,2024-03-09T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
,,2024-03-09T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
,,2024-03-09T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-03-09T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.45
,,2024-03-09T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.08
,,2024-03-09T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.32
,,2024-03-09T08:00:00.000+00:00,feeder,1,N Current (RMS),A,27.6
,,2024-03-09T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
,,2024-03-09T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
,,2024-03-09T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.6
,,2024-03-09T08:00:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-03-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-03-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
,,2024-03-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-03-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
,,2024-03-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-03-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
,,2024-03-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
,,2024-03-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
,,2024-03-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
,,2024-03-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.68
,,2024-03-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,54.01
,,2024-03-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,56.37
,,2024-03-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
,,2024-03-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
,,2024-03-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
,,2024-03-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
,,2024-03-09T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
,,2024-03-09T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
,,2024-03-09T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
,,2024-03-09T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.77
,,2024-03-09T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.06
,,2024-03-09T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.01
,,2024-03-09T07:50:00.000+00:00,feeder,4,N Current (RMS),A,36.8
,,2024-03-09T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
,,2024-03-09T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,93.3
,,2024-03-09T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
,,2024-03-09T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.64
,,2024-03-09T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.03
,,2024-03-09T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
,,2024-03-09T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.12
,,2024-03-09T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.29
,,2024-03-09T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.45
,,2024-03-09T07:50:00.000+00:00,feeder,3,N Current (RMS),A,36.0
,,2024-03-09T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
,,2024-03-09T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
,,2024-03-09T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
,,2024-03-09T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
,,2024-03-09T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
,,2024-03-09T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
,,2024-03-09T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
,,2024-03-09T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.66
,,2024-03-09T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
,,2024-03-09T07:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
,,2024-03-09T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
,,2024-03-09T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
,,2024-03-09T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
,,2024-03-09T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
,,2024-03-09T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
,,2024-03-09T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
,,2024-03-09T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.04
,,2024-03-09T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.34
,,2024-03-09T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.04
,,2024-03-09T07:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
,,2024-03-09T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
,,2024-03-09T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
,,2024-03-09T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
,,2024-03-09T07:50:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-03-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
,,2024-03-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-03-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
,,2024-03-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-03-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
,,2024-03-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
,,2024-03-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
,,2024-03-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
,,2024-03-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,48.35
,,2024-03-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,60.36
,,2024-03-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.1
,,2024-03-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
,,2024-03-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
,,2024-03-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
,,2024-03-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
,,2024-03-09T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
,,2024-03-09T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
,,2024-03-09T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
,,2024-03-09T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.01
,,2024-03-09T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.12
,,2024-03-09T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.36
,,2024-03-09T07:40:00.000+00:00,feeder,4,N Current (RMS),A,42.1
,,2024-03-09T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
,,2024-03-09T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.5
,,2024-03-09T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
,,2024-03-09T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.62
,,2024-03-09T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.47
,,2024-03-09T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
,,2024-03-09T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.1
,,2024-03-09T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.71
,,2024-03-09T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.16
,,2024-03-09T07:40:00.000+00:00,feeder,3,N Current (RMS),A,26.8
,,2024-03-09T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
,,2024-03-09T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
,,2024-03-09T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
,,2024-03-09T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
,,2024-03-09T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
,,2024-03-09T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
,,2024-03-09T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
,,2024-03-09T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.26
,,2024-03-09T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.76
,,2024-03-09T07:40:00.000+00:00,feeder,2,N Current (RMS),A,28.4
,,2024-03-09T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
,,2024-03-09T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
,,2024-03-09T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
,,2024-03-09T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
,,2024-03-09T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
,,2024-03-09T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
,,2024-03-09T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.65
,,2024-03-09T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.07
,,2024-03-09T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.15
,,2024-03-09T07:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
,,2024-03-09T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
,,2024-03-09T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
,,2024-03-09T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
,,2024-03-09T07:40:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-03-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
,,2024-03-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-03-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
,,2024-03-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-03-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
,,2024-03-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
,,2024-03-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
,,2024-03-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
,,2024-03-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.39
,,2024-03-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,52.17
,,2024-03-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.42
,,2024-03-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
,,2024-03-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
,,2024-03-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
,,2024-03-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
,,2024-03-09T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
,,2024-03-09T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
,,2024-03-09T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
,,2024-03-09T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
,,2024-03-09T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.43
