Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-09T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.58
,,2024-03-09T07:30:00.000+00:00,feeder,4,N Current (RMS),A,20.7
,,2024-03-09T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
,,2024-03-09T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
,,2024-03-09T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
,,2024-03-09T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.9
,,2024-03-09T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.08
,,2024-03-09T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
,,2024-03-09T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.22
,,2024-03-09T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.94
,,2024-03-09T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.14
,,2024-03-09T07:30:00.000+00:00,feeder,3,N Current (RMS),A,40.6
,,2024-03-09T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
,,2024-03-09T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.7
,,2024-03-09T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
,,2024-03-09T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
,,2024-03-09T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
,,2024-03-09T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
,,2024-03-09T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
,,2024-03-09T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.01
,,2024-03-09T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.44
,,2024-03-09T07:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
,,2024-03-09T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
,,2024-03-09T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
,,2024-03-09T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
,,2024-03-09T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
,,2024-03-09T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
,,2024-03-09T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
,,2024-03-09T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.44
,,2024-03-09T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.08
,,2024-03-09T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.25
,,2024-03-09T07:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
,,2024-03-09T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
,,2024-03-09T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
,,2024-03-09T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
,,2024-03-09T07:30:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-03-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
,,2024-03-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-03-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
,,2024-03-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-03-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
,,2024-03-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
,,2024-03-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
,,2024-03-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
,,2024-03-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.86
,,2024-03-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,48.47
,,2024-03-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.41
,,2024-03-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
,,2024-03-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
,,2024-03-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
,,2024-03-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
,,2024-03-09T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
,,2024-03-09T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
,,2024-03-09T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
,,2024-03-09T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
,,2024-03-09T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.05
,,2024-03-09T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.19
,,2024-03-09T07:20:00.000+00:00,feeder,4,N Current (RMS),A,26.8
,,2024-03-09T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
,,2024-03-09T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
,,2024-03-09T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
,,2024-03-09T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
,,2024-03-09T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.24
,,2024-03-09T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-03-09T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.13
,,2024-03-09T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.83
,,2024-03-09T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.76
,,2024-03-09T07:20:00.000+00:00,feeder,3,N Current (RMS),A,56.5
,,2024-03-09T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
,,2024-03-09T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,106.2
,,2024-03-09T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
,,2024-03-09T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
,,2024-03-09T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
,,2024-03-09T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
,,2024-03-09T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
,,2024-03-09T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
,,2024-03-09T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.36
,,2024-03-09T07:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
,,2024-03-09T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
,,2024-03-09T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
,,2024-03-09T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
,,2024-03-09T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
,,2024-03-09T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
,,2024-03-09T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-03-09T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.04
,,2024-03-09T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.33
,,2024-03-09T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.44
,,2024-03-09T07:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
,,2024-03-09T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
,,2024-03-09T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
,,2024-03-09T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
,,2024-03-09T07:20:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-03-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
,,2024-03-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-03-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
,,2024-03-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-03-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
,,2024-03-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
,,2024-03-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
,,2024-03-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
,,2024-03-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.22
,,2024-03-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,57.58
,,2024-03-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.75
,,2024-03-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
,,2024-03-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
,,2024-03-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
,,2024-03-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
,,2024-03-09T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
,,2024-03-09T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
,,2024-03-09T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-03-09T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
,,2024-03-09T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.94
,,2024-03-09T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.22
,,2024-03-09T07:10:00.000+00:00,feeder,4,N Current (RMS),A,33.0
,,2024-03-09T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
,,2024-03-09T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
,,2024-03-09T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
,,2024-03-09T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.38
,,2024-03-09T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.44
,,2024-03-09T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
,,2024-03-09T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.44
,,2024-03-09T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.62
,,2024-03-09T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.26
,,2024-03-09T07:10:00.000+00:00,feeder,3,N Current (RMS),A,39.7
,,2024-03-09T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
,,2024-03-09T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.6
,,2024-03-09T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
,,2024-03-09T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
,,2024-03-09T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
,,2024-03-09T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
,,2024-03-09T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
,,2024-03-09T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
,,2024-03-09T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
,,2024-03-09T07:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
,,2024-03-09T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
,,2024-03-09T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
,,2024-03-09T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
,,2024-03-09T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
,,2024-03-09T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
,,2024-03-09T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
,,2024-03-09T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
,,2024-03-09T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.57
,,2024-03-09T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.45
,,2024-03-09T07:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
,,2024-03-09T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
,,2024-03-09T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
,,2024-03-09T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
,,2024-03-09T07:10:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-03-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
,,2024-03-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-03-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
,,2024-03-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-03-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
,,2024-03-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
,,2024-03-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2024-03-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2024-03-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.42
,,2024-03-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,53.31
,,2024-03-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.86
,,2024-03-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
,,2024-03-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
,,2024-03-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
,,2024-03-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
,,2024-03-09T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
,,2024-03-09T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
,,2024-03-09T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
,,2024-03-09T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
,,2024-03-09T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.5
,,2024-03-09T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.11
,,2024-03-09T07:00:00.000+00:00,feeder,4,N Current (RMS),A,41.5
,,2024-03-09T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
,,2024-03-09T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
,,2024-03-09T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
,,2024-03-09T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
,,2024-03-09T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
,,2024-03-09T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
,,2024-03-09T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.92
,,2024-03-09T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.03
,,2024-03-09T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.79
,,2024-03-09T07:00:00.000+00:00,feeder,3,N Current (RMS),A,34.6
,,2024-03-09T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
,,2024-03-09T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.3
,,2024-03-09T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
,,2024-03-09T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
,,2024-03-09T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
,,2024-03-09T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
,,2024-03-09T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
,,2024-03-09T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
,,2024-03-09T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
,,2024-03-09T07:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
,,2024-03-09T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
,,2024-03-09T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
,,2024-03-09T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
,,2024-03-09T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-03-09T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
,,2024-03-09T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
,,2024-03-09T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
,,2024-03-09T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.05
,,2024-03-09T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.89
,,2024-03-09T07:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
,,2024-03-09T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
,,2024-03-09T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
,,2024-03-09T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
,,2024-03-09T07:00:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-03-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
,,2024-03-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-03-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
,,2024-03-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-03-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
,,2024-03-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
,,2024-03-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
,,2024-03-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
,,2024-03-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.85
,,2024-03-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,51.59
,,2024-03-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.66
,,2024-03-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
,,2024-03-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
,,2024-03-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
,,2024-03-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
,,2024-03-09T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
,,2024-03-09T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
,,2024-03-09T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
,,2024-03-09T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
,,2024-03-09T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.41
,,2024-03-09T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.41
,,2024-03-09T06:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
,,2024-03-09T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
,,2024-03-09T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
,,2024-03-09T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
,,2024-03-09T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.92
,,2024-03-09T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
,,2024-03-09T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
,,2024-03-09T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.21
,,2024-03-09T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.73
,,2024-03-09T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.04
,,2024-03-09T06:50:00.000+00:00,feeder,3,N Current (RMS),A,21.1
,,2024-03-09T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
,,2024-03-09T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
,,2024-03-09T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
,,2024-03-09T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
,,2024-03-09T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
,,2024-03-09T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
,,2024-03-09T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
,,2024-03-09T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
,,2024-03-09T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
,,2024-03-09T06:50:00.000+00:00,feeder,2,N Current (RMS),A,17.3
,,2024-03-09T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
,,2024-03-09T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
,,2024-03-09T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
,,2024-03-09T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
,,2024-03-09T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
,,2024-03-09T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
,,2024-03-09T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
,,2024-03-09T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
,,2024-03-09T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.67
,,2024-03-09T06:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-03-09T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
,,2024-03-09T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
,,2024-03-09T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
,,2024-03-09T06:50:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-03-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-03-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
,,2024-03-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-03-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
,,2024-03-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-03-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
,,2024-03-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
,,2024-03-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
,,2024-03-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
,,2024-03-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.75
,,2024-03-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.87
,,2024-03-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.58
,,2024-03-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
,,2024-03-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
,,2024-03-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
,,2024-03-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
,,2024-03-09T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
,,2024-03-09T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
,,2024-03-09T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
,,2024-03-09T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.15
,,2024-03-09T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.2
,,2024-03-09T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.95
,,2024-03-09T06:40:00.000+00:00,feeder,4,N Current (RMS),A,16.4
,,2024-03-09T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
,,2024-03-09T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
,,2024-03-09T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
,,2024-03-09T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.91
,,2024-03-09T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
,,2024-03-09T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
,,2024-03-09T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.04
,,2024-03-09T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
,,2024-03-09T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.46
,,2024-03-09T06:40:00.000+00:00,feeder,3,N Current (RMS),A,21.1
,,2024-03-09T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.1
,,2024-03-09T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
,,2024-03-09T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
,,2024-03-09T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
,,2024-03-09T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
,,2024-03-09T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
,,2024-03-09T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.17
,,2024-03-09T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
,,2024-03-09T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
,,2024-03-09T06:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
,,2024-03-09T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
,,2024-03-09T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
,,2024-03-09T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
,,2024-03-09T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
,,2024-03-09T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
,,2024-03-09T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
,,2024-03-09T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.79
,,2024-03-09T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
,,2024-03-09T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.31
,,2024-03-09T06:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
,,2024-03-09T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
,,2024-03-09T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
,,2024-03-09T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
,,2024-03-09T06:40:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-03-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-03-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
,,2024-03-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
,,2024-03-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
,,2024-03-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-03-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
,,2024-03-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
,,2024-03-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
,,2024-03-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
,,2024-03-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.15
,,2024-03-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.24
,,2024-03-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.17
,,2024-03-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
,,2024-03-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
,,2024-03-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
,,2024-03-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
,,2024-03-09T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
,,2024-03-09T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
,,2024-03-09T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
,,2024-03-09T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.45
,,2024-03-09T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.79
,,2024-03-09T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
,,2024-03-09T06:30:00.000+00:00,feeder,4,N Current (RMS),A,10.7
,,2024-03-09T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
,,2024-03-09T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
,,2024-03-09T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
,,2024-03-09T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
,,2024-03-09T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
,,2024-03-09T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
,,2024-03-09T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.75
,,2024-03-09T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.84
,,2024-03-09T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.7
,,2024-03-09T06:30:00.000+00:00,feeder,3,N Current (RMS),A,25.6
,,2024-03-09T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.3
,,2024-03-09T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
,,2024-03-09T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
,,2024-03-09T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
,,2024-03-09T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
,,2024-03-09T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
,,2024-03-09T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
,,2024-03-09T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
,,2024-03-09T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
,,2024-03-09T06:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
,,2024-03-09T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
,,2024-03-09T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
,,2024-03-09T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
,,2024-03-09T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
,,2024-03-09T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
,,2024-03-09T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
,,2024-03-09T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
,,2024-03-09T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
,,2024-03-09T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
,,2024-03-09T06:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
,,2024-03-09T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
,,2024-03-09T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
,,2024-03-09T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
,,2024-03-09T06:30:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
,,2024-03-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-03-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
,,2024-03-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-03-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
,,2024-03-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
,,2024-03-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
,,2024-03-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
,,2024-03-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.96
,,2024-03-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.29
,,2024-03-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.71
,,2024-03-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
,,2024-03-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
,,2024-03-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
,,2024-03-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
,,2024-03-09T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-03-09T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
,,2024-03-09T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
,,2024-03-09T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
,,2024-03-09T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.41
,,2024-03-09T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.28
,,2024-03-09T06:20:00.000+00:00,feeder,4,N Current (RMS),A,14.4
,,2024-03-09T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
,,2024-03-09T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
,,2024-03-09T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
,,2024-03-09T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.99
,,2024-03-09T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.3
,,2024-03-09T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
,,2024-03-09T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.35
,,2024-03-09T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.2
,,2024-03-09T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.99
,,2024-03-09T06:20:00.000+00:00,feeder,3,N Current (RMS),A,26.8
,,2024-03-09T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
,,2024-03-09T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
,,2024-03-09T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
,,2024-03-09T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
,,2024-03-09T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
,,2024-03-09T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
,,2024-03-09T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
,,2024-03-09T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
,,2024-03-09T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
,,2024-03-09T06:20:00.000+00:00,feeder,2,N Current (RMS),A,12.7
,,2024-03-09T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
,,2024-03-09T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
,,2024-03-09T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
,,2024-03-09T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
,,2024-03-09T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-03-09T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
,,2024-03-09T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
,,2024-03-09T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
,,2024-03-09T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.48
,,2024-03-09T06:20:00.000+00:00,feeder,1,N Current (RMS),A,23.1
,,2024-03-09T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
,,2024-03-09T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
,,2024-03-09T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
,,2024-03-09T06:20:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-03-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
,,2024-03-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-03-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
,,2024-03-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-03-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
,,2024-03-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
,,2024-03-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
,,2024-03-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
,,2024-03-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.44
,,2024-03-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.58
,,2024-03-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.72
,,2024-03-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
,,2024-03-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
,,2024-03-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
,,2024-03-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
,,2024-03-09T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
,,2024-03-09T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
,,2024-03-09T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
,,2024-03-09T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.01
,,2024-03-09T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
,,2024-03-09T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
,,2024-03-09T06:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
,,2024-03-09T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
,,2024-03-09T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
,,2024-03-09T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
,,2024-03-09T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.7
,,2024-03-09T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.38
,,2024-03-09T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
,,2024-03-09T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.94
,,2024-03-09T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.55
,,2024-03-09T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
,,2024-03-09T06:10:00.000+00:00,feeder,3,N Current (RMS),A,39.5
,,2024-03-09T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
,,2024-03-09T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
,,2024-03-09T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
,,2024-03-09T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
,,2024-03-09T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
,,2024-03-09T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
,,2024-03-09T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
,,2024-03-09T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
,,2024-03-09T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
,,2024-03-09T06:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
,,2024-03-09T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
,,2024-03-09T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
,,2024-03-09T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
,,2024-03-09T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
,,2024-03-09T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
,,2024-03-09T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
,,2024-03-09T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
,,2024-03-09T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
,,2024-03-09T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
,,2024-03-09T06:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
,,2024-03-09T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
,,2024-03-09T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
,,2024-03-09T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
,,2024-03-09T06:10:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-03-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
,,2024-03-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-03-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
,,2024-03-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-03-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
,,2024-03-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
,,2024-03-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
,,2024-03-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
,,2024-03-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.26
,,2024-03-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.21
,,2024-03-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.95
,,2024-03-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
,,2024-03-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
,,2024-03-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
,,2024-03-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
,,2024-03-09T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
,,2024-03-09T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
,,2024-03-09T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
,,2024-03-09T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.76
,,2024-03-09T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.47
,,2024-03-09T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.38
,,2024-03-09T06:00:00.000+00:00,feeder,4,N Current (RMS),A,17.2
,,2024-03-09T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
,,2024-03-09T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
,,2024-03-09T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
,,2024-03-09T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.57
,,2024-03-09T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
,,2024-03-09T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
,,2024-03-09T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
,,2024-03-09T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.47
,,2024-03-09T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
,,2024-03-09T06:00:00.000+00:00,feeder,3,N Current (RMS),A,39.4
,,2024-03-09T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
,,2024-03-09T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
,,2024-03-09T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
,,2024-03-09T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
,,2024-03-09T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-03-09T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
,,2024-03-09T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
,,2024-03-09T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
,,2024-03-09T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
,,2024-03-09T06:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
,,2024-03-09T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
,,2024-03-09T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
,,2024-03-09T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
,,2024-03-09T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
,,2024-03-09T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
,,2024-03-09T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
,,2024-03-09T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
,,2024-03-09T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
,,2024-03-09T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.3
,,2024-03-09T06:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
,,2024-03-09T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
,,2024-03-09T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
,,2024-03-09T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
,,2024-03-09T06:00:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-03-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-03-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
,,2024-03-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-03-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
,,2024-03-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-03-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
,,2024-03-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
,,2024-03-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
,,2024-03-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
,,2024-03-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.45
,,2024-03-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.48
,,2024-03-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.17
,,2024-03-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
,,2024-03-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
,,2024-03-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
,,2024-03-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
,,2024-03-09T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
,,2024-03-09T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
,,2024-03-09T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
,,2024-03-09T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.01
,,2024-03-09T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.23
,,2024-03-09T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.08
,,2024-03-09T05:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
,,2024-03-09T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
,,2024-03-09T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
,,2024-03-09T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
,,2024-03-09T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
,,2024-03-09T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.15
,,2024-03-09T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
,,2024-03-09T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
,,2024-03-09T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.89
,,2024-03-09T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
,,2024-03-09T05:50:00.000+00:00,feeder,3,N Current (RMS),A,46.6
,,2024-03-09T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
,,2024-03-09T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
,,2024-03-09T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
,,2024-03-09T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
,,2024-03-09T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
,,2024-03-09T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
,,2024-03-09T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
,,2024-03-09T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
,,2024-03-09T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
,,2024-03-09T05:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
,,2024-03-09T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
,,2024-03-09T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
,,2024-03-09T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
,,2024-03-09T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
,,2024-03-09T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
,,2024-03-09T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-03-09T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
,,2024-03-09T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
,,2024-03-09T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.73
,,2024-03-09T05:50:00.000+00:00,feeder,1,N Current (RMS),A,19.5
,,2024-03-09T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
,,2024-03-09T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
,,2024-03-09T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
,,2024-03-09T05:50:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-03-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-03-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
,,2024-03-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-03-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
,,2024-03-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-03-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
,,2024-03-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
,,2024-03-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
,,2024-03-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
,,2024-03-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.59
,,2024-03-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.25
,,2024-03-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.8
,,2024-03-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
,,2024-03-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
,,2024-03-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
,,2024-03-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
,,2024-03-09T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
,,2024-03-09T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
,,2024-03-09T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
,,2024-03-09T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.12
,,2024-03-09T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.92
,,2024-03-09T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.92
,,2024-03-09T05:40:00.000+00:00,feeder,4,N Current (RMS),A,9.1
,,2024-03-09T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
,,2024-03-09T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
,,2024-03-09T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
,,2024-03-09T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.74
,,2024-03-09T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.52
,,2024-03-09T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
,,2024-03-09T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
,,2024-03-09T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.05
,,2024-03-09T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
,,2024-03-09T05:40:00.000+00:00,feeder,3,N Current (RMS),A,47.4
,,2024-03-09T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
,,2024-03-09T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
,,2024-03-09T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
,,2024-03-09T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
,,2024-03-09T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
,,2024-03-09T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
,,2024-03-09T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
,,2024-03-09T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
,,2024-03-09T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
,,2024-03-09T05:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
,,2024-03-09T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
,,2024-03-09T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
,,2024-03-09T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
,,2024-03-09T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
,,2024-03-09T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
,,2024-03-09T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-03-09T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
,,2024-03-09T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
,,2024-03-09T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.27
,,2024-03-09T05:40:00.000+00:00,feeder,1,N Current (RMS),A,11.5
,,2024-03-09T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
,,2024-03-09T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
,,2024-03-09T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
,,2024-03-09T05:40:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-03-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-03-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
,,2024-03-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-03-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
,,2024-03-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-03-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
,,2024-03-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
,,2024-03-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
,,2024-03-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
,,2024-03-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.25
,,2024-03-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.41
,,2024-03-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.29
,,2024-03-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
,,2024-03-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
,,2024-03-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
,,2024-03-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
,,2024-03-09T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
,,2024-03-09T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
,,2024-03-09T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
,,2024-03-09T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.07
,,2024-03-09T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
,,2024-03-09T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
,,2024-03-09T05:30:00.000+00:00,feeder,4,N Current (RMS),A,10.2
,,2024-03-09T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
,,2024-03-09T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
,,2024-03-09T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
,,2024-03-09T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.71
,,2024-03-09T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.15
,,2024-03-09T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
,,2024-03-09T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.23
,,2024-03-09T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.56
,,2024-03-09T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
,,2024-03-09T05:30:00.000+00:00,feeder,3,N Current (RMS),A,45.6
,,2024-03-09T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
,,2024-03-09T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
,,2024-03-09T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
,,2024-03-09T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
,,2024-03-09T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
,,2024-03-09T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
,,2024-03-09T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
,,2024-03-09T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
,,2024-03-09T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
,,2024-03-09T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
,,2024-03-09T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
,,2024-03-09T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
,,2024-03-09T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
,,2024-03-09T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
,,2024-03-09T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
,,2024-03-09T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
,,2024-03-09T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
,,2024-03-09T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
,,2024-03-09T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
,,2024-03-09T05:30:00.000+00:00,feeder,1,N Current (RMS),A,11.5
,,2024-03-09T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
,,2024-03-09T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
,,2024-03-09T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
,,2024-03-09T05:30:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-03-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-03-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
,,2024-03-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-03-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
,,2024-03-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-03-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
,,2024-03-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
