Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
,,2024-03-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
,,2024-03-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.56
,,2024-03-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.35
,,2024-03-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.43
,,2024-03-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
,,2024-03-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
,,2024-03-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
,,2024-03-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
,,2024-03-09T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-03-09T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
,,2024-03-09T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
,,2024-03-09T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.72
,,2024-03-09T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
,,2024-03-09T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
,,2024-03-09T05:20:00.000+00:00,feeder,4,N Current (RMS),A,13.3
,,2024-03-09T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
,,2024-03-09T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
,,2024-03-09T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
,,2024-03-09T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.98
,,2024-03-09T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.71
,,2024-03-09T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
,,2024-03-09T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.08
,,2024-03-09T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.74
,,2024-03-09T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
,,2024-03-09T05:20:00.000+00:00,feeder,3,N Current (RMS),A,50.0
,,2024-03-09T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
,,2024-03-09T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.2
,,2024-03-09T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
,,2024-03-09T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
,,2024-03-09T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
,,2024-03-09T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
,,2024-03-09T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
,,2024-03-09T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
,,2024-03-09T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
,,2024-03-09T05:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
,,2024-03-09T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
,,2024-03-09T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
,,2024-03-09T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
,,2024-03-09T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-03-09T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
,,2024-03-09T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
,,2024-03-09T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
,,2024-03-09T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
,,2024-03-09T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.61
,,2024-03-09T05:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
,,2024-03-09T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
,,2024-03-09T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
,,2024-03-09T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
,,2024-03-09T05:20:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-03-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
,,2024-03-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-03-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
,,2024-03-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-03-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
,,2024-03-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
,,2024-03-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
,,2024-03-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
,,2024-03-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.98
,,2024-03-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,37.53
,,2024-03-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.49
,,2024-03-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
,,2024-03-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
,,2024-03-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
,,2024-03-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
,,2024-03-09T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
,,2024-03-09T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
,,2024-03-09T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
,,2024-03-09T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.96
,,2024-03-09T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
,,2024-03-09T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.27
,,2024-03-09T05:10:00.000+00:00,feeder,4,N Current (RMS),A,9.8
,,2024-03-09T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
,,2024-03-09T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
,,2024-03-09T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
,,2024-03-09T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.2
,,2024-03-09T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.15
,,2024-03-09T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
,,2024-03-09T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.77
,,2024-03-09T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.69
,,2024-03-09T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
,,2024-03-09T05:10:00.000+00:00,feeder,3,N Current (RMS),A,48.4
,,2024-03-09T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
,,2024-03-09T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.2
,,2024-03-09T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
,,2024-03-09T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
,,2024-03-09T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
,,2024-03-09T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
,,2024-03-09T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
,,2024-03-09T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
,,2024-03-09T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
,,2024-03-09T05:10:00.000+00:00,feeder,2,N Current (RMS),A,12.1
,,2024-03-09T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
,,2024-03-09T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
,,2024-03-09T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
,,2024-03-09T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
,,2024-03-09T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
,,2024-03-09T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-03-09T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.67
,,2024-03-09T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
,,2024-03-09T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
,,2024-03-09T05:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
,,2024-03-09T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
,,2024-03-09T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
,,2024-03-09T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
,,2024-03-09T05:10:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-03-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-03-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
,,2024-03-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-03-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
,,2024-03-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-03-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
,,2024-03-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
,,2024-03-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
,,2024-03-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
,,2024-03-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.19
,,2024-03-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,35.2
,,2024-03-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.4
,,2024-03-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
,,2024-03-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
,,2024-03-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
,,2024-03-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
,,2024-03-09T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
,,2024-03-09T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
,,2024-03-09T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
,,2024-03-09T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.01
,,2024-03-09T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
,,2024-03-09T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
,,2024-03-09T05:00:00.000+00:00,feeder,4,N Current (RMS),A,8.6
,,2024-03-09T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
,,2024-03-09T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
,,2024-03-09T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
,,2024-03-09T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.43
,,2024-03-09T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.62
,,2024-03-09T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
,,2024-03-09T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
,,2024-03-09T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.29
,,2024-03-09T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
,,2024-03-09T05:00:00.000+00:00,feeder,3,N Current (RMS),A,48.5
,,2024-03-09T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
,,2024-03-09T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.3
,,2024-03-09T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
,,2024-03-09T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
,,2024-03-09T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
,,2024-03-09T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
,,2024-03-09T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
,,2024-03-09T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
,,2024-03-09T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
,,2024-03-09T05:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
,,2024-03-09T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
,,2024-03-09T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
,,2024-03-09T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
,,2024-03-09T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
,,2024-03-09T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
,,2024-03-09T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
,,2024-03-09T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.55
,,2024-03-09T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
,,2024-03-09T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.73
,,2024-03-09T05:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
,,2024-03-09T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
,,2024-03-09T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
,,2024-03-09T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
,,2024-03-09T05:00:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-03-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-03-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
,,2024-03-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-03-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
,,2024-03-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-03-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
,,2024-03-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
,,2024-03-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
,,2024-03-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
,,2024-03-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.89
,,2024-03-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,34.35
,,2024-03-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.36
,,2024-03-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
,,2024-03-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
,,2024-03-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
,,2024-03-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
,,2024-03-09T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
,,2024-03-09T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
,,2024-03-09T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
,,2024-03-09T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.83
,,2024-03-09T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
,,2024-03-09T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
,,2024-03-09T04:50:00.000+00:00,feeder,4,N Current (RMS),A,7.0
,,2024-03-09T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
,,2024-03-09T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
,,2024-03-09T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
,,2024-03-09T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.46
,,2024-03-09T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.45
,,2024-03-09T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
,,2024-03-09T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.2
,,2024-03-09T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.19
,,2024-03-09T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.02
,,2024-03-09T04:50:00.000+00:00,feeder,3,N Current (RMS),A,46.9
,,2024-03-09T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
,,2024-03-09T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.1
,,2024-03-09T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
,,2024-03-09T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
,,2024-03-09T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
,,2024-03-09T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.33
,,2024-03-09T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
,,2024-03-09T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
,,2024-03-09T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
,,2024-03-09T04:50:00.000+00:00,feeder,2,N Current (RMS),A,12.6
,,2024-03-09T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
,,2024-03-09T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
,,2024-03-09T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
,,2024-03-09T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
,,2024-03-09T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
,,2024-03-09T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
,,2024-03-09T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
,,2024-03-09T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
,,2024-03-09T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.8
,,2024-03-09T04:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
,,2024-03-09T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
,,2024-03-09T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
,,2024-03-09T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
,,2024-03-09T04:50:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-03-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-03-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
,,2024-03-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-03-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
,,2024-03-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-03-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
,,2024-03-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
,,2024-03-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
,,2024-03-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
,,2024-03-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.19
,,2024-03-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,37.52
,,2024-03-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.76
,,2024-03-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
,,2024-03-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
,,2024-03-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
,,2024-03-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
,,2024-03-09T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-03-09T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
,,2024-03-09T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
,,2024-03-09T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
,,2024-03-09T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
,,2024-03-09T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
,,2024-03-09T04:40:00.000+00:00,feeder,4,N Current (RMS),A,7.3
,,2024-03-09T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
,,2024-03-09T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
,,2024-03-09T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
,,2024-03-09T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.57
,,2024-03-09T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.56
,,2024-03-09T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
,,2024-03-09T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
,,2024-03-09T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.27
,,2024-03-09T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.05
,,2024-03-09T04:40:00.000+00:00,feeder,3,N Current (RMS),A,44.4
,,2024-03-09T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
,,2024-03-09T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
,,2024-03-09T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
,,2024-03-09T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
,,2024-03-09T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
,,2024-03-09T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
,,2024-03-09T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
,,2024-03-09T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
,,2024-03-09T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
,,2024-03-09T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
,,2024-03-09T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
,,2024-03-09T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
,,2024-03-09T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
,,2024-03-09T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
,,2024-03-09T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
,,2024-03-09T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
,,2024-03-09T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
,,2024-03-09T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
,,2024-03-09T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,,2024-03-09T04:40:00.000+00:00,feeder,1,N Current (RMS),A,15.5
,,2024-03-09T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
,,2024-03-09T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
,,2024-03-09T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
,,2024-03-09T04:40:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-03-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
,,2024-03-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-03-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
,,2024-03-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-03-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
,,2024-03-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
,,2024-03-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
,,2024-03-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
,,2024-03-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.6
,,2024-03-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,35.52
,,2024-03-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.11
,,2024-03-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
,,2024-03-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
,,2024-03-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
,,2024-03-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
,,2024-03-09T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
,,2024-03-09T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
,,2024-03-09T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
,,2024-03-09T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
,,2024-03-09T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
,,2024-03-09T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
,,2024-03-09T04:30:00.000+00:00,feeder,4,N Current (RMS),A,9.1
,,2024-03-09T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
,,2024-03-09T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
,,2024-03-09T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
,,2024-03-09T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
,,2024-03-09T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
,,2024-03-09T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
,,2024-03-09T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.27
,,2024-03-09T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.82
,,2024-03-09T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.99
,,2024-03-09T04:30:00.000+00:00,feeder,3,N Current (RMS),A,44.4
,,2024-03-09T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
,,2024-03-09T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.8
,,2024-03-09T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
,,2024-03-09T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
,,2024-03-09T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
,,2024-03-09T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
,,2024-03-09T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
,,2024-03-09T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
,,2024-03-09T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
,,2024-03-09T04:30:00.000+00:00,feeder,2,N Current (RMS),A,13.7
,,2024-03-09T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
,,2024-03-09T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
,,2024-03-09T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
,,2024-03-09T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
,,2024-03-09T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
,,2024-03-09T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
,,2024-03-09T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
,,2024-03-09T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
,,2024-03-09T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
,,2024-03-09T04:30:00.000+00:00,feeder,1,N Current (RMS),A,16.5
,,2024-03-09T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
,,2024-03-09T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
,,2024-03-09T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
,,2024-03-09T04:30:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-03-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-03-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
,,2024-03-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-03-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
,,2024-03-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-03-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
,,2024-03-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
,,2024-03-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
,,2024-03-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
,,2024-03-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.37
,,2024-03-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,34.14
,,2024-03-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.59
,,2024-03-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
,,2024-03-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
,,2024-03-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
,,2024-03-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
,,2024-03-09T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
,,2024-03-09T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
,,2024-03-09T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
,,2024-03-09T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
,,2024-03-09T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
,,2024-03-09T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.4
,,2024-03-09T04:20:00.000+00:00,feeder,4,N Current (RMS),A,7.9
,,2024-03-09T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
,,2024-03-09T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
,,2024-03-09T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
,,2024-03-09T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.51
,,2024-03-09T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
,,2024-03-09T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
,,2024-03-09T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
,,2024-03-09T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.12
,,2024-03-09T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.98
,,2024-03-09T04:20:00.000+00:00,feeder,3,N Current (RMS),A,46.3
,,2024-03-09T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
,,2024-03-09T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
,,2024-03-09T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
,,2024-03-09T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
,,2024-03-09T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
,,2024-03-09T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.33
,,2024-03-09T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
,,2024-03-09T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
,,2024-03-09T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
,,2024-03-09T04:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
,,2024-03-09T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
,,2024-03-09T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
,,2024-03-09T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
,,2024-03-09T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
,,2024-03-09T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
,,2024-03-09T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
,,2024-03-09T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
,,2024-03-09T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
,,2024-03-09T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.7
,,2024-03-09T04:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
,,2024-03-09T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
,,2024-03-09T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
,,2024-03-09T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
,,2024-03-09T04:20:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-03-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-03-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
,,2024-03-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-03-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
,,2024-03-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-03-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
,,2024-03-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
,,2024-03-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
,,2024-03-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
,,2024-03-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.39
,,2024-03-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,33.86
,,2024-03-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.84
,,2024-03-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
,,2024-03-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
,,2024-03-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
,,2024-03-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
,,2024-03-09T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
,,2024-03-09T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
,,2024-03-09T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
,,2024-03-09T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.93
,,2024-03-09T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
,,2024-03-09T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.58
,,2024-03-09T04:10:00.000+00:00,feeder,4,N Current (RMS),A,9.1
,,2024-03-09T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
,,2024-03-09T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
,,2024-03-09T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
,,2024-03-09T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.12
,,2024-03-09T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
,,2024-03-09T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
,,2024-03-09T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,,2024-03-09T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.38
,,2024-03-09T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
,,2024-03-09T04:10:00.000+00:00,feeder,3,N Current (RMS),A,44.2
,,2024-03-09T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
,,2024-03-09T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
,,2024-03-09T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
,,2024-03-09T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
,,2024-03-09T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
,,2024-03-09T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
,,2024-03-09T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
,,2024-03-09T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
,,2024-03-09T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
,,2024-03-09T04:10:00.000+00:00,feeder,2,N Current (RMS),A,13.9
,,2024-03-09T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
,,2024-03-09T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
,,2024-03-09T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
,,2024-03-09T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
,,2024-03-09T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
,,2024-03-09T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-03-09T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
,,2024-03-09T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
,,2024-03-09T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.24
,,2024-03-09T04:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
,,2024-03-09T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
,,2024-03-09T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
,,2024-03-09T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
,,2024-03-09T04:10:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-03-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-03-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
,,2024-03-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-03-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
,,2024-03-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-03-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
,,2024-03-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
,,2024-03-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
,,2024-03-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
,,2024-03-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.52
,,2024-03-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.8
,,2024-03-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.87
,,2024-03-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
,,2024-03-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
,,2024-03-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
,,2024-03-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
,,2024-03-09T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
,,2024-03-09T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
,,2024-03-09T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
,,2024-03-09T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.98
,,2024-03-09T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
,,2024-03-09T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.12
,,2024-03-09T04:00:00.000+00:00,feeder,4,N Current (RMS),A,8.4
,,2024-03-09T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
,,2024-03-09T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
,,2024-03-09T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
,,2024-03-09T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
,,2024-03-09T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.13
,,2024-03-09T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
,,2024-03-09T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
,,2024-03-09T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.99
,,2024-03-09T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
,,2024-03-09T04:00:00.000+00:00,feeder,3,N Current (RMS),A,48.2
,,2024-03-09T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
,,2024-03-09T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.1
,,2024-03-09T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
,,2024-03-09T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
,,2024-03-09T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-03-09T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.44
,,2024-03-09T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
,,2024-03-09T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
,,2024-03-09T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
,,2024-03-09T04:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
,,2024-03-09T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
,,2024-03-09T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
,,2024-03-09T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
,,2024-03-09T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
,,2024-03-09T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
,,2024-03-09T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-03-09T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
,,2024-03-09T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
,,2024-03-09T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.83
,,2024-03-09T04:00:00.000+00:00,feeder,1,N Current (RMS),A,18.2
,,2024-03-09T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
,,2024-03-09T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
,,2024-03-09T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
,,2024-03-09T04:00:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-03-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-03-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
,,2024-03-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-03-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
,,2024-03-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-03-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
,,2024-03-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
,,2024-03-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
,,2024-03-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
,,2024-03-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.94
,,2024-03-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,35.25
,,2024-03-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.83
,,2024-03-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
,,2024-03-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
,,2024-03-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
,,2024-03-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
,,2024-03-09T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
,,2024-03-09T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
,,2024-03-09T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
,,2024-03-09T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
,,2024-03-09T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
,,2024-03-09T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
,,2024-03-09T03:50:00.000+00:00,feeder,4,N Current (RMS),A,7.8
,,2024-03-09T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
,,2024-03-09T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
,,2024-03-09T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
,,2024-03-09T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.89
,,2024-03-09T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.48
,,2024-03-09T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
,,2024-03-09T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.92
,,2024-03-09T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.36
,,2024-03-09T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.1
,,2024-03-09T03:50:00.000+00:00,feeder,3,N Current (RMS),A,40.9
,,2024-03-09T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
,,2024-03-09T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
,,2024-03-09T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
,,2024-03-09T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
,,2024-03-09T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
,,2024-03-09T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
,,2024-03-09T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
,,2024-03-09T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
,,2024-03-09T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.43
,,2024-03-09T03:50:00.000+00:00,feeder,2,N Current (RMS),A,35.8
,,2024-03-09T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
,,2024-03-09T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
,,2024-03-09T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
,,2024-03-09T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
,,2024-03-09T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
,,2024-03-09T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
,,2024-03-09T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
,,2024-03-09T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
,,2024-03-09T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.36
,,2024-03-09T03:50:00.000+00:00,feeder,1,N Current (RMS),A,16.5
,,2024-03-09T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
,,2024-03-09T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
,,2024-03-09T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
,,2024-03-09T03:50:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-03-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-03-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
,,2024-03-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-03-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
,,2024-03-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-03-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
,,2024-03-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
,,2024-03-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
,,2024-03-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
,,2024-03-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.79
,,2024-03-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.97
,,2024-03-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,39.13
,,2024-03-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
,,2024-03-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
,,2024-03-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
,,2024-03-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
,,2024-03-09T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
,,2024-03-09T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
,,2024-03-09T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
,,2024-03-09T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.84
,,2024-03-09T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
,,2024-03-09T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.71
,,2024-03-09T03:40:00.000+00:00,feeder,4,N Current (RMS),A,9.6
,,2024-03-09T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
,,2024-03-09T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
,,2024-03-09T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
,,2024-03-09T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.67
,,2024-03-09T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.98
,,2024-03-09T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
,,2024-03-09T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
,,2024-03-09T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.06
,,2024-03-09T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
,,2024-03-09T03:40:00.000+00:00,feeder,3,N Current (RMS),A,48.9
,,2024-03-09T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
,,2024-03-09T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
,,2024-03-09T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
,,2024-03-09T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
,,2024-03-09T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
,,2024-03-09T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
,,2024-03-09T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
,,2024-03-09T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.58
,,2024-03-09T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.86
,,2024-03-09T03:40:00.000+00:00,feeder,2,N Current (RMS),A,35.0
,,2024-03-09T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
,,2024-03-09T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
,,2024-03-09T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
,,2024-03-09T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
,,2024-03-09T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
,,2024-03-09T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
,,2024-03-09T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
,,2024-03-09T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
,,2024-03-09T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.26
,,2024-03-09T03:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
,,2024-03-09T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
,,2024-03-09T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
,,2024-03-09T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
,,2024-03-09T03:40:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-03-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-03-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
,,2024-03-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-03-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
,,2024-03-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-03-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
,,2024-03-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
,,2024-03-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
,,2024-03-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
,,2024-03-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.26
,,2024-03-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,38.27
,,2024-03-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,41.28
,,2024-03-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
,,2024-03-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
,,2024-03-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
,,2024-03-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
,,2024-03-09T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
,,2024-03-09T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
,,2024-03-09T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
,,2024-03-09T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
,,2024-03-09T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.69
,,2024-03-09T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
,,2024-03-09T03:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
,,2024-03-09T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
,,2024-03-09T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
,,2024-03-09T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
,,2024-03-09T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.82
,,2024-03-09T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
,,2024-03-09T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
,,2024-03-09T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
,,2024-03-09T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.26
,,2024-03-09T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
,,2024-03-09T03:30:00.000+00:00,feeder,3,N Current (RMS),A,41.0
,,2024-03-09T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
,,2024-03-09T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
,,2024-03-09T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
,,2024-03-09T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
,,2024-03-09T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
,,2024-03-09T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
,,2024-03-09T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
,,2024-03-09T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
,,2024-03-09T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.17
,,2024-03-09T03:30:00.000+00:00,feeder,2,N Current (RMS),A,37.2
,,2024-03-09T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
,,2024-03-09T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
,,2024-03-09T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
,,2024-03-09T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
,,2024-03-09T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
,,2024-03-09T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
,,2024-03-09T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
,,2024-03-09T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
,,2024-03-09T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
,,2024-03-09T03:30:00.000+00:00,feeder,1,N Current (RMS),A,11.6
,,2024-03-09T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
,,2024-03-09T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
,,2024-03-09T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
,,2024-03-09T03:30:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-03-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
,,2024-03-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-03-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
,,2024-03-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-03-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
,,2024-03-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
,,2024-03-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
,,2024-03-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
,,2024-03-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.21
,,2024-03-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,39.45
,,2024-03-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,37.89
,,2024-03-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
,,2024-03-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
,,2024-03-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
,,2024-03-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
,,2024-03-09T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
,,2024-03-09T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
,,2024-03-09T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
,,2024-03-09T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
,,2024-03-09T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.29
,,2024-03-09T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.12
,,2024-03-09T03:20:00.000+00:00,feeder,4,N Current (RMS),A,10.6
,,2024-03-09T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
,,2024-03-09T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
,,2024-03-09T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
,,2024-03-09T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
,,2024-03-09T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.96
,,2024-03-09T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
,,2024-03-09T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.36
,,2024-03-09T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.95
,,2024-03-09T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
,,2024-03-09T03:20:00.000+00:00,feeder,3,N Current (RMS),A,42.3
,,2024-03-09T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
,,2024-03-09T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
,,2024-03-09T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
,,2024-03-09T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
,,2024-03-09T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
,,2024-03-09T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
,,2024-03-09T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
,,2024-03-09T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
,,2024-03-09T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.27
,,2024-03-09T03:20:00.000+00:00,feeder,2,N Current (RMS),A,35.4
,,2024-03-09T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
,,2024-03-09T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
,,2024-03-09T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
,,2024-03-09T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
,,2024-03-09T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
,,2024-03-09T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
,,2024-03-09T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
