Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-09T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
,,2024-03-09T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.92
,,2024-03-09T03:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
,,2024-03-09T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
,,2024-03-09T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
,,2024-03-09T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
,,2024-03-09T03:20:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-03-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
,,2024-03-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-03-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
,,2024-03-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-03-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
,,2024-03-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
,,2024-03-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
,,2024-03-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
,,2024-03-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.81
,,2024-03-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,36.66
,,2024-03-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,37.92
,,2024-03-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
,,2024-03-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
,,2024-03-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
,,2024-03-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
,,2024-03-09T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
,,2024-03-09T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
,,2024-03-09T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
,,2024-03-09T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
,,2024-03-09T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.7
,,2024-03-09T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.43
,,2024-03-09T03:10:00.000+00:00,feeder,4,N Current (RMS),A,11.5
,,2024-03-09T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
,,2024-03-09T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
,,2024-03-09T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
,,2024-03-09T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
,,2024-03-09T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.6
,,2024-03-09T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
,,2024-03-09T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
,,2024-03-09T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.46
,,2024-03-09T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
,,2024-03-09T03:10:00.000+00:00,feeder,3,N Current (RMS),A,48.3
,,2024-03-09T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
,,2024-03-09T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.9
,,2024-03-09T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
,,2024-03-09T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,,2024-03-09T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
,,2024-03-09T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
,,2024-03-09T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
,,2024-03-09T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
,,2024-03-09T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.33
,,2024-03-09T03:10:00.000+00:00,feeder,2,N Current (RMS),A,35.2
,,2024-03-09T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
,,2024-03-09T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
,,2024-03-09T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
,,2024-03-09T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
,,2024-03-09T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
,,2024-03-09T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
,,2024-03-09T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
,,2024-03-09T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
,,2024-03-09T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
,,2024-03-09T03:10:00.000+00:00,feeder,1,N Current (RMS),A,16.1
,,2024-03-09T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
,,2024-03-09T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
,,2024-03-09T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
,,2024-03-09T03:10:00.000+00:00,transformer,,Temperature,C,24.7
,,2024-03-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-03-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
,,2024-03-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-03-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
,,2024-03-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-03-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
,,2024-03-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
,,2024-03-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
,,2024-03-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
,,2024-03-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.82
,,2024-03-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,37.97
,,2024-03-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,37.85
,,2024-03-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
,,2024-03-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
,,2024-03-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
,,2024-03-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
,,2024-03-09T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
,,2024-03-09T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
,,2024-03-09T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
,,2024-03-09T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
,,2024-03-09T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
,,2024-03-09T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.86
,,2024-03-09T03:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
,,2024-03-09T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
,,2024-03-09T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
,,2024-03-09T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
,,2024-03-09T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.38
,,2024-03-09T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
,,2024-03-09T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
,,2024-03-09T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
,,2024-03-09T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.3
,,2024-03-09T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
,,2024-03-09T03:00:00.000+00:00,feeder,3,N Current (RMS),A,38.4
,,2024-03-09T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
,,2024-03-09T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
,,2024-03-09T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
,,2024-03-09T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
,,2024-03-09T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
,,2024-03-09T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
,,2024-03-09T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
,,2024-03-09T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.85
,,2024-03-09T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.31
,,2024-03-09T03:00:00.000+00:00,feeder,2,N Current (RMS),A,35.5
,,2024-03-09T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
,,2024-03-09T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
,,2024-03-09T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
,,2024-03-09T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-03-09T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
,,2024-03-09T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-03-09T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
,,2024-03-09T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
,,2024-03-09T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.07
,,2024-03-09T03:00:00.000+00:00,feeder,1,N Current (RMS),A,16.9
,,2024-03-09T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
,,2024-03-09T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
,,2024-03-09T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
,,2024-03-09T03:00:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-03-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-03-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
,,2024-03-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-03-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
,,2024-03-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-03-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
,,2024-03-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
,,2024-03-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
,,2024-03-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
,,2024-03-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.57
,,2024-03-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,36.4
,,2024-03-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,39.51
,,2024-03-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
,,2024-03-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
,,2024-03-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
,,2024-03-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
,,2024-03-09T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
,,2024-03-09T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
,,2024-03-09T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
,,2024-03-09T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,,2024-03-09T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
,,2024-03-09T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.58
,,2024-03-09T02:50:00.000+00:00,feeder,4,N Current (RMS),A,15.4
,,2024-03-09T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
,,2024-03-09T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
,,2024-03-09T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
,,2024-03-09T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.02
,,2024-03-09T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.52
,,2024-03-09T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
,,2024-03-09T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.17
,,2024-03-09T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.19
,,2024-03-09T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
,,2024-03-09T02:50:00.000+00:00,feeder,3,N Current (RMS),A,22.3
,,2024-03-09T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
,,2024-03-09T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
,,2024-03-09T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
,,2024-03-09T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
,,2024-03-09T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
,,2024-03-09T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
,,2024-03-09T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
,,2024-03-09T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
,,2024-03-09T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.36
,,2024-03-09T02:50:00.000+00:00,feeder,2,N Current (RMS),A,30.8
,,2024-03-09T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
,,2024-03-09T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
,,2024-03-09T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
,,2024-03-09T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
,,2024-03-09T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
,,2024-03-09T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
,,2024-03-09T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
,,2024-03-09T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
,,2024-03-09T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.31
,,2024-03-09T02:50:00.000+00:00,feeder,1,N Current (RMS),A,18.1
,,2024-03-09T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
,,2024-03-09T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
,,2024-03-09T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
,,2024-03-09T02:50:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-03-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-03-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
,,2024-03-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-03-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
,,2024-03-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-03-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
,,2024-03-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
,,2024-03-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
,,2024-03-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
,,2024-03-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.59
,,2024-03-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.52
,,2024-03-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,36.62
,,2024-03-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
,,2024-03-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
,,2024-03-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
,,2024-03-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
,,2024-03-09T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
,,2024-03-09T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
,,2024-03-09T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
,,2024-03-09T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.96
,,2024-03-09T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.02
,,2024-03-09T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
,,2024-03-09T02:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
,,2024-03-09T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
,,2024-03-09T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
,,2024-03-09T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
,,2024-03-09T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
,,2024-03-09T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
,,2024-03-09T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
,,2024-03-09T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.96
,,2024-03-09T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.92
,,2024-03-09T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
,,2024-03-09T02:40:00.000+00:00,feeder,3,N Current (RMS),A,17.6
,,2024-03-09T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
,,2024-03-09T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
,,2024-03-09T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
,,2024-03-09T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
,,2024-03-09T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
,,2024-03-09T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
,,2024-03-09T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
,,2024-03-09T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
,,2024-03-09T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
,,2024-03-09T02:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
,,2024-03-09T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
,,2024-03-09T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
,,2024-03-09T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
,,2024-03-09T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
,,2024-03-09T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
,,2024-03-09T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
,,2024-03-09T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
,,2024-03-09T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
,,2024-03-09T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.06
,,2024-03-09T02:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
,,2024-03-09T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
,,2024-03-09T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
,,2024-03-09T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
,,2024-03-09T02:40:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-03-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-03-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
,,2024-03-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-03-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
,,2024-03-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-03-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
,,2024-03-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
,,2024-03-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
,,2024-03-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
,,2024-03-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.01
,,2024-03-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.79
,,2024-03-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.31
,,2024-03-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
,,2024-03-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
,,2024-03-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
,,2024-03-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
,,2024-03-09T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
,,2024-03-09T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
,,2024-03-09T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
,,2024-03-09T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
,,2024-03-09T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.43
,,2024-03-09T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
,,2024-03-09T02:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
,,2024-03-09T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
,,2024-03-09T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
,,2024-03-09T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
,,2024-03-09T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
,,2024-03-09T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.14
,,2024-03-09T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
,,2024-03-09T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.78
,,2024-03-09T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.39
,,2024-03-09T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
,,2024-03-09T02:30:00.000+00:00,feeder,3,N Current (RMS),A,19.9
,,2024-03-09T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
,,2024-03-09T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
,,2024-03-09T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
,,2024-03-09T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
,,2024-03-09T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
,,2024-03-09T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
,,2024-03-09T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
,,2024-03-09T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.23
,,2024-03-09T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
,,2024-03-09T02:30:00.000+00:00,feeder,2,N Current (RMS),A,20.4
,,2024-03-09T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
,,2024-03-09T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
,,2024-03-09T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
,,2024-03-09T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
,,2024-03-09T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
,,2024-03-09T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
,,2024-03-09T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
,,2024-03-09T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
,,2024-03-09T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.14
,,2024-03-09T02:30:00.000+00:00,feeder,1,N Current (RMS),A,21.4
,,2024-03-09T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
,,2024-03-09T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
,,2024-03-09T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
,,2024-03-09T02:30:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-03-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-03-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
,,2024-03-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-03-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
,,2024-03-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-03-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
,,2024-03-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
,,2024-03-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
,,2024-03-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
,,2024-03-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.11
,,2024-03-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.96
,,2024-03-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.41
,,2024-03-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
,,2024-03-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
,,2024-03-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
,,2024-03-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
,,2024-03-09T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
,,2024-03-09T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
,,2024-03-09T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
,,2024-03-09T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
,,2024-03-09T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.44
,,2024-03-09T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.83
,,2024-03-09T02:20:00.000+00:00,feeder,4,N Current (RMS),A,18.9
,,2024-03-09T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
,,2024-03-09T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
,,2024-03-09T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
,,2024-03-09T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.02
,,2024-03-09T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
,,2024-03-09T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
,,2024-03-09T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.83
,,2024-03-09T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.35
,,2024-03-09T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.28
,,2024-03-09T02:20:00.000+00:00,feeder,3,N Current (RMS),A,18.5
,,2024-03-09T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
,,2024-03-09T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
,,2024-03-09T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
,,2024-03-09T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
,,2024-03-09T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
,,2024-03-09T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
,,2024-03-09T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
,,2024-03-09T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
,,2024-03-09T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
,,2024-03-09T02:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
,,2024-03-09T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
,,2024-03-09T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
,,2024-03-09T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
,,2024-03-09T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
,,2024-03-09T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
,,2024-03-09T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
,,2024-03-09T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
,,2024-03-09T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
,,2024-03-09T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
,,2024-03-09T02:20:00.000+00:00,feeder,1,N Current (RMS),A,22.0
,,2024-03-09T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
,,2024-03-09T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
,,2024-03-09T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
,,2024-03-09T02:20:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-03-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-03-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
,,2024-03-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-03-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
,,2024-03-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
,,2024-03-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
,,2024-03-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
,,2024-03-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
,,2024-03-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.5
,,2024-03-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.08
,,2024-03-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.13
,,2024-03-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
,,2024-03-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
,,2024-03-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
,,2024-03-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
,,2024-03-09T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
,,2024-03-09T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
,,2024-03-09T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
,,2024-03-09T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
,,2024-03-09T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.26
,,2024-03-09T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
,,2024-03-09T02:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
,,2024-03-09T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
,,2024-03-09T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
,,2024-03-09T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
,,2024-03-09T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.2
,,2024-03-09T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.6
,,2024-03-09T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
,,2024-03-09T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.43
,,2024-03-09T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.61
,,2024-03-09T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
,,2024-03-09T02:10:00.000+00:00,feeder,3,N Current (RMS),A,25.9
,,2024-03-09T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
,,2024-03-09T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
,,2024-03-09T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
,,2024-03-09T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
,,2024-03-09T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
,,2024-03-09T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
,,2024-03-09T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
,,2024-03-09T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
,,2024-03-09T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
,,2024-03-09T02:10:00.000+00:00,feeder,2,N Current (RMS),A,12.4
,,2024-03-09T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
,,2024-03-09T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
,,2024-03-09T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
,,2024-03-09T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
,,2024-03-09T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
,,2024-03-09T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-03-09T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
,,2024-03-09T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
,,2024-03-09T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.03
,,2024-03-09T02:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
,,2024-03-09T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
,,2024-03-09T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
,,2024-03-09T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
,,2024-03-09T02:10:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-03-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-03-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
,,2024-03-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-03-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
,,2024-03-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-03-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
,,2024-03-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
,,2024-03-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
,,2024-03-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
,,2024-03-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,,2024-03-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.85
,,2024-03-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.16
,,2024-03-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
,,2024-03-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
,,2024-03-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
,,2024-03-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
,,2024-03-09T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
,,2024-03-09T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
,,2024-03-09T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
,,2024-03-09T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.55
,,2024-03-09T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.9
,,2024-03-09T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
,,2024-03-09T02:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
,,2024-03-09T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
,,2024-03-09T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
,,2024-03-09T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
,,2024-03-09T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.17
,,2024-03-09T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
,,2024-03-09T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
,,2024-03-09T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.26
,,2024-03-09T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.64
,,2024-03-09T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
,,2024-03-09T02:00:00.000+00:00,feeder,3,N Current (RMS),A,22.3
,,2024-03-09T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
,,2024-03-09T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
,,2024-03-09T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
,,2024-03-09T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
,,2024-03-09T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
,,2024-03-09T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
,,2024-03-09T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
,,2024-03-09T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
,,2024-03-09T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
,,2024-03-09T02:00:00.000+00:00,feeder,2,N Current (RMS),A,16.1
,,2024-03-09T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
,,2024-03-09T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
,,2024-03-09T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
,,2024-03-09T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-03-09T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
,,2024-03-09T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
,,2024-03-09T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
,,2024-03-09T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
,,2024-03-09T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.23
,,2024-03-09T02:00:00.000+00:00,feeder,1,N Current (RMS),A,16.2
,,2024-03-09T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
,,2024-03-09T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
,,2024-03-09T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
,,2024-03-09T02:00:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-03-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-03-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
,,2024-03-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-03-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
,,2024-03-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-03-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
,,2024-03-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
,,2024-03-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
,,2024-03-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
,,2024-03-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.42
,,2024-03-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.6
,,2024-03-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.87
,,2024-03-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
,,2024-03-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
,,2024-03-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
,,2024-03-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
,,2024-03-09T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
,,2024-03-09T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
,,2024-03-09T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
,,2024-03-09T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.24
,,2024-03-09T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.88
,,2024-03-09T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.83
,,2024-03-09T01:50:00.000+00:00,feeder,4,N Current (RMS),A,12.7
,,2024-03-09T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
,,2024-03-09T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
,,2024-03-09T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
,,2024-03-09T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.83
,,2024-03-09T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.76
,,2024-03-09T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
,,2024-03-09T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.86
,,2024-03-09T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
,,2024-03-09T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
,,2024-03-09T01:50:00.000+00:00,feeder,3,N Current (RMS),A,22.1
,,2024-03-09T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
,,2024-03-09T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
,,2024-03-09T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
,,2024-03-09T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
,,2024-03-09T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
,,2024-03-09T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
,,2024-03-09T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
,,2024-03-09T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
,,2024-03-09T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
,,2024-03-09T01:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
,,2024-03-09T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
,,2024-03-09T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
,,2024-03-09T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
,,2024-03-09T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
,,2024-03-09T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
,,2024-03-09T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
,,2024-03-09T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
,,2024-03-09T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
,,2024-03-09T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.88
,,2024-03-09T01:50:00.000+00:00,feeder,1,N Current (RMS),A,18.3
,,2024-03-09T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
,,2024-03-09T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
,,2024-03-09T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
,,2024-03-09T01:50:00.000+00:00,transformer,,Temperature,C,25.7
,,2024-03-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-03-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
,,2024-03-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-03-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
,,2024-03-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-03-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
,,2024-03-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
,,2024-03-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
,,2024-03-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
,,2024-03-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.11
,,2024-03-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.61
,,2024-03-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.23
,,2024-03-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
,,2024-03-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
,,2024-03-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
,,2024-03-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
,,2024-03-09T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
,,2024-03-09T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
,,2024-03-09T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
,,2024-03-09T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.42
,,2024-03-09T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.54
,,2024-03-09T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
,,2024-03-09T01:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
,,2024-03-09T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
,,2024-03-09T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
,,2024-03-09T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
,,2024-03-09T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.1
,,2024-03-09T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.45
,,2024-03-09T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
,,2024-03-09T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.71
,,2024-03-09T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.86
,,2024-03-09T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
,,2024-03-09T01:40:00.000+00:00,feeder,3,N Current (RMS),A,26.7
,,2024-03-09T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
,,2024-03-09T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
,,2024-03-09T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
,,2024-03-09T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
,,2024-03-09T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
,,2024-03-09T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
,,2024-03-09T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
,,2024-03-09T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
,,2024-03-09T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
,,2024-03-09T01:40:00.000+00:00,feeder,2,N Current (RMS),A,11.2
,,2024-03-09T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
,,2024-03-09T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
,,2024-03-09T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
,,2024-03-09T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
,,2024-03-09T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
,,2024-03-09T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
,,2024-03-09T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
,,2024-03-09T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
,,2024-03-09T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.99
,,2024-03-09T01:40:00.000+00:00,feeder,1,N Current (RMS),A,14.9
,,2024-03-09T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
,,2024-03-09T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
,,2024-03-09T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
,,2024-03-09T01:40:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-03-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-03-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
,,2024-03-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-03-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
,,2024-03-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-03-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
,,2024-03-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
,,2024-03-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
,,2024-03-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
,,2024-03-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.65
,,2024-03-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.6
,,2024-03-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.82
,,2024-03-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
,,2024-03-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
,,2024-03-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
,,2024-03-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
,,2024-03-09T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
,,2024-03-09T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
,,2024-03-09T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
,,2024-03-09T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
,,2024-03-09T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
,,2024-03-09T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
,,2024-03-09T01:30:00.000+00:00,feeder,4,N Current (RMS),A,17.8
,,2024-03-09T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
,,2024-03-09T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
,,2024-03-09T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
,,2024-03-09T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.91
,,2024-03-09T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.28
,,2024-03-09T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
,,2024-03-09T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.27
,,2024-03-09T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.05
,,2024-03-09T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.27
,,2024-03-09T01:30:00.000+00:00,feeder,3,N Current (RMS),A,25.3
,,2024-03-09T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
,,2024-03-09T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
,,2024-03-09T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
,,2024-03-09T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
,,2024-03-09T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
,,2024-03-09T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
,,2024-03-09T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
,,2024-03-09T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
,,2024-03-09T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
,,2024-03-09T01:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
,,2024-03-09T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
,,2024-03-09T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
,,2024-03-09T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
,,2024-03-09T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,,2024-03-09T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
,,2024-03-09T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
,,2024-03-09T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
,,2024-03-09T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
,,2024-03-09T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.54
,,2024-03-09T01:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
,,2024-03-09T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
,,2024-03-09T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
,,2024-03-09T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
,,2024-03-09T01:30:00.000+00:00,transformer,,Temperature,C,26.0
,,2024-03-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-03-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
,,2024-03-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-03-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
,,2024-03-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-03-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
,,2024-03-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
,,2024-03-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
,,2024-03-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
,,2024-03-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.53
,,2024-03-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.79
,,2024-03-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.67
,,2024-03-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
,,2024-03-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
,,2024-03-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
,,2024-03-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
,,2024-03-09T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
,,2024-03-09T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
,,2024-03-09T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
,,2024-03-09T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.65
,,2024-03-09T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.55
,,2024-03-09T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
,,2024-03-09T01:20:00.000+00:00,feeder,4,N Current (RMS),A,18.6
,,2024-03-09T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
,,2024-03-09T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
,,2024-03-09T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
,,2024-03-09T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.59
,,2024-03-09T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.23
,,2024-03-09T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
,,2024-03-09T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.48
,,2024-03-09T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
,,2024-03-09T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.77
,,2024-03-09T01:20:00.000+00:00,feeder,3,N Current (RMS),A,19.3
,,2024-03-09T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
,,2024-03-09T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
,,2024-03-09T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
,,2024-03-09T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
,,2024-03-09T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
,,2024-03-09T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
,,2024-03-09T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
,,2024-03-09T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
,,2024-03-09T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
,,2024-03-09T01:20:00.000+00:00,feeder,2,N Current (RMS),A,15.3
,,2024-03-09T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
,,2024-03-09T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
,,2024-03-09T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
,,2024-03-09T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
,,2024-03-09T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
,,2024-03-09T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
,,2024-03-09T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
,,2024-03-09T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
,,2024-03-09T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.14
,,2024-03-09T01:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-03-09T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
,,2024-03-09T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
,,2024-03-09T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
,,2024-03-09T01:20:00.000+00:00,transformer,,Temperature,C,26.2
,,2024-03-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-03-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
,,2024-03-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-03-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
,,2024-03-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-03-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
,,2024-03-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
,,2024-03-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
,,2024-03-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
,,2024-03-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.14
,,2024-03-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.13
,,2024-03-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.11
,,2024-03-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
,,2024-03-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
,,2024-03-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
,,2024-03-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
,,2024-03-09T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
,,2024-03-09T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
,,2024-03-09T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
,,2024-03-09T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
,,2024-03-09T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
,,2024-03-09T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,,2024-03-09T01:10:00.000+00:00,feeder,4,N Current (RMS),A,19.4
,,2024-03-09T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
,,2024-03-09T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
,,2024-03-09T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
,,2024-03-09T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.09
,,2024-03-09T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.65
,,2024-03-09T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
,,2024-03-09T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.91
,,2024-03-09T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.08
,,2024-03-09T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
,,2024-03-09T01:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
,,2024-03-09T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
,,2024-03-09T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
,,2024-03-09T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
,,2024-03-09T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
