Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-09T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
,,2024-03-09T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
,,2024-03-09T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
,,2024-03-09T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
,,2024-03-09T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
,,2024-03-09T01:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
,,2024-03-09T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
,,2024-03-09T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
,,2024-03-09T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
,,2024-03-09T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-03-09T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
,,2024-03-09T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
,,2024-03-09T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
,,2024-03-09T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
,,2024-03-09T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.91
,,2024-03-09T01:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
,,2024-03-09T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
,,2024-03-09T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
,,2024-03-09T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
,,2024-03-09T01:10:00.000+00:00,transformer,,Temperature,C,26.3
,,2024-03-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-03-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
,,2024-03-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-03-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
,,2024-03-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-03-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
,,2024-03-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
,,2024-03-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
,,2024-03-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
,,2024-03-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.26
,,2024-03-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.04
,,2024-03-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.85
,,2024-03-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
,,2024-03-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
,,2024-03-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
,,2024-03-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
,,2024-03-09T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
,,2024-03-09T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
,,2024-03-09T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
,,2024-03-09T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
,,2024-03-09T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.96
,,2024-03-09T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
,,2024-03-09T01:00:00.000+00:00,feeder,4,N Current (RMS),A,18.1
,,2024-03-09T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
,,2024-03-09T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
,,2024-03-09T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
,,2024-03-09T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.63
,,2024-03-09T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
,,2024-03-09T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
,,2024-03-09T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.48
,,2024-03-09T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.22
,,2024-03-09T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.23
,,2024-03-09T01:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
,,2024-03-09T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
,,2024-03-09T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
,,2024-03-09T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
,,2024-03-09T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,,2024-03-09T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
,,2024-03-09T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
,,2024-03-09T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
,,2024-03-09T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
,,2024-03-09T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
,,2024-03-09T01:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
,,2024-03-09T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
,,2024-03-09T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
,,2024-03-09T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
,,2024-03-09T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-03-09T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
,,2024-03-09T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-03-09T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
,,2024-03-09T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.55
,,2024-03-09T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
,,2024-03-09T01:00:00.000+00:00,feeder,1,N Current (RMS),A,13.1
,,2024-03-09T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
,,2024-03-09T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
,,2024-03-09T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
,,2024-03-09T01:00:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-03-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-03-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
,,2024-03-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-03-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
,,2024-03-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-03-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
,,2024-03-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
,,2024-03-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
,,2024-03-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
,,2024-03-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.86
,,2024-03-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.19
,,2024-03-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.2
,,2024-03-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
,,2024-03-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
,,2024-03-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
,,2024-03-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
,,2024-03-09T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
,,2024-03-09T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
,,2024-03-09T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
,,2024-03-09T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
,,2024-03-09T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
,,2024-03-09T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.02
,,2024-03-09T00:50:00.000+00:00,feeder,4,N Current (RMS),A,18.1
,,2024-03-09T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
,,2024-03-09T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
,,2024-03-09T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
,,2024-03-09T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.97
,,2024-03-09T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.6
,,2024-03-09T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
,,2024-03-09T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.16
,,2024-03-09T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.59
,,2024-03-09T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.4
,,2024-03-09T00:50:00.000+00:00,feeder,3,N Current (RMS),A,25.1
,,2024-03-09T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
,,2024-03-09T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
,,2024-03-09T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
,,2024-03-09T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
,,2024-03-09T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
,,2024-03-09T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
,,2024-03-09T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
,,2024-03-09T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
,,2024-03-09T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
,,2024-03-09T00:50:00.000+00:00,feeder,2,N Current (RMS),A,15.1
,,2024-03-09T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
,,2024-03-09T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
,,2024-03-09T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
,,2024-03-09T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
,,2024-03-09T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
,,2024-03-09T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
,,2024-03-09T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
,,2024-03-09T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
,,2024-03-09T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
,,2024-03-09T00:50:00.000+00:00,feeder,1,N Current (RMS),A,14.3
,,2024-03-09T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
,,2024-03-09T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
,,2024-03-09T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
,,2024-03-09T00:50:00.000+00:00,transformer,,Temperature,C,26.6
,,2024-03-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-03-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
,,2024-03-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-03-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
,,2024-03-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-03-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
,,2024-03-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
,,2024-03-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
,,2024-03-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
,,2024-03-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.75
,,2024-03-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,35.16
,,2024-03-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.94
,,2024-03-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
,,2024-03-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
,,2024-03-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
,,2024-03-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
,,2024-03-09T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
,,2024-03-09T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
,,2024-03-09T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
,,2024-03-09T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.29
,,2024-03-09T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.95
,,2024-03-09T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.02
,,2024-03-09T00:40:00.000+00:00,feeder,4,N Current (RMS),A,19.9
,,2024-03-09T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
,,2024-03-09T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
,,2024-03-09T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
,,2024-03-09T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.38
,,2024-03-09T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.61
,,2024-03-09T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
,,2024-03-09T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.06
,,2024-03-09T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.89
,,2024-03-09T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
,,2024-03-09T00:40:00.000+00:00,feeder,3,N Current (RMS),A,25.9
,,2024-03-09T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
,,2024-03-09T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
,,2024-03-09T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
,,2024-03-09T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
,,2024-03-09T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
,,2024-03-09T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
,,2024-03-09T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
,,2024-03-09T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
,,2024-03-09T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
,,2024-03-09T00:40:00.000+00:00,feeder,2,N Current (RMS),A,11.3
,,2024-03-09T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
,,2024-03-09T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
,,2024-03-09T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
,,2024-03-09T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
,,2024-03-09T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
,,2024-03-09T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
,,2024-03-09T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.18
,,2024-03-09T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.43
,,2024-03-09T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.4
,,2024-03-09T00:40:00.000+00:00,feeder,1,N Current (RMS),A,17.4
,,2024-03-09T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
,,2024-03-09T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
,,2024-03-09T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
,,2024-03-09T00:40:00.000+00:00,transformer,,Temperature,C,26.8
,,2024-03-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-03-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
,,2024-03-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-03-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
,,2024-03-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-03-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
,,2024-03-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
,,2024-03-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
,,2024-03-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
,,2024-03-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.87
,,2024-03-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.41
,,2024-03-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.03
,,2024-03-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
,,2024-03-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
,,2024-03-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
,,2024-03-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
,,2024-03-09T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
,,2024-03-09T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
,,2024-03-09T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
,,2024-03-09T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.18
,,2024-03-09T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.96
,,2024-03-09T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
,,2024-03-09T00:30:00.000+00:00,feeder,4,N Current (RMS),A,20.6
,,2024-03-09T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
,,2024-03-09T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
,,2024-03-09T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
,,2024-03-09T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.04
,,2024-03-09T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.88
,,2024-03-09T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
,,2024-03-09T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.6
,,2024-03-09T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.01
,,2024-03-09T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.39
,,2024-03-09T00:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
,,2024-03-09T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
,,2024-03-09T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
,,2024-03-09T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
,,2024-03-09T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
,,2024-03-09T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
,,2024-03-09T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
,,2024-03-09T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
,,2024-03-09T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
,,2024-03-09T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
,,2024-03-09T00:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
,,2024-03-09T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
,,2024-03-09T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
,,2024-03-09T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
,,2024-03-09T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
,,2024-03-09T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
,,2024-03-09T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
,,2024-03-09T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.01
,,2024-03-09T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.8
,,2024-03-09T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.49
,,2024-03-09T00:30:00.000+00:00,feeder,1,N Current (RMS),A,22.5
,,2024-03-09T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
,,2024-03-09T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
,,2024-03-09T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
,,2024-03-09T00:30:00.000+00:00,transformer,,Temperature,C,26.9
,,2024-03-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-03-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
,,2024-03-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-03-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
,,2024-03-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-03-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
,,2024-03-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
,,2024-03-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
,,2024-03-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
,,2024-03-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.86
,,2024-03-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,,2024-03-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.41
,,2024-03-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
,,2024-03-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
,,2024-03-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
,,2024-03-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
,,2024-03-09T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
,,2024-03-09T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
,,2024-03-09T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
,,2024-03-09T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
,,2024-03-09T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.09
,,2024-03-09T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.59
,,2024-03-09T00:20:00.000+00:00,feeder,4,N Current (RMS),A,22.6
,,2024-03-09T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
,,2024-03-09T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
,,2024-03-09T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
,,2024-03-09T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.42
,,2024-03-09T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.56
,,2024-03-09T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
,,2024-03-09T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.19
,,2024-03-09T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.61
,,2024-03-09T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
,,2024-03-09T00:20:00.000+00:00,feeder,3,N Current (RMS),A,46.8
,,2024-03-09T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
,,2024-03-09T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.9
,,2024-03-09T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
,,2024-03-09T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
,,2024-03-09T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
,,2024-03-09T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
,,2024-03-09T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
,,2024-03-09T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
,,2024-03-09T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
,,2024-03-09T00:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
,,2024-03-09T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
,,2024-03-09T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
,,2024-03-09T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
,,2024-03-09T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
,,2024-03-09T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
,,2024-03-09T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
,,2024-03-09T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.45
,,2024-03-09T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.37
,,2024-03-09T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.5
,,2024-03-09T00:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
,,2024-03-09T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
,,2024-03-09T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
,,2024-03-09T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
,,2024-03-09T00:20:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-03-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-03-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
,,2024-03-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-03-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
,,2024-03-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-03-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
,,2024-03-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
,,2024-03-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
,,2024-03-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
,,2024-03-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.64
,,2024-03-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,44.28
,,2024-03-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.99
,,2024-03-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
,,2024-03-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
,,2024-03-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
,,2024-03-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
,,2024-03-09T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
,,2024-03-09T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
,,2024-03-09T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
,,2024-03-09T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.27
,,2024-03-09T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
,,2024-03-09T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.03
,,2024-03-09T00:10:00.000+00:00,feeder,4,N Current (RMS),A,22.6
,,2024-03-09T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
,,2024-03-09T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
,,2024-03-09T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
,,2024-03-09T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.41
,,2024-03-09T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
,,2024-03-09T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
,,2024-03-09T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.26
,,2024-03-09T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.63
,,2024-03-09T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
,,2024-03-09T00:10:00.000+00:00,feeder,3,N Current (RMS),A,35.4
,,2024-03-09T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
,,2024-03-09T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
,,2024-03-09T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
,,2024-03-09T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
,,2024-03-09T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
,,2024-03-09T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
,,2024-03-09T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
,,2024-03-09T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
,,2024-03-09T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
,,2024-03-09T00:10:00.000+00:00,feeder,2,N Current (RMS),A,12.8
,,2024-03-09T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
,,2024-03-09T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
,,2024-03-09T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
,,2024-03-09T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
,,2024-03-09T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
,,2024-03-09T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
,,2024-03-09T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.83
,,2024-03-09T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.19
,,2024-03-09T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.19
,,2024-03-09T00:10:00.000+00:00,feeder,1,N Current (RMS),A,15.3
,,2024-03-09T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
,,2024-03-09T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
,,2024-03-09T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
,,2024-03-09T00:10:00.000+00:00,transformer,,Temperature,C,27.2
,,2024-03-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-03-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
,,2024-03-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
,,2024-03-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
,,2024-03-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-03-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
,,2024-03-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
,,2024-03-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
,,2024-03-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
,,2024-03-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.48
,,2024-03-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,41.08
,,2024-03-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.58
,,2024-03-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
,,2024-03-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
,,2024-03-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
,,2024-03-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
,,2024-03-09T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
,,2024-03-09T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
,,2024-03-09T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
,,2024-03-09T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.92
,,2024-03-09T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.02
,,2024-03-09T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.9
,,2024-03-09T00:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
,,2024-03-09T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
,,2024-03-09T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
,,2024-03-09T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
,,2024-03-09T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
,,2024-03-09T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
,,2024-03-09T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
,,2024-03-09T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.83
,,2024-03-09T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.87
,,2024-03-09T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.13
,,2024-03-09T00:00:00.000+00:00,feeder,3,N Current (RMS),A,43.2
,,2024-03-09T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
,,2024-03-09T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
,,2024-03-09T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
,,2024-03-09T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
,,2024-03-09T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-03-09T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
,,2024-03-09T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.68
,,2024-03-09T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
,,2024-03-09T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
,,2024-03-09T00:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
,,2024-03-09T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.7
,,2024-03-09T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
,,2024-03-09T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
,,2024-03-09T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
,,2024-03-09T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
,,2024-03-09T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-03-09T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
,,2024-03-09T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
,,2024-03-09T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
,,2024-03-09T00:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
,,2024-03-09T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
,,2024-03-09T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
,,2024-03-09T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
,,2024-03-09T00:00:00.000+00:00,transformer,,Temperature,C,27.3
,,2024-03-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-03-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
,,2024-03-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-03-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
,,2024-03-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-03-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
,,2024-03-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
,,2024-03-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
,,2024-03-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
,,2024-03-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.51
,,2024-03-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,43.63
,,2024-03-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.54
,,2024-03-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
,,2024-03-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
,,2024-03-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
,,2024-03-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
,,2024-03-10T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
,,2024-03-10T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
,,2024-03-10T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
,,2024-03-10T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.58
,,2024-03-10T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.17
,,2024-03-10T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.95
,,2024-03-10T23:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
,,2024-03-10T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
,,2024-03-10T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
,,2024-03-10T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
,,2024-03-10T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.9
,,2024-03-10T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.2
,,2024-03-10T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
,,2024-03-10T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.66
,,2024-03-10T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
,,2024-03-10T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
,,2024-03-10T23:50:00.000+00:00,feeder,3,N Current (RMS),A,48.6
,,2024-03-10T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
,,2024-03-10T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.7
,,2024-03-10T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
,,2024-03-10T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
,,2024-03-10T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
,,2024-03-10T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
,,2024-03-10T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
,,2024-03-10T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
,,2024-03-10T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
,,2024-03-10T23:50:00.000+00:00,feeder,2,N Current (RMS),A,14.9
,,2024-03-10T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
,,2024-03-10T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
,,2024-03-10T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
,,2024-03-10T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-03-10T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
,,2024-03-10T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-03-10T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
,,2024-03-10T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.24
,,2024-03-10T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
,,2024-03-10T23:50:00.000+00:00,feeder,1,N Current (RMS),A,14.3
,,2024-03-10T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
,,2024-03-10T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
,,2024-03-10T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
,,2024-03-10T23:50:00.000+00:00,transformer,,Temperature,C,29.1
,,2024-03-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-03-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
,,2024-03-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-03-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
,,2024-03-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-03-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
,,2024-03-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
,,2024-03-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
,,2024-03-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
,,2024-03-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.29
,,2024-03-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,,2024-03-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.81
,,2024-03-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
,,2024-03-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
,,2024-03-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
,,2024-03-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
,,2024-03-10T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
,,2024-03-10T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
,,2024-03-10T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
,,2024-03-10T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
,,2024-03-10T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.07
,,2024-03-10T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
,,2024-03-10T23:40:00.000+00:00,feeder,4,N Current (RMS),A,18.5
,,2024-03-10T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
,,2024-03-10T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
,,2024-03-10T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
,,2024-03-10T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.62
,,2024-03-10T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.37
,,2024-03-10T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
,,2024-03-10T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.68
,,2024-03-10T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.72
,,2024-03-10T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
,,2024-03-10T23:40:00.000+00:00,feeder,3,N Current (RMS),A,37.1
,,2024-03-10T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
,,2024-03-10T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.3
,,2024-03-10T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
,,2024-03-10T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
,,2024-03-10T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
,,2024-03-10T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
,,2024-03-10T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
,,2024-03-10T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
,,2024-03-10T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
,,2024-03-10T23:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
,,2024-03-10T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
,,2024-03-10T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
,,2024-03-10T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
,,2024-03-10T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
,,2024-03-10T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
,,2024-03-10T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
,,2024-03-10T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.79
,,2024-03-10T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.7
,,2024-03-10T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.28
,,2024-03-10T23:40:00.000+00:00,feeder,1,N Current (RMS),A,24.8
,,2024-03-10T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
,,2024-03-10T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
,,2024-03-10T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
,,2024-03-10T23:40:00.000+00:00,transformer,,Temperature,C,29.3
,,2024-03-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-03-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
,,2024-03-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-03-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
,,2024-03-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-03-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
,,2024-03-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
,,2024-03-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
,,2024-03-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
,,2024-03-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.5
,,2024-03-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,40.07
,,2024-03-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.11
,,2024-03-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
,,2024-03-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
,,2024-03-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
,,2024-03-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
,,2024-03-10T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
,,2024-03-10T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
,,2024-03-10T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
,,2024-03-10T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.82
,,2024-03-10T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.52
,,2024-03-10T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.37
,,2024-03-10T23:30:00.000+00:00,feeder,4,N Current (RMS),A,16.2
,,2024-03-10T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
,,2024-03-10T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
,,2024-03-10T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
,,2024-03-10T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
,,2024-03-10T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.26
,,2024-03-10T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
,,2024-03-10T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.05
,,2024-03-10T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.18
,,2024-03-10T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.08
,,2024-03-10T23:30:00.000+00:00,feeder,3,N Current (RMS),A,26.6
,,2024-03-10T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
,,2024-03-10T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
,,2024-03-10T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
,,2024-03-10T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
,,2024-03-10T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
,,2024-03-10T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
,,2024-03-10T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
,,2024-03-10T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
,,2024-03-10T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
,,2024-03-10T23:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
,,2024-03-10T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
,,2024-03-10T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
,,2024-03-10T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
,,2024-03-10T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,,2024-03-10T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
,,2024-03-10T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
,,2024-03-10T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.83
,,2024-03-10T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.98
,,2024-03-10T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,,2024-03-10T23:30:00.000+00:00,feeder,1,N Current (RMS),A,15.9
,,2024-03-10T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
,,2024-03-10T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
,,2024-03-10T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
,,2024-03-10T23:30:00.000+00:00,transformer,,Temperature,C,29.5
,,2024-03-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-03-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
,,2024-03-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-03-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
,,2024-03-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-03-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
,,2024-03-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
,,2024-03-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
,,2024-03-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
,,2024-03-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.52
,,2024-03-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,34.66
,,2024-03-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.74
,,2024-03-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
,,2024-03-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
,,2024-03-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
,,2024-03-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
,,2024-03-10T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
,,2024-03-10T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
,,2024-03-10T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
,,2024-03-10T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
,,2024-03-10T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.28
,,2024-03-10T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
,,2024-03-10T23:20:00.000+00:00,feeder,4,N Current (RMS),A,21.3
,,2024-03-10T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
,,2024-03-10T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
,,2024-03-10T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
,,2024-03-10T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.55
,,2024-03-10T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.57
,,2024-03-10T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
,,2024-03-10T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.6
,,2024-03-10T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.68
,,2024-03-10T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
,,2024-03-10T23:20:00.000+00:00,feeder,3,N Current (RMS),A,22.2
,,2024-03-10T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
,,2024-03-10T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
,,2024-03-10T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
,,2024-03-10T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
,,2024-03-10T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-03-10T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
,,2024-03-10T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
,,2024-03-10T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
,,2024-03-10T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
,,2024-03-10T23:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
,,2024-03-10T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
,,2024-03-10T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
,,2024-03-10T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
,,2024-03-10T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
,,2024-03-10T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
,,2024-03-10T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-03-10T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.3
,,2024-03-10T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.37
,,2024-03-10T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.24
,,2024-03-10T23:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-03-10T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
,,2024-03-10T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
,,2024-03-10T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
,,2024-03-10T23:20:00.000+00:00,transformer,,Temperature,C,29.7
,,2024-03-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-03-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
,,2024-03-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-03-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
,,2024-03-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-03-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
,,2024-03-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
,,2024-03-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
,,2024-03-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
,,2024-03-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.44
,,2024-03-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.76
,,2024-03-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.07
,,2024-03-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
,,2024-03-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
,,2024-03-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
,,2024-03-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
,,2024-03-10T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
,,2024-03-10T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
,,2024-03-10T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
,,2024-03-10T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
,,2024-03-10T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.28
,,2024-03-10T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.08
,,2024-03-10T23:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
,,2024-03-10T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
,,2024-03-10T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
,,2024-03-10T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
,,2024-03-10T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
,,2024-03-10T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.09
,,2024-03-10T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
,,2024-03-10T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.69
,,2024-03-10T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
,,2024-03-10T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
,,2024-03-10T23:10:00.000+00:00,feeder,3,N Current (RMS),A,39.7
,,2024-03-10T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.3
,,2024-03-10T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.4
,,2024-03-10T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
,,2024-03-10T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
,,2024-03-10T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
,,2024-03-10T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
,,2024-03-10T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
,,2024-03-10T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
,,2024-03-10T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.95
,,2024-03-10T23:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
,,2024-03-10T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
,,2024-03-10T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
,,2024-03-10T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
,,2024-03-10T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
,,2024-03-10T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
,,2024-03-10T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
,,2024-03-10T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.33
,,2024-03-10T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
,,2024-03-10T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.77
,,2024-03-10T23:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
,,2024-03-10T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
,,2024-03-10T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
,,2024-03-10T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
,,2024-03-10T23:10:00.000+00:00,transformer,,Temperature,C,29.9
,,2024-03-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-03-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
,,2024-03-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-03-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
,,2024-03-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-03-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
,,2024-03-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
,,2024-03-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
,,2024-03-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
,,2024-03-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.6
,,2024-03-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,45.74
,,2024-03-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.23
,,2024-03-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
,,2024-03-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
,,2024-03-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
,,2024-03-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
,,2024-03-10T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
,,2024-03-10T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
,,2024-03-10T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
,,2024-03-10T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.93
,,2024-03-10T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.3
,,2024-03-10T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.64
,,2024-03-10T23:00:00.000+00:00,feeder,4,N Current (RMS),A,21.8
