Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-10T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
,,2024-03-10T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
,,2024-03-10T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
,,2024-03-10T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.53
,,2024-03-10T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.24
,,2024-03-10T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
,,2024-03-10T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.46
,,2024-03-10T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.46
,,2024-03-10T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.57
,,2024-03-10T23:00:00.000+00:00,feeder,3,N Current (RMS),A,39.2
,,2024-03-10T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
,,2024-03-10T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
,,2024-03-10T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
,,2024-03-10T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
,,2024-03-10T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
,,2024-03-10T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
,,2024-03-10T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
,,2024-03-10T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
,,2024-03-10T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.95
,,2024-03-10T23:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,,2024-03-10T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
,,2024-03-10T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
,,2024-03-10T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
,,2024-03-10T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
,,2024-03-10T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-03-10T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
,,2024-03-10T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.24
,,2024-03-10T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.19
,,2024-03-10T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.08
,,2024-03-10T23:00:00.000+00:00,feeder,1,N Current (RMS),A,30.0
,,2024-03-10T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
,,2024-03-10T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
,,2024-03-10T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
,,2024-03-10T23:00:00.000+00:00,transformer,,Temperature,C,30.1
,,2024-03-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-03-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
,,2024-03-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-03-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
,,2024-03-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-03-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
,,2024-03-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
,,2024-03-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
,,2024-03-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
,,2024-03-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.57
,,2024-03-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,53.68
,,2024-03-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.25
,,2024-03-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
,,2024-03-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
,,2024-03-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
,,2024-03-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
,,2024-03-10T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
,,2024-03-10T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
,,2024-03-10T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
,,2024-03-10T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
,,2024-03-10T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.49
,,2024-03-10T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
,,2024-03-10T22:50:00.000+00:00,feeder,4,N Current (RMS),A,20.1
,,2024-03-10T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
,,2024-03-10T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
,,2024-03-10T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
,,2024-03-10T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.28
,,2024-03-10T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.63
,,2024-03-10T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
,,2024-03-10T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.1
,,2024-03-10T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.24
,,2024-03-10T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.19
,,2024-03-10T22:50:00.000+00:00,feeder,3,N Current (RMS),A,25.5
,,2024-03-10T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
,,2024-03-10T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
,,2024-03-10T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
,,2024-03-10T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
,,2024-03-10T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
,,2024-03-10T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
,,2024-03-10T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
,,2024-03-10T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
,,2024-03-10T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
,,2024-03-10T22:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
,,2024-03-10T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
,,2024-03-10T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
,,2024-03-10T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
,,2024-03-10T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
,,2024-03-10T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
,,2024-03-10T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-03-10T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
,,2024-03-10T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.88
,,2024-03-10T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.98
,,2024-03-10T22:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
,,2024-03-10T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
,,2024-03-10T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
,,2024-03-10T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
,,2024-03-10T22:50:00.000+00:00,transformer,,Temperature,C,30.3
,,2024-03-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-03-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
,,2024-03-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
,,2024-03-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
,,2024-03-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-03-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
,,2024-03-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
,,2024-03-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
,,2024-03-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
,,2024-03-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.33
,,2024-03-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.62
,,2024-03-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.52
,,2024-03-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
,,2024-03-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
,,2024-03-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
,,2024-03-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
,,2024-03-10T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
,,2024-03-10T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
,,2024-03-10T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
,,2024-03-10T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.99
,,2024-03-10T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.65
,,2024-03-10T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.57
,,2024-03-10T22:40:00.000+00:00,feeder,4,N Current (RMS),A,22.8
,,2024-03-10T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
,,2024-03-10T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
,,2024-03-10T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
,,2024-03-10T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
,,2024-03-10T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.49
,,2024-03-10T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
,,2024-03-10T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.31
,,2024-03-10T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.26
,,2024-03-10T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.09
,,2024-03-10T22:40:00.000+00:00,feeder,3,N Current (RMS),A,27.7
,,2024-03-10T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
,,2024-03-10T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
,,2024-03-10T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
,,2024-03-10T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
,,2024-03-10T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
,,2024-03-10T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
,,2024-03-10T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
,,2024-03-10T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
,,2024-03-10T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
,,2024-03-10T22:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
,,2024-03-10T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
,,2024-03-10T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
,,2024-03-10T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
,,2024-03-10T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
,,2024-03-10T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
,,2024-03-10T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
,,2024-03-10T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.38
,,2024-03-10T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.03
,,2024-03-10T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.99
,,2024-03-10T22:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
,,2024-03-10T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
,,2024-03-10T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
,,2024-03-10T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
,,2024-03-10T22:40:00.000+00:00,transformer,,Temperature,C,30.5
,,2024-03-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-03-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
,,2024-03-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-03-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
,,2024-03-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-03-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
,,2024-03-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
,,2024-03-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
,,2024-03-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
,,2024-03-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.09
,,2024-03-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,45.37
,,2024-03-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.98
,,2024-03-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
,,2024-03-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
,,2024-03-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
,,2024-03-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
,,2024-03-10T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
,,2024-03-10T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
,,2024-03-10T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
,,2024-03-10T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
,,2024-03-10T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.4
,,2024-03-10T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.98
,,2024-03-10T22:30:00.000+00:00,feeder,4,N Current (RMS),A,19.9
,,2024-03-10T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
,,2024-03-10T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
,,2024-03-10T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
,,2024-03-10T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.44
,,2024-03-10T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.54
,,2024-03-10T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
,,2024-03-10T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.1
,,2024-03-10T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.16
,,2024-03-10T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.62
,,2024-03-10T22:30:00.000+00:00,feeder,3,N Current (RMS),A,22.8
,,2024-03-10T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.7
,,2024-03-10T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
,,2024-03-10T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
,,2024-03-10T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
,,2024-03-10T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
,,2024-03-10T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
,,2024-03-10T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.34
,,2024-03-10T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
,,2024-03-10T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
,,2024-03-10T22:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
,,2024-03-10T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
,,2024-03-10T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
,,2024-03-10T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
,,2024-03-10T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
,,2024-03-10T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
,,2024-03-10T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
,,2024-03-10T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.52
,,2024-03-10T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.85
,,2024-03-10T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.34
,,2024-03-10T22:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
,,2024-03-10T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
,,2024-03-10T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
,,2024-03-10T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
,,2024-03-10T22:30:00.000+00:00,transformer,,Temperature,C,30.7
,,2024-03-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-03-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
,,2024-03-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
,,2024-03-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
,,2024-03-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-03-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
,,2024-03-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
,,2024-03-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
,,2024-03-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
,,2024-03-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.27
,,2024-03-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,45.98
,,2024-03-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.25
,,2024-03-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
,,2024-03-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
,,2024-03-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
,,2024-03-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
,,2024-03-10T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
,,2024-03-10T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
,,2024-03-10T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
,,2024-03-10T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.6
,,2024-03-10T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.54
,,2024-03-10T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.93
,,2024-03-10T22:20:00.000+00:00,feeder,4,N Current (RMS),A,22.1
,,2024-03-10T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
,,2024-03-10T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
,,2024-03-10T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
,,2024-03-10T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
,,2024-03-10T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.37
,,2024-03-10T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
,,2024-03-10T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.29
,,2024-03-10T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.6
,,2024-03-10T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.42
,,2024-03-10T22:20:00.000+00:00,feeder,3,N Current (RMS),A,33.4
,,2024-03-10T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
,,2024-03-10T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
,,2024-03-10T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
,,2024-03-10T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
,,2024-03-10T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
,,2024-03-10T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
,,2024-03-10T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
,,2024-03-10T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
,,2024-03-10T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
,,2024-03-10T22:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
,,2024-03-10T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
,,2024-03-10T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
,,2024-03-10T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
,,2024-03-10T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
,,2024-03-10T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
,,2024-03-10T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-03-10T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
,,2024-03-10T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.04
,,2024-03-10T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.32
,,2024-03-10T22:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
,,2024-03-10T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
,,2024-03-10T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
,,2024-03-10T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
,,2024-03-10T22:20:00.000+00:00,transformer,,Temperature,C,30.9
,,2024-03-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-03-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
,,2024-03-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
,,2024-03-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
,,2024-03-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-03-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
,,2024-03-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
,,2024-03-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
,,2024-03-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
,,2024-03-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.82
,,2024-03-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,48.22
,,2024-03-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.18
,,2024-03-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
,,2024-03-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
,,2024-03-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
,,2024-03-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
,,2024-03-10T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
,,2024-03-10T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
,,2024-03-10T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
,,2024-03-10T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
,,2024-03-10T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.64
,,2024-03-10T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.46
,,2024-03-10T22:10:00.000+00:00,feeder,4,N Current (RMS),A,20.2
,,2024-03-10T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
,,2024-03-10T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
,,2024-03-10T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
,,2024-03-10T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.56
,,2024-03-10T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.75
,,2024-03-10T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
,,2024-03-10T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.27
,,2024-03-10T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.83
,,2024-03-10T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.73
,,2024-03-10T22:10:00.000+00:00,feeder,3,N Current (RMS),A,30.9
,,2024-03-10T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
,,2024-03-10T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
,,2024-03-10T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
,,2024-03-10T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
,,2024-03-10T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
,,2024-03-10T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
,,2024-03-10T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
,,2024-03-10T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
,,2024-03-10T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
,,2024-03-10T22:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
,,2024-03-10T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
,,2024-03-10T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
,,2024-03-10T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
,,2024-03-10T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,,2024-03-10T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
,,2024-03-10T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
,,2024-03-10T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.2
,,2024-03-10T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.74
,,2024-03-10T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.56
,,2024-03-10T22:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
,,2024-03-10T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
,,2024-03-10T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
,,2024-03-10T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
,,2024-03-10T22:10:00.000+00:00,transformer,,Temperature,C,31.1
,,2024-03-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-03-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
,,2024-03-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
,,2024-03-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
,,2024-03-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-03-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
,,2024-03-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
,,2024-03-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
,,2024-03-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
,,2024-03-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.82
,,2024-03-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.92
,,2024-03-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.53
,,2024-03-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
,,2024-03-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
,,2024-03-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
,,2024-03-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
,,2024-03-10T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-03-10T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
,,2024-03-10T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
,,2024-03-10T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
,,2024-03-10T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.17
,,2024-03-10T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
,,2024-03-10T22:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
,,2024-03-10T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
,,2024-03-10T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
,,2024-03-10T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
,,2024-03-10T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.72
,,2024-03-10T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.13
,,2024-03-10T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
,,2024-03-10T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.77
,,2024-03-10T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.81
,,2024-03-10T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.27
,,2024-03-10T22:00:00.000+00:00,feeder,3,N Current (RMS),A,27.3
,,2024-03-10T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.3
,,2024-03-10T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
,,2024-03-10T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
,,2024-03-10T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
,,2024-03-10T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
,,2024-03-10T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
,,2024-03-10T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
,,2024-03-10T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
,,2024-03-10T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
,,2024-03-10T22:00:00.000+00:00,feeder,2,N Current (RMS),A,15.9
,,2024-03-10T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
,,2024-03-10T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
,,2024-03-10T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
,,2024-03-10T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
,,2024-03-10T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
,,2024-03-10T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
,,2024-03-10T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.78
,,2024-03-10T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.64
,,2024-03-10T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.06
,,2024-03-10T22:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
,,2024-03-10T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
,,2024-03-10T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
,,2024-03-10T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
,,2024-03-10T22:00:00.000+00:00,transformer,,Temperature,C,31.2
,,2024-03-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-03-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
,,2024-03-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
,,2024-03-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
,,2024-03-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-03-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
,,2024-03-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
,,2024-03-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
,,2024-03-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
,,2024-03-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.83
,,2024-03-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,47.1
,,2024-03-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.9
,,2024-03-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
,,2024-03-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
,,2024-03-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
,,2024-03-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
,,2024-03-10T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
,,2024-03-10T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
,,2024-03-10T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
,,2024-03-10T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.64
,,2024-03-10T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.27
,,2024-03-10T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.68
,,2024-03-10T21:50:00.000+00:00,feeder,4,N Current (RMS),A,28.7
,,2024-03-10T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
,,2024-03-10T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
,,2024-03-10T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
,,2024-03-10T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
,,2024-03-10T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.61
,,2024-03-10T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
,,2024-03-10T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.11
,,2024-03-10T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.12
,,2024-03-10T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.23
,,2024-03-10T21:50:00.000+00:00,feeder,3,N Current (RMS),A,32.7
,,2024-03-10T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.2
,,2024-03-10T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.9
,,2024-03-10T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
,,2024-03-10T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
,,2024-03-10T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
,,2024-03-10T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
,,2024-03-10T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.8
,,2024-03-10T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
,,2024-03-10T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.15
,,2024-03-10T21:50:00.000+00:00,feeder,2,N Current (RMS),A,18.3
,,2024-03-10T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
,,2024-03-10T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
,,2024-03-10T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
,,2024-03-10T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
,,2024-03-10T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
,,2024-03-10T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
,,2024-03-10T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.77
,,2024-03-10T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.07
,,2024-03-10T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.67
,,2024-03-10T21:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
,,2024-03-10T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
,,2024-03-10T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
,,2024-03-10T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
,,2024-03-10T21:50:00.000+00:00,transformer,,Temperature,C,31.4
,,2024-03-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-03-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
,,2024-03-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-03-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
,,2024-03-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-03-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
,,2024-03-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
,,2024-03-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
,,2024-03-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
,,2024-03-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,53.32
,,2024-03-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,55.55
,,2024-03-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.74
,,2024-03-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
,,2024-03-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
,,2024-03-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
,,2024-03-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
,,2024-03-10T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-03-10T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
,,2024-03-10T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
,,2024-03-10T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
,,2024-03-10T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.84
,,2024-03-10T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.4
,,2024-03-10T21:40:00.000+00:00,feeder,4,N Current (RMS),A,20.8
,,2024-03-10T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
,,2024-03-10T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
,,2024-03-10T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
,,2024-03-10T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.99
,,2024-03-10T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.37
,,2024-03-10T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
,,2024-03-10T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.13
,,2024-03-10T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.97
,,2024-03-10T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.39
,,2024-03-10T21:40:00.000+00:00,feeder,3,N Current (RMS),A,26.9
,,2024-03-10T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.2
,,2024-03-10T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.7
,,2024-03-10T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
,,2024-03-10T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
,,2024-03-10T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
,,2024-03-10T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
,,2024-03-10T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.72
,,2024-03-10T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
,,2024-03-10T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
,,2024-03-10T21:40:00.000+00:00,feeder,2,N Current (RMS),A,27.8
,,2024-03-10T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.2
,,2024-03-10T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
,,2024-03-10T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
,,2024-03-10T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
,,2024-03-10T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
,,2024-03-10T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-03-10T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.46
,,2024-03-10T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.46
,,2024-03-10T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.15
,,2024-03-10T21:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
,,2024-03-10T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
,,2024-03-10T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
,,2024-03-10T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
,,2024-03-10T21:40:00.000+00:00,transformer,,Temperature,C,31.6
,,2024-03-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-03-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
,,2024-03-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
,,2024-03-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
,,2024-03-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-03-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
,,2024-03-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
,,2024-03-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
,,2024-03-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
,,2024-03-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,60.06
,,2024-03-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,52.38
,,2024-03-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.99
,,2024-03-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
,,2024-03-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
,,2024-03-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
,,2024-03-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
,,2024-03-10T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
,,2024-03-10T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
,,2024-03-10T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
,,2024-03-10T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.18
,,2024-03-10T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.23
,,2024-03-10T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.82
,,2024-03-10T21:30:00.000+00:00,feeder,4,N Current (RMS),A,22.0
,,2024-03-10T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
,,2024-03-10T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
,,2024-03-10T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
,,2024-03-10T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
,,2024-03-10T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.52
,,2024-03-10T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
,,2024-03-10T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.77
,,2024-03-10T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.91
,,2024-03-10T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.67
,,2024-03-10T21:30:00.000+00:00,feeder,3,N Current (RMS),A,33.1
,,2024-03-10T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
,,2024-03-10T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
,,2024-03-10T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
,,2024-03-10T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
,,2024-03-10T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
,,2024-03-10T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
,,2024-03-10T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.66
,,2024-03-10T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.89
,,2024-03-10T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
,,2024-03-10T21:30:00.000+00:00,feeder,2,N Current (RMS),A,33.1
,,2024-03-10T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.4
,,2024-03-10T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
,,2024-03-10T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
,,2024-03-10T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
,,2024-03-10T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
,,2024-03-10T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
,,2024-03-10T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.14
,,2024-03-10T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.77
,,2024-03-10T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.22
,,2024-03-10T21:30:00.000+00:00,feeder,1,N Current (RMS),A,22.5
,,2024-03-10T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
,,2024-03-10T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
,,2024-03-10T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
,,2024-03-10T21:30:00.000+00:00,transformer,,Temperature,C,31.7
,,2024-03-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-03-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
,,2024-03-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
,,2024-03-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
,,2024-03-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-03-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
,,2024-03-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
,,2024-03-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
,,2024-03-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
,,2024-03-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,53.76
,,2024-03-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,51.81
,,2024-03-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.98
,,2024-03-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
,,2024-03-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
,,2024-03-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
,,2024-03-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
,,2024-03-10T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
,,2024-03-10T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
,,2024-03-10T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
,,2024-03-10T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.11
,,2024-03-10T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.97
,,2024-03-10T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.51
,,2024-03-10T21:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
,,2024-03-10T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
,,2024-03-10T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
,,2024-03-10T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
,,2024-03-10T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.41
,,2024-03-10T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.99
,,2024-03-10T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
,,2024-03-10T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.96
,,2024-03-10T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.36
,,2024-03-10T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.26
,,2024-03-10T21:20:00.000+00:00,feeder,3,N Current (RMS),A,29.5
,,2024-03-10T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.7
,,2024-03-10T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
,,2024-03-10T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
,,2024-03-10T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
,,2024-03-10T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
,,2024-03-10T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.33
,,2024-03-10T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.77
,,2024-03-10T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.86
,,2024-03-10T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
,,2024-03-10T21:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
,,2024-03-10T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.7
,,2024-03-10T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
,,2024-03-10T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
,,2024-03-10T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
,,2024-03-10T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
,,2024-03-10T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-03-10T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.49
,,2024-03-10T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.27
,,2024-03-10T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.83
,,2024-03-10T21:20:00.000+00:00,feeder,1,N Current (RMS),A,22.5
,,2024-03-10T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
,,2024-03-10T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
,,2024-03-10T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
,,2024-03-10T21:20:00.000+00:00,transformer,,Temperature,C,31.8
,,2024-03-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-03-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
,,2024-03-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
,,2024-03-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
,,2024-03-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-03-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
,,2024-03-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
,,2024-03-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
,,2024-03-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
,,2024-03-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,63.33
,,2024-03-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,52.45
,,2024-03-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.29
,,2024-03-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
,,2024-03-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
,,2024-03-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
,,2024-03-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
,,2024-03-10T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
,,2024-03-10T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
,,2024-03-10T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
,,2024-03-10T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.11
,,2024-03-10T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.57
,,2024-03-10T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
,,2024-03-10T21:10:00.000+00:00,feeder,4,N Current (RMS),A,26.7
,,2024-03-10T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
,,2024-03-10T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
,,2024-03-10T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
,,2024-03-10T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.92
,,2024-03-10T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.5
,,2024-03-10T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
,,2024-03-10T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.15
,,2024-03-10T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.3
,,2024-03-10T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.32
,,2024-03-10T21:10:00.000+00:00,feeder,3,N Current (RMS),A,26.2
,,2024-03-10T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
,,2024-03-10T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
,,2024-03-10T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
,,2024-03-10T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
,,2024-03-10T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
,,2024-03-10T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
,,2024-03-10T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.73
,,2024-03-10T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.22
,,2024-03-10T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.44
,,2024-03-10T21:10:00.000+00:00,feeder,2,N Current (RMS),A,25.9
,,2024-03-10T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
,,2024-03-10T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
,,2024-03-10T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
,,2024-03-10T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
,,2024-03-10T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
,,2024-03-10T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
,,2024-03-10T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.29
,,2024-03-10T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.05
,,2024-03-10T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.33
,,2024-03-10T21:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
,,2024-03-10T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
,,2024-03-10T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
,,2024-03-10T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.8
,,2024-03-10T21:10:00.000+00:00,transformer,,Temperature,C,32.0
,,2024-03-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-03-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
,,2024-03-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
,,2024-03-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
,,2024-03-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-03-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
,,2024-03-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
,,2024-03-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
,,2024-03-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
,,2024-03-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.28
,,2024-03-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,55.14
,,2024-03-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.11
,,2024-03-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
,,2024-03-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
,,2024-03-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
,,2024-03-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
,,2024-03-10T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
,,2024-03-10T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
,,2024-03-10T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
,,2024-03-10T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.93
,,2024-03-10T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.83
,,2024-03-10T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.64
,,2024-03-10T21:00:00.000+00:00,feeder,4,N Current (RMS),A,30.8
,,2024-03-10T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
,,2024-03-10T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
,,2024-03-10T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
,,2024-03-10T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.68
,,2024-03-10T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.45
,,2024-03-10T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
,,2024-03-10T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.43
,,2024-03-10T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.15
,,2024-03-10T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.2
,,2024-03-10T21:00:00.000+00:00,feeder,3,N Current (RMS),A,31.3
,,2024-03-10T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,119.9
,,2024-03-10T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.1
,,2024-03-10T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.3
,,2024-03-10T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
,,2024-03-10T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
,,2024-03-10T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
,,2024-03-10T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
,,2024-03-10T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.13
,,2024-03-10T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
,,2024-03-10T21:00:00.000+00:00,feeder,2,N Current (RMS),A,19.3
,,2024-03-10T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
,,2024-03-10T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
,,2024-03-10T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
,,2024-03-10T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,,2024-03-10T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
,,2024-03-10T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-03-10T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.27
,,2024-03-10T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.3
,,2024-03-10T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.6
,,2024-03-10T21:00:00.000+00:00,feeder,1,N Current (RMS),A,28.9
,,2024-03-10T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
,,2024-03-10T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
,,2024-03-10T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.9
,,2024-03-10T21:00:00.000+00:00,transformer,,Temperature,C,32.1
,,2024-03-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-03-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
,,2024-03-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
,,2024-03-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
,,2024-03-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-03-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
,,2024-03-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
,,2024-03-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
,,2024-03-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
