Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,57.48
,,2024-03-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,64.41
,,2024-03-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.5
,,2024-03-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
,,2024-03-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
,,2024-03-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.3
,,2024-03-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
,,2024-03-10T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
,,2024-03-10T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
,,2024-03-10T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
,,2024-03-10T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.29
,,2024-03-10T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.15
,,2024-03-10T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.06
,,2024-03-10T20:50:00.000+00:00,feeder,4,N Current (RMS),A,39.0
,,2024-03-10T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
,,2024-03-10T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.6
,,2024-03-10T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
,,2024-03-10T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.51
,,2024-03-10T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
,,2024-03-10T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
,,2024-03-10T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.42
,,2024-03-10T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.38
,,2024-03-10T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.95
,,2024-03-10T20:50:00.000+00:00,feeder,3,N Current (RMS),A,38.6
,,2024-03-10T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,103.4
,,2024-03-10T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
,,2024-03-10T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
,,2024-03-10T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
,,2024-03-10T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
,,2024-03-10T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
,,2024-03-10T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
,,2024-03-10T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
,,2024-03-10T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
,,2024-03-10T20:50:00.000+00:00,feeder,2,N Current (RMS),A,20.3
,,2024-03-10T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
,,2024-03-10T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
,,2024-03-10T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
,,2024-03-10T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
,,2024-03-10T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
,,2024-03-10T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
,,2024-03-10T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.98
,,2024-03-10T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.13
,,2024-03-10T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.7
,,2024-03-10T20:50:00.000+00:00,feeder,1,N Current (RMS),A,33.3
,,2024-03-10T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
,,2024-03-10T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
,,2024-03-10T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.7
,,2024-03-10T20:50:00.000+00:00,transformer,,Temperature,C,32.2
,,2024-03-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-03-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
,,2024-03-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-03-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
,,2024-03-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-03-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
,,2024-03-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
,,2024-03-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
,,2024-03-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
,,2024-03-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
,,2024-03-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,59.25
,,2024-03-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,60.33
,,2024-03-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
,,2024-03-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
,,2024-03-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
,,2024-03-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
,,2024-03-10T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-03-10T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
,,2024-03-10T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
,,2024-03-10T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
,,2024-03-10T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.86
,,2024-03-10T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.85
,,2024-03-10T20:40:00.000+00:00,feeder,4,N Current (RMS),A,40.9
,,2024-03-10T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
,,2024-03-10T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.8
,,2024-03-10T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
,,2024-03-10T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.34
,,2024-03-10T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.04
,,2024-03-10T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
,,2024-03-10T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.23
,,2024-03-10T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.44
,,2024-03-10T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.59
,,2024-03-10T20:40:00.000+00:00,feeder,3,N Current (RMS),A,49.8
,,2024-03-10T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,137.9
,,2024-03-10T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
,,2024-03-10T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
,,2024-03-10T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
,,2024-03-10T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
,,2024-03-10T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
,,2024-03-10T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.9
,,2024-03-10T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
,,2024-03-10T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
,,2024-03-10T20:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
,,2024-03-10T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
,,2024-03-10T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
,,2024-03-10T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
,,2024-03-10T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
,,2024-03-10T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
,,2024-03-10T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
,,2024-03-10T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.7
,,2024-03-10T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.46
,,2024-03-10T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.98
,,2024-03-10T20:40:00.000+00:00,feeder,1,N Current (RMS),A,30.9
,,2024-03-10T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.7
,,2024-03-10T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
,,2024-03-10T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.3
,,2024-03-10T20:40:00.000+00:00,transformer,,Temperature,C,32.3
,,2024-03-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
,,2024-03-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
,,2024-03-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
,,2024-03-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-03-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
,,2024-03-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
,,2024-03-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2024-03-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
,,2024-03-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,71.13
,,2024-03-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,57.94
,,2024-03-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,59.36
,,2024-03-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
,,2024-03-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.5
,,2024-03-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
,,2024-03-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
,,2024-03-10T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-10T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
,,2024-03-10T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
,,2024-03-10T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.88
,,2024-03-10T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.5
,,2024-03-10T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.08
,,2024-03-10T20:30:00.000+00:00,feeder,4,N Current (RMS),A,37.3
,,2024-03-10T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
,,2024-03-10T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
,,2024-03-10T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.3
,,2024-03-10T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.63
,,2024-03-10T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
,,2024-03-10T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
,,2024-03-10T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.96
,,2024-03-10T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.38
,,2024-03-10T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.73
,,2024-03-10T20:30:00.000+00:00,feeder,3,N Current (RMS),A,32.2
,,2024-03-10T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.7
,,2024-03-10T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
,,2024-03-10T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
,,2024-03-10T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
,,2024-03-10T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
,,2024-03-10T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
,,2024-03-10T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.23
,,2024-03-10T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
,,2024-03-10T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.2
,,2024-03-10T20:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
,,2024-03-10T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
,,2024-03-10T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
,,2024-03-10T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
,,2024-03-10T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
,,2024-03-10T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
,,2024-03-10T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
,,2024-03-10T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.82
,,2024-03-10T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.31
,,2024-03-10T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.16
,,2024-03-10T20:30:00.000+00:00,feeder,1,N Current (RMS),A,32.2
,,2024-03-10T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.4
,,2024-03-10T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
,,2024-03-10T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.6
,,2024-03-10T20:30:00.000+00:00,transformer,,Temperature,C,32.4
,,2024-03-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-03-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
,,2024-03-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
,,2024-03-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
,,2024-03-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-03-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
,,2024-03-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
,,2024-03-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
,,2024-03-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
,,2024-03-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,66.9
,,2024-03-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.72
,,2024-03-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,66.16
,,2024-03-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
,,2024-03-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
,,2024-03-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
,,2024-03-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
,,2024-03-10T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-03-10T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
,,2024-03-10T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
,,2024-03-10T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
,,2024-03-10T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.67
,,2024-03-10T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.21
,,2024-03-10T20:20:00.000+00:00,feeder,4,N Current (RMS),A,40.8
,,2024-03-10T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
,,2024-03-10T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.3
,,2024-03-10T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.0
,,2024-03-10T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
,,2024-03-10T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.28
,,2024-03-10T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
,,2024-03-10T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.95
,,2024-03-10T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.55
,,2024-03-10T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.32
,,2024-03-10T20:20:00.000+00:00,feeder,3,N Current (RMS),A,27.0
,,2024-03-10T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.0
,,2024-03-10T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
,,2024-03-10T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
,,2024-03-10T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
,,2024-03-10T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
,,2024-03-10T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
,,2024-03-10T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
,,2024-03-10T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.06
,,2024-03-10T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.83
,,2024-03-10T20:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
,,2024-03-10T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
,,2024-03-10T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
,,2024-03-10T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
,,2024-03-10T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
,,2024-03-10T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
,,2024-03-10T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
,,2024-03-10T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.48
,,2024-03-10T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.93
,,2024-03-10T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.23
,,2024-03-10T20:20:00.000+00:00,feeder,1,N Current (RMS),A,27.7
,,2024-03-10T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
,,2024-03-10T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
,,2024-03-10T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.8
,,2024-03-10T20:20:00.000+00:00,transformer,,Temperature,C,32.4
,,2024-03-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
,,2024-03-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-03-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
,,2024-03-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-03-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
,,2024-03-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
,,2024-03-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
,,2024-03-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
,,2024-03-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.89
,,2024-03-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.21
,,2024-03-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.59
,,2024-03-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
,,2024-03-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
,,2024-03-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
,,2024-03-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
,,2024-03-10T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
,,2024-03-10T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
,,2024-03-10T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
,,2024-03-10T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.04
,,2024-03-10T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.11
,,2024-03-10T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.97
,,2024-03-10T20:10:00.000+00:00,feeder,4,N Current (RMS),A,44.0
,,2024-03-10T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
,,2024-03-10T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
,,2024-03-10T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
,,2024-03-10T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
,,2024-03-10T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.02
,,2024-03-10T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
,,2024-03-10T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.81
,,2024-03-10T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.03
,,2024-03-10T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.29
,,2024-03-10T20:10:00.000+00:00,feeder,3,N Current (RMS),A,25.9
,,2024-03-10T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.5
,,2024-03-10T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
,,2024-03-10T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
,,2024-03-10T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
,,2024-03-10T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
,,2024-03-10T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
,,2024-03-10T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.79
,,2024-03-10T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.53
,,2024-03-10T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
,,2024-03-10T20:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
,,2024-03-10T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
,,2024-03-10T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
,,2024-03-10T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
,,2024-03-10T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
,,2024-03-10T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
,,2024-03-10T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
,,2024-03-10T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.61
,,2024-03-10T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.94
,,2024-03-10T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.46
,,2024-03-10T20:10:00.000+00:00,feeder,1,N Current (RMS),A,41.2
,,2024-03-10T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
,,2024-03-10T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
,,2024-03-10T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.2
,,2024-03-10T20:10:00.000+00:00,transformer,,Temperature,C,32.5
,,2024-03-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
,,2024-03-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-03-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
,,2024-03-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-03-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
,,2024-03-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
,,2024-03-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
,,2024-03-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
,,2024-03-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.25
,,2024-03-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,61.6
,,2024-03-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,70.77
,,2024-03-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
,,2024-03-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
,,2024-03-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
,,2024-03-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
,,2024-03-10T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
,,2024-03-10T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
,,2024-03-10T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
,,2024-03-10T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.64
,,2024-03-10T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.19
,,2024-03-10T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.84
,,2024-03-10T20:00:00.000+00:00,feeder,4,N Current (RMS),A,40.7
,,2024-03-10T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
,,2024-03-10T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
,,2024-03-10T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
,,2024-03-10T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.08
,,2024-03-10T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.69
,,2024-03-10T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
,,2024-03-10T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.37
,,2024-03-10T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.65
,,2024-03-10T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.49
,,2024-03-10T20:00:00.000+00:00,feeder,3,N Current (RMS),A,31.4
,,2024-03-10T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.4
,,2024-03-10T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
,,2024-03-10T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
,,2024-03-10T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
,,2024-03-10T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
,,2024-03-10T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
,,2024-03-10T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.36
,,2024-03-10T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.56
,,2024-03-10T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.43
,,2024-03-10T20:00:00.000+00:00,feeder,2,N Current (RMS),A,34.8
,,2024-03-10T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
,,2024-03-10T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
,,2024-03-10T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
,,2024-03-10T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
,,2024-03-10T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
,,2024-03-10T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
,,2024-03-10T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.33
,,2024-03-10T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.92
,,2024-03-10T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.88
,,2024-03-10T20:00:00.000+00:00,feeder,1,N Current (RMS),A,62.6
,,2024-03-10T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
,,2024-03-10T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
,,2024-03-10T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,151.8
,,2024-03-10T20:00:00.000+00:00,transformer,,Temperature,C,32.6
,,2024-03-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-03-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
,,2024-03-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
,,2024-03-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
,,2024-03-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-03-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
,,2024-03-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
,,2024-03-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
,,2024-03-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
,,2024-03-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.69
,,2024-03-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,73.32
,,2024-03-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,75.63
,,2024-03-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,132.4
,,2024-03-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
,,2024-03-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.1
,,2024-03-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.7
,,2024-03-10T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
,,2024-03-10T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
,,2024-03-10T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
,,2024-03-10T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
,,2024-03-10T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.01
,,2024-03-10T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.88
,,2024-03-10T19:50:00.000+00:00,feeder,4,N Current (RMS),A,41.5
,,2024-03-10T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
,,2024-03-10T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.6
,,2024-03-10T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
,,2024-03-10T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.56
,,2024-03-10T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.08
,,2024-03-10T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
,,2024-03-10T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.35
,,2024-03-10T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.08
,,2024-03-10T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.12
,,2024-03-10T19:50:00.000+00:00,feeder,3,N Current (RMS),A,37.1
,,2024-03-10T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.5
,,2024-03-10T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
,,2024-03-10T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.3
,,2024-03-10T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
,,2024-03-10T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
,,2024-03-10T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
,,2024-03-10T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.64
,,2024-03-10T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
,,2024-03-10T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.6
,,2024-03-10T19:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
,,2024-03-10T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
,,2024-03-10T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
,,2024-03-10T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
,,2024-03-10T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
,,2024-03-10T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
,,2024-03-10T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
,,2024-03-10T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.42
,,2024-03-10T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.83
,,2024-03-10T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.35
,,2024-03-10T19:50:00.000+00:00,feeder,1,N Current (RMS),A,50.4
,,2024-03-10T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
,,2024-03-10T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
,,2024-03-10T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,132.9
,,2024-03-10T19:50:00.000+00:00,transformer,,Temperature,C,32.7
,,2024-03-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-03-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
,,2024-03-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-03-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
,,2024-03-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-03-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
,,2024-03-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
,,2024-03-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
,,2024-03-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
,,2024-03-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.9
,,2024-03-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,64.83
,,2024-03-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,76.95
,,2024-03-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,129.2
,,2024-03-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
,,2024-03-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
,,2024-03-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.2
,,2024-03-10T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
,,2024-03-10T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
,,2024-03-10T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
,,2024-03-10T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.27
,,2024-03-10T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.36
,,2024-03-10T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.59
,,2024-03-10T19:40:00.000+00:00,feeder,4,N Current (RMS),A,39.6
,,2024-03-10T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
,,2024-03-10T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.8
,,2024-03-10T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
,,2024-03-10T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.35
,,2024-03-10T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.68
,,2024-03-10T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
,,2024-03-10T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.55
,,2024-03-10T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.47
,,2024-03-10T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.15
,,2024-03-10T19:40:00.000+00:00,feeder,3,N Current (RMS),A,28.4
,,2024-03-10T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.2
,,2024-03-10T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
,,2024-03-10T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
,,2024-03-10T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
,,2024-03-10T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
,,2024-03-10T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
,,2024-03-10T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.3
,,2024-03-10T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
,,2024-03-10T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.11
,,2024-03-10T19:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
,,2024-03-10T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
,,2024-03-10T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
,,2024-03-10T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
,,2024-03-10T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
,,2024-03-10T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
,,2024-03-10T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
,,2024-03-10T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.11
,,2024-03-10T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.73
,,2024-03-10T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.49
,,2024-03-10T19:40:00.000+00:00,feeder,1,N Current (RMS),A,33.3
,,2024-03-10T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.0
,,2024-03-10T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.1
,,2024-03-10T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,118.1
,,2024-03-10T19:40:00.000+00:00,transformer,,Temperature,C,32.8
,,2024-03-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-03-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
,,2024-03-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-03-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
,,2024-03-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-03-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
,,2024-03-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
,,2024-03-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
,,2024-03-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
,,2024-03-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,63.23
,,2024-03-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,63.63
,,2024-03-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,73.34
,,2024-03-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
,,2024-03-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
,,2024-03-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
,,2024-03-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
,,2024-03-10T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
,,2024-03-10T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
,,2024-03-10T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
,,2024-03-10T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
,,2024-03-10T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.71
,,2024-03-10T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.22
,,2024-03-10T19:30:00.000+00:00,feeder,4,N Current (RMS),A,44.6
,,2024-03-10T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
,,2024-03-10T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.4
,,2024-03-10T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
,,2024-03-10T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.05
,,2024-03-10T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.53
,,2024-03-10T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
,,2024-03-10T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.21
,,2024-03-10T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.78
,,2024-03-10T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.8
,,2024-03-10T19:30:00.000+00:00,feeder,3,N Current (RMS),A,30.7
,,2024-03-10T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,104.9
,,2024-03-10T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
,,2024-03-10T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
,,2024-03-10T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
,,2024-03-10T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
,,2024-03-10T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
,,2024-03-10T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.23
,,2024-03-10T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.13
,,2024-03-10T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.47
,,2024-03-10T19:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
,,2024-03-10T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
,,2024-03-10T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
,,2024-03-10T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
,,2024-03-10T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
,,2024-03-10T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
,,2024-03-10T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-03-10T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.95
,,2024-03-10T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.02
,,2024-03-10T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.78
,,2024-03-10T19:30:00.000+00:00,feeder,1,N Current (RMS),A,33.4
,,2024-03-10T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.2
,,2024-03-10T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
,,2024-03-10T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.3
,,2024-03-10T19:30:00.000+00:00,transformer,,Temperature,C,32.8
,,2024-03-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-03-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
,,2024-03-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-03-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
,,2024-03-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-03-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
,,2024-03-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
,,2024-03-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
,,2024-03-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
,,2024-03-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,63.61
,,2024-03-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,66.65
,,2024-03-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,73.28
,,2024-03-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
,,2024-03-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
,,2024-03-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
,,2024-03-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
,,2024-03-10T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
,,2024-03-10T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
,,2024-03-10T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
,,2024-03-10T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.72
,,2024-03-10T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.87
,,2024-03-10T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.41
,,2024-03-10T19:20:00.000+00:00,feeder,4,N Current (RMS),A,49.5
,,2024-03-10T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
,,2024-03-10T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,98.9
,,2024-03-10T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
,,2024-03-10T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.69
,,2024-03-10T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.93
,,2024-03-10T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
,,2024-03-10T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.79
,,2024-03-10T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.26
,,2024-03-10T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.09
,,2024-03-10T19:20:00.000+00:00,feeder,3,N Current (RMS),A,31.5
,,2024-03-10T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,129.0
,,2024-03-10T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.1
,,2024-03-10T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.8
,,2024-03-10T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
,,2024-03-10T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
,,2024-03-10T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
,,2024-03-10T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.46
,,2024-03-10T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.25
,,2024-03-10T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.76
,,2024-03-10T19:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
,,2024-03-10T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
,,2024-03-10T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
,,2024-03-10T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
,,2024-03-10T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
,,2024-03-10T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
,,2024-03-10T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
,,2024-03-10T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.35
,,2024-03-10T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.87
,,2024-03-10T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.94
,,2024-03-10T19:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
,,2024-03-10T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
,,2024-03-10T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
,,2024-03-10T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
,,2024-03-10T19:20:00.000+00:00,transformer,,Temperature,C,32.9
,,2024-03-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-03-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
,,2024-03-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
,,2024-03-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
,,2024-03-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-03-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
,,2024-03-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
,,2024-03-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
,,2024-03-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
,,2024-03-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,67.32
,,2024-03-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,71.25
,,2024-03-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,76.19
,,2024-03-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
,,2024-03-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
,,2024-03-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.6
,,2024-03-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
,,2024-03-10T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
,,2024-03-10T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
,,2024-03-10T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
,,2024-03-10T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.93
,,2024-03-10T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.8
,,2024-03-10T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.53
,,2024-03-10T19:10:00.000+00:00,feeder,4,N Current (RMS),A,42.5
,,2024-03-10T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
,,2024-03-10T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.2
,,2024-03-10T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
,,2024-03-10T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.11
,,2024-03-10T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.36
,,2024-03-10T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
,,2024-03-10T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.2
,,2024-03-10T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.77
,,2024-03-10T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.49
,,2024-03-10T19:10:00.000+00:00,feeder,3,N Current (RMS),A,29.1
,,2024-03-10T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,104.7
,,2024-03-10T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
,,2024-03-10T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.1
,,2024-03-10T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
,,2024-03-10T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
,,2024-03-10T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
,,2024-03-10T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.14
,,2024-03-10T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.62
,,2024-03-10T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.6
,,2024-03-10T19:10:00.000+00:00,feeder,2,N Current (RMS),A,27.8
,,2024-03-10T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
,,2024-03-10T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
,,2024-03-10T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
,,2024-03-10T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
,,2024-03-10T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
,,2024-03-10T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
,,2024-03-10T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.94
,,2024-03-10T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.63
,,2024-03-10T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.34
,,2024-03-10T19:10:00.000+00:00,feeder,1,N Current (RMS),A,34.6
,,2024-03-10T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
,,2024-03-10T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
,,2024-03-10T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.6
,,2024-03-10T19:10:00.000+00:00,transformer,,Temperature,C,32.9
,,2024-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
,,2024-03-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
,,2024-03-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-03-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
,,2024-03-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
,,2024-03-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
,,2024-03-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
,,2024-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,63.21
,,2024-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,66.81
,,2024-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,79.97
,,2024-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
,,2024-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
,,2024-03-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
,,2024-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.8
,,2024-03-10T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
,,2024-03-10T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
,,2024-03-10T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
,,2024-03-10T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.98
,,2024-03-10T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.63
,,2024-03-10T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.23
,,2024-03-10T19:00:00.000+00:00,feeder,4,N Current (RMS),A,31.1
,,2024-03-10T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.7
,,2024-03-10T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.4
,,2024-03-10T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
,,2024-03-10T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.42
,,2024-03-10T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.9
,,2024-03-10T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
,,2024-03-10T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.41
,,2024-03-10T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.86
,,2024-03-10T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.72
,,2024-03-10T19:00:00.000+00:00,feeder,3,N Current (RMS),A,27.7
,,2024-03-10T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,122.7
,,2024-03-10T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,104.5
,,2024-03-10T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,107.5
,,2024-03-10T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
,,2024-03-10T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
,,2024-03-10T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
,,2024-03-10T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.53
,,2024-03-10T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.45
,,2024-03-10T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.94
,,2024-03-10T19:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
,,2024-03-10T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
,,2024-03-10T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
,,2024-03-10T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.3
,,2024-03-10T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
,,2024-03-10T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
,,2024-03-10T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
,,2024-03-10T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.94
,,2024-03-10T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.86
,,2024-03-10T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.46
,,2024-03-10T19:00:00.000+00:00,feeder,1,N Current (RMS),A,42.4
,,2024-03-10T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
,,2024-03-10T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
,,2024-03-10T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,113.6
,,2024-03-10T19:00:00.000+00:00,transformer,,Temperature,C,32.9
,,2024-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
,,2024-03-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
,,2024-03-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-03-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
,,2024-03-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
,,2024-03-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
,,2024-03-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
,,2024-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,76.86
,,2024-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,71.8
,,2024-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,85.35
,,2024-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
,,2024-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.1
,,2024-03-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.4
,,2024-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.8
,,2024-03-10T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
,,2024-03-10T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
,,2024-03-10T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
,,2024-03-10T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
,,2024-03-10T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.07
,,2024-03-10T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.78
,,2024-03-10T18:50:00.000+00:00,feeder,4,N Current (RMS),A,67.8
,,2024-03-10T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
,,2024-03-10T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,130.1
,,2024-03-10T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
,,2024-03-10T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
,,2024-03-10T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.46
,,2024-03-10T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
,,2024-03-10T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.79
,,2024-03-10T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.75
,,2024-03-10T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.75
,,2024-03-10T18:50:00.000+00:00,feeder,3,N Current (RMS),A,35.2
,,2024-03-10T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,103.0
,,2024-03-10T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.9
,,2024-03-10T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.1
,,2024-03-10T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
,,2024-03-10T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
,,2024-03-10T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
,,2024-03-10T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.69
,,2024-03-10T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.76
,,2024-03-10T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.78
,,2024-03-10T18:50:00.000+00:00,feeder,2,N Current (RMS),A,24.9
,,2024-03-10T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
,,2024-03-10T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
,,2024-03-10T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
,,2024-03-10T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
,,2024-03-10T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
,,2024-03-10T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
,,2024-03-10T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.86
,,2024-03-10T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.59
