Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-10T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.92
,,2024-03-10T18:50:00.000+00:00,feeder,1,N Current (RMS),A,42.2
,,2024-03-10T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
,,2024-03-10T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
,,2024-03-10T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,119.8
,,2024-03-10T18:50:00.000+00:00,transformer,,Temperature,C,32.9
,,2024-03-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-03-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
,,2024-03-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
,,2024-03-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-03-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
,,2024-03-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
,,2024-03-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
,,2024-03-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
,,2024-03-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,62.28
,,2024-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,82.17
,,2024-03-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,81.22
,,2024-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,118.4
,,2024-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
,,2024-03-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.2
,,2024-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
,,2024-03-10T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
,,2024-03-10T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-10T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
,,2024-03-10T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.37
,,2024-03-10T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
,,2024-03-10T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.71
,,2024-03-10T18:40:00.000+00:00,feeder,4,N Current (RMS),A,35.3
,,2024-03-10T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
,,2024-03-10T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,87.6
,,2024-03-10T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
,,2024-03-10T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.61
,,2024-03-10T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.32
,,2024-03-10T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
,,2024-03-10T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.06
,,2024-03-10T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.32
,,2024-03-10T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.59
,,2024-03-10T18:40:00.000+00:00,feeder,3,N Current (RMS),A,36.9
,,2024-03-10T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,109.2
,,2024-03-10T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.6
,,2024-03-10T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.9
,,2024-03-10T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
,,2024-03-10T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
,,2024-03-10T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
,,2024-03-10T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
,,2024-03-10T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.97
,,2024-03-10T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.46
,,2024-03-10T18:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
,,2024-03-10T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
,,2024-03-10T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
,,2024-03-10T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
,,2024-03-10T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
,,2024-03-10T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
,,2024-03-10T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
,,2024-03-10T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.14
,,2024-03-10T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.84
,,2024-03-10T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
,,2024-03-10T18:40:00.000+00:00,feeder,1,N Current (RMS),A,43.0
,,2024-03-10T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.9
,,2024-03-10T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
,,2024-03-10T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,128.9
,,2024-03-10T18:40:00.000+00:00,transformer,,Temperature,C,32.8
,,2024-03-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-03-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
,,2024-03-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
,,2024-03-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-03-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
,,2024-03-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
,,2024-03-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
,,2024-03-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
,,2024-03-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,68.51
,,2024-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,75.14
,,2024-03-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,84.76
,,2024-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
,,2024-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.2
,,2024-03-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
,,2024-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.5
,,2024-03-10T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
,,2024-03-10T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
,,2024-03-10T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
,,2024-03-10T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,,2024-03-10T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.24
,,2024-03-10T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.12
,,2024-03-10T18:30:00.000+00:00,feeder,4,N Current (RMS),A,37.4
,,2024-03-10T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
,,2024-03-10T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
,,2024-03-10T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
,,2024-03-10T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.29
,,2024-03-10T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.44
,,2024-03-10T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
,,2024-03-10T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.62
,,2024-03-10T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.78
,,2024-03-10T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.95
,,2024-03-10T18:30:00.000+00:00,feeder,3,N Current (RMS),A,59.4
,,2024-03-10T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,137.0
,,2024-03-10T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.1
,,2024-03-10T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,149.9
,,2024-03-10T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
,,2024-03-10T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
,,2024-03-10T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
,,2024-03-10T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
,,2024-03-10T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.34
,,2024-03-10T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.64
,,2024-03-10T18:30:00.000+00:00,feeder,2,N Current (RMS),A,39.1
,,2024-03-10T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
,,2024-03-10T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
,,2024-03-10T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.4
,,2024-03-10T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.37
,,2024-03-10T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
,,2024-03-10T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
,,2024-03-10T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.18
,,2024-03-10T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.49
,,2024-03-10T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.58
,,2024-03-10T18:30:00.000+00:00,feeder,1,N Current (RMS),A,37.6
,,2024-03-10T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,104.9
,,2024-03-10T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
,,2024-03-10T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,115.9
,,2024-03-10T18:30:00.000+00:00,transformer,,Temperature,C,32.8
,,2024-03-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-03-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
,,2024-03-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
,,2024-03-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-03-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
,,2024-03-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
,,2024-03-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
,,2024-03-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2024-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,71.59
,,2024-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,69.84
,,2024-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,93.29
,,2024-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,114.6
,,2024-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
,,2024-03-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.7
,,2024-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,386.6
,,2024-03-10T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.03
,,2024-03-10T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
,,2024-03-10T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
,,2024-03-10T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.57
,,2024-03-10T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.32
,,2024-03-10T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.09
,,2024-03-10T18:20:00.000+00:00,feeder,4,N Current (RMS),A,28.8
,,2024-03-10T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
,,2024-03-10T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.9
,,2024-03-10T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
,,2024-03-10T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.84
,,2024-03-10T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.19
,,2024-03-10T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
,,2024-03-10T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.64
,,2024-03-10T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
,,2024-03-10T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.93
,,2024-03-10T18:20:00.000+00:00,feeder,3,N Current (RMS),A,45.7
,,2024-03-10T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,128.7
,,2024-03-10T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.4
,,2024-03-10T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.1
,,2024-03-10T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
,,2024-03-10T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
,,2024-03-10T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
,,2024-03-10T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.3
,,2024-03-10T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.31
,,2024-03-10T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.08
,,2024-03-10T18:20:00.000+00:00,feeder,2,N Current (RMS),A,28.1
,,2024-03-10T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
,,2024-03-10T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
,,2024-03-10T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
,,2024-03-10T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
,,2024-03-10T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
,,2024-03-10T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
,,2024-03-10T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.52
,,2024-03-10T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.88
,,2024-03-10T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.4
,,2024-03-10T18:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
,,2024-03-10T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.8
,,2024-03-10T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
,,2024-03-10T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
,,2024-03-10T18:20:00.000+00:00,transformer,,Temperature,C,32.7
,,2024-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
,,2024-03-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
,,2024-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
,,2024-03-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-03-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
,,2024-03-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
,,2024-03-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
,,2024-03-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
,,2024-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,75.03
,,2024-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,72.51
,,2024-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,77.5
,,2024-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
,,2024-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.8
,,2024-03-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.2
,,2024-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.1
,,2024-03-10T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.88
,,2024-03-10T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
,,2024-03-10T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
,,2024-03-10T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.16
,,2024-03-10T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.23
,,2024-03-10T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.97
,,2024-03-10T18:10:00.000+00:00,feeder,4,N Current (RMS),A,31.7
,,2024-03-10T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
,,2024-03-10T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.7
,,2024-03-10T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
,,2024-03-10T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.77
,,2024-03-10T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.63
,,2024-03-10T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
,,2024-03-10T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.73
,,2024-03-10T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.2
,,2024-03-10T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.16
,,2024-03-10T18:10:00.000+00:00,feeder,3,N Current (RMS),A,32.8
,,2024-03-10T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,120.9
,,2024-03-10T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,110.9
,,2024-03-10T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.5
,,2024-03-10T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-03-10T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
,,2024-03-10T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
,,2024-03-10T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.1
,,2024-03-10T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.82
,,2024-03-10T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.2
,,2024-03-10T18:10:00.000+00:00,feeder,2,N Current (RMS),A,30.6
,,2024-03-10T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,108.2
,,2024-03-10T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
,,2024-03-10T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.9
,,2024-03-10T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
,,2024-03-10T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
,,2024-03-10T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
,,2024-03-10T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.72
,,2024-03-10T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.06
,,2024-03-10T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.84
,,2024-03-10T18:10:00.000+00:00,feeder,1,N Current (RMS),A,28.2
,,2024-03-10T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
,,2024-03-10T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.6
,,2024-03-10T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.9
,,2024-03-10T18:10:00.000+00:00,transformer,,Temperature,C,32.6
,,2024-03-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-03-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
,,2024-03-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
,,2024-03-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-03-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
,,2024-03-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
,,2024-03-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
,,2024-03-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
,,2024-03-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,78.71
,,2024-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,81.31
,,2024-03-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,81.17
,,2024-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
,,2024-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.7
,,2024-03-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,338.8
,,2024-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.9
,,2024-03-10T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
,,2024-03-10T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
,,2024-03-10T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
,,2024-03-10T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.7
,,2024-03-10T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.71
,,2024-03-10T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.5
,,2024-03-10T18:00:00.000+00:00,feeder,4,N Current (RMS),A,37.4
,,2024-03-10T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
,,2024-03-10T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
,,2024-03-10T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.0
,,2024-03-10T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.99
,,2024-03-10T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.98
,,2024-03-10T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
,,2024-03-10T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.25
,,2024-03-10T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.56
,,2024-03-10T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.53
,,2024-03-10T18:00:00.000+00:00,feeder,3,N Current (RMS),A,27.3
,,2024-03-10T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,119.0
,,2024-03-10T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.7
,,2024-03-10T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.9
,,2024-03-10T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
,,2024-03-10T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
,,2024-03-10T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
,,2024-03-10T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.88
,,2024-03-10T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.6
,,2024-03-10T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.9
,,2024-03-10T18:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
,,2024-03-10T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
,,2024-03-10T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
,,2024-03-10T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
,,2024-03-10T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
,,2024-03-10T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
,,2024-03-10T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
,,2024-03-10T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.13
,,2024-03-10T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.77
,,2024-03-10T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.49
,,2024-03-10T18:00:00.000+00:00,feeder,1,N Current (RMS),A,24.2
,,2024-03-10T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.2
,,2024-03-10T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.3
,,2024-03-10T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
,,2024-03-10T18:00:00.000+00:00,transformer,,Temperature,C,32.6
,,2024-03-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-03-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
,,2024-03-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-03-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
,,2024-03-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-03-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
,,2024-03-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
,,2024-03-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
,,2024-03-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
,,2024-03-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,76.96
,,2024-03-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,72.65
,,2024-03-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,84.43
,,2024-03-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
,,2024-03-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.9
,,2024-03-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.4
,,2024-03-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,350.0
,,2024-03-10T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
,,2024-03-10T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
,,2024-03-10T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
,,2024-03-10T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.35
,,2024-03-10T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.51
,,2024-03-10T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.85
,,2024-03-10T17:50:00.000+00:00,feeder,4,N Current (RMS),A,35.1
,,2024-03-10T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
,,2024-03-10T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
,,2024-03-10T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.2
,,2024-03-10T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.26
,,2024-03-10T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.14
,,2024-03-10T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
,,2024-03-10T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.35
,,2024-03-10T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.56
,,2024-03-10T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.54
,,2024-03-10T17:50:00.000+00:00,feeder,3,N Current (RMS),A,49.2
,,2024-03-10T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,137.4
,,2024-03-10T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,139.8
,,2024-03-10T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.3
,,2024-03-10T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
,,2024-03-10T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
,,2024-03-10T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
,,2024-03-10T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.55
,,2024-03-10T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.81
,,2024-03-10T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.58
,,2024-03-10T17:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
,,2024-03-10T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.1
,,2024-03-10T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
,,2024-03-10T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
,,2024-03-10T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
,,2024-03-10T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
,,2024-03-10T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
,,2024-03-10T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.4
,,2024-03-10T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.52
,,2024-03-10T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.29
,,2024-03-10T17:50:00.000+00:00,feeder,1,N Current (RMS),A,24.4
,,2024-03-10T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
,,2024-03-10T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.4
,,2024-03-10T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.1
,,2024-03-10T17:50:00.000+00:00,transformer,,Temperature,C,32.5
,,2024-03-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-03-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
,,2024-03-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-03-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
,,2024-03-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-03-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
,,2024-03-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.73
,,2024-03-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
,,2024-03-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
,,2024-03-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,77.66
,,2024-03-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,81.4
,,2024-03-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,83.25
,,2024-03-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
,,2024-03-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.3
,,2024-03-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.9
,,2024-03-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.9
,,2024-03-10T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
,,2024-03-10T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
,,2024-03-10T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
,,2024-03-10T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.91
,,2024-03-10T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.34
,,2024-03-10T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.39
,,2024-03-10T17:40:00.000+00:00,feeder,4,N Current (RMS),A,39.4
,,2024-03-10T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
,,2024-03-10T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
,,2024-03-10T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.5
,,2024-03-10T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.31
,,2024-03-10T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.29
,,2024-03-10T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
,,2024-03-10T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,37.28
,,2024-03-10T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.24
,,2024-03-10T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.08
,,2024-03-10T17:40:00.000+00:00,feeder,3,N Current (RMS),A,46.6
,,2024-03-10T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,156.3
,,2024-03-10T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,127.9
,,2024-03-10T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.1
,,2024-03-10T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
,,2024-03-10T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
,,2024-03-10T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
,,2024-03-10T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.98
,,2024-03-10T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
,,2024-03-10T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.16
,,2024-03-10T17:40:00.000+00:00,feeder,2,N Current (RMS),A,25.3
,,2024-03-10T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
,,2024-03-10T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
,,2024-03-10T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
,,2024-03-10T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
,,2024-03-10T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
,,2024-03-10T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
,,2024-03-10T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.5
,,2024-03-10T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.99
,,2024-03-10T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.1
,,2024-03-10T17:40:00.000+00:00,feeder,1,N Current (RMS),A,27.2
,,2024-03-10T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.8
,,2024-03-10T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.9
,,2024-03-10T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.4
,,2024-03-10T17:40:00.000+00:00,transformer,,Temperature,C,32.5
,,2024-03-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-03-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
,,2024-03-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-03-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
,,2024-03-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-03-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
,,2024-03-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
,,2024-03-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
,,2024-03-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
,,2024-03-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,76.68
,,2024-03-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,72.79
,,2024-03-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,80.73
,,2024-03-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
,,2024-03-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.4
,,2024-03-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.4
,,2024-03-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.4
,,2024-03-10T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
,,2024-03-10T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
,,2024-03-10T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
,,2024-03-10T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.14
,,2024-03-10T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.04
,,2024-03-10T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.44
,,2024-03-10T17:30:00.000+00:00,feeder,4,N Current (RMS),A,22.6
,,2024-03-10T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.8
,,2024-03-10T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
,,2024-03-10T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
,,2024-03-10T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.93
,,2024-03-10T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.82
,,2024-03-10T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
,,2024-03-10T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.36
,,2024-03-10T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.47
,,2024-03-10T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.28
,,2024-03-10T17:30:00.000+00:00,feeder,3,N Current (RMS),A,42.7
,,2024-03-10T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,136.8
,,2024-03-10T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,136.0
,,2024-03-10T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.8
,,2024-03-10T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
,,2024-03-10T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
,,2024-03-10T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
,,2024-03-10T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.45
,,2024-03-10T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.92
,,2024-03-10T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.18
,,2024-03-10T17:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
,,2024-03-10T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.3
,,2024-03-10T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
,,2024-03-10T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
,,2024-03-10T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
,,2024-03-10T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
,,2024-03-10T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
,,2024-03-10T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.35
,,2024-03-10T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.08
,,2024-03-10T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.63
,,2024-03-10T17:30:00.000+00:00,feeder,1,N Current (RMS),A,30.4
,,2024-03-10T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
,,2024-03-10T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.6
,,2024-03-10T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.9
,,2024-03-10T17:30:00.000+00:00,transformer,,Temperature,C,32.4
,,2024-03-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-03-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
,,2024-03-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-03-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
,,2024-03-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-03-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
,,2024-03-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
,,2024-03-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
,,2024-03-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
,,2024-03-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,83.3
,,2024-03-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,76.51
,,2024-03-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,74.53
,,2024-03-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
,,2024-03-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,348.2
,,2024-03-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.3
,,2024-03-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
,,2024-03-10T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
,,2024-03-10T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
,,2024-03-10T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
,,2024-03-10T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.92
,,2024-03-10T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.42
,,2024-03-10T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.82
,,2024-03-10T17:20:00.000+00:00,feeder,4,N Current (RMS),A,20.6
,,2024-03-10T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
,,2024-03-10T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
,,2024-03-10T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.3
,,2024-03-10T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.62
,,2024-03-10T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.66
,,2024-03-10T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
,,2024-03-10T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.52
,,2024-03-10T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.81
,,2024-03-10T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.51
,,2024-03-10T17:20:00.000+00:00,feeder,3,N Current (RMS),A,37.6
,,2024-03-10T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,129.7
,,2024-03-10T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,128.9
,,2024-03-10T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
,,2024-03-10T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
,,2024-03-10T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
,,2024-03-10T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
,,2024-03-10T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.22
,,2024-03-10T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.59
,,2024-03-10T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.47
,,2024-03-10T17:20:00.000+00:00,feeder,2,N Current (RMS),A,30.8
,,2024-03-10T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
,,2024-03-10T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
,,2024-03-10T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
,,2024-03-10T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
,,2024-03-10T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
,,2024-03-10T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
,,2024-03-10T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.27
,,2024-03-10T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.74
,,2024-03-10T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.89
,,2024-03-10T17:20:00.000+00:00,feeder,1,N Current (RMS),A,31.2
,,2024-03-10T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
,,2024-03-10T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
,,2024-03-10T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.7
,,2024-03-10T17:20:00.000+00:00,transformer,,Temperature,C,32.3
,,2024-03-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-03-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
,,2024-03-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-03-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
,,2024-03-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-03-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
,,2024-03-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
,,2024-03-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
,,2024-03-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
,,2024-03-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,71.94
,,2024-03-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,79.56
,,2024-03-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,78.69
,,2024-03-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
,,2024-03-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.4
,,2024-03-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.6
,,2024-03-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.9
,,2024-03-10T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-03-10T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
,,2024-03-10T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
,,2024-03-10T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.79
,,2024-03-10T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.76
,,2024-03-10T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.19
,,2024-03-10T17:10:00.000+00:00,feeder,4,N Current (RMS),A,33.7
,,2024-03-10T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
,,2024-03-10T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.1
,,2024-03-10T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
,,2024-03-10T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.54
,,2024-03-10T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.05
,,2024-03-10T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
,,2024-03-10T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.84
,,2024-03-10T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.34
,,2024-03-10T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.43
,,2024-03-10T17:10:00.000+00:00,feeder,3,N Current (RMS),A,34.7
,,2024-03-10T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,130.6
,,2024-03-10T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,121.1
,,2024-03-10T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,115.9
,,2024-03-10T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
,,2024-03-10T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
,,2024-03-10T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
,,2024-03-10T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
,,2024-03-10T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.46
,,2024-03-10T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.97
,,2024-03-10T17:10:00.000+00:00,feeder,2,N Current (RMS),A,40.8
,,2024-03-10T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
,,2024-03-10T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
,,2024-03-10T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
,,2024-03-10T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
,,2024-03-10T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
,,2024-03-10T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
,,2024-03-10T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.84
,,2024-03-10T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.66
,,2024-03-10T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.52
,,2024-03-10T17:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
,,2024-03-10T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.6
,,2024-03-10T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
,,2024-03-10T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
,,2024-03-10T17:10:00.000+00:00,transformer,,Temperature,C,32.2
,,2024-03-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-03-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
,,2024-03-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-03-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
,,2024-03-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-03-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
,,2024-03-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
,,2024-03-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
,,2024-03-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
,,2024-03-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,70.77
,,2024-03-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,81.22
,,2024-03-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,79.12
,,2024-03-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
,,2024-03-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.4
,,2024-03-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.9
,,2024-03-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.0
,,2024-03-10T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
,,2024-03-10T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
,,2024-03-10T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
,,2024-03-10T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.65
,,2024-03-10T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.36
,,2024-03-10T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.93
,,2024-03-10T17:00:00.000+00:00,feeder,4,N Current (RMS),A,37.1
,,2024-03-10T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
,,2024-03-10T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.2
,,2024-03-10T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
,,2024-03-10T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.84
,,2024-03-10T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.49
,,2024-03-10T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
,,2024-03-10T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.76
,,2024-03-10T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.87
,,2024-03-10T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.22
,,2024-03-10T17:00:00.000+00:00,feeder,3,N Current (RMS),A,37.5
,,2024-03-10T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,147.7
,,2024-03-10T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,118.2
,,2024-03-10T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
,,2024-03-10T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
,,2024-03-10T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
,,2024-03-10T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
,,2024-03-10T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.71
,,2024-03-10T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.9
,,2024-03-10T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.31
,,2024-03-10T17:00:00.000+00:00,feeder,2,N Current (RMS),A,38.3
,,2024-03-10T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
,,2024-03-10T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
,,2024-03-10T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
,,2024-03-10T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
,,2024-03-10T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
,,2024-03-10T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
,,2024-03-10T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.31
,,2024-03-10T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.7
,,2024-03-10T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.23
,,2024-03-10T17:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
,,2024-03-10T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.0
,,2024-03-10T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
,,2024-03-10T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
,,2024-03-10T17:00:00.000+00:00,transformer,,Temperature,C,32.1
,,2024-03-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-03-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
,,2024-03-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-03-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
,,2024-03-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-03-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
,,2024-03-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
,,2024-03-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
,,2024-03-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
,,2024-03-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,74.44
,,2024-03-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,86.84
,,2024-03-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,70.69
,,2024-03-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
,,2024-03-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.4
,,2024-03-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,364.7
,,2024-03-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.3
,,2024-03-10T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
,,2024-03-10T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
,,2024-03-10T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
,,2024-03-10T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.07
,,2024-03-10T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.1
,,2024-03-10T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,,2024-03-10T16:50:00.000+00:00,feeder,4,N Current (RMS),A,48.6
,,2024-03-10T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
,,2024-03-10T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,93.2
,,2024-03-10T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
,,2024-03-10T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.28
,,2024-03-10T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.41
,,2024-03-10T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
,,2024-03-10T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.72
,,2024-03-10T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.55
,,2024-03-10T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.63
,,2024-03-10T16:50:00.000+00:00,feeder,3,N Current (RMS),A,39.8
,,2024-03-10T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,146.5
,,2024-03-10T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,142.1
,,2024-03-10T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.6
,,2024-03-10T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
,,2024-03-10T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
,,2024-03-10T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
,,2024-03-10T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.56
,,2024-03-10T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.9
,,2024-03-10T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.49
,,2024-03-10T16:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
,,2024-03-10T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
,,2024-03-10T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
,,2024-03-10T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
,,2024-03-10T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
,,2024-03-10T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
,,2024-03-10T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
,,2024-03-10T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.77
,,2024-03-10T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.81
,,2024-03-10T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.77
,,2024-03-10T16:50:00.000+00:00,feeder,1,N Current (RMS),A,37.0
,,2024-03-10T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.6
,,2024-03-10T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.4
,,2024-03-10T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,121.5
,,2024-03-10T16:50:00.000+00:00,transformer,,Temperature,C,31.9
,,2024-03-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-03-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
,,2024-03-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-03-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
,,2024-03-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-03-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
,,2024-03-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
,,2024-03-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
,,2024-03-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
,,2024-03-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,74.12
,,2024-03-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,91.36
,,2024-03-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,79.89
,,2024-03-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
,,2024-03-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.7
,,2024-03-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,383.1
,,2024-03-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.1
,,2024-03-10T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
,,2024-03-10T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
,,2024-03-10T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
,,2024-03-10T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.92
,,2024-03-10T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.13
,,2024-03-10T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.44
,,2024-03-10T16:40:00.000+00:00,feeder,4,N Current (RMS),A,26.4
,,2024-03-10T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
,,2024-03-10T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
,,2024-03-10T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
,,2024-03-10T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.5
,,2024-03-10T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.72
,,2024-03-10T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
,,2024-03-10T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.15
,,2024-03-10T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.15
,,2024-03-10T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.11
,,2024-03-10T16:40:00.000+00:00,feeder,3,N Current (RMS),A,39.4
,,2024-03-10T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,140.7
,,2024-03-10T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,115.1
,,2024-03-10T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,124.9
