Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-10T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
,,2024-03-10T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
,,2024-03-10T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
,,2024-03-10T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.57
,,2024-03-10T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.2
,,2024-03-10T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.16
,,2024-03-10T16:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
,,2024-03-10T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
,,2024-03-10T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
,,2024-03-10T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.9
,,2024-03-10T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
,,2024-03-10T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
,,2024-03-10T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
,,2024-03-10T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.6
,,2024-03-10T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.84
,,2024-03-10T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.69
,,2024-03-10T16:40:00.000+00:00,feeder,1,N Current (RMS),A,37.6
,,2024-03-10T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.1
,,2024-03-10T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
,,2024-03-10T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,118.0
,,2024-03-10T16:40:00.000+00:00,transformer,,Temperature,C,31.7
,,2024-03-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
,,2024-03-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-03-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
,,2024-03-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-03-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
,,2024-03-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
,,2024-03-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
,,2024-03-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
,,2024-03-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,72.23
,,2024-03-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,72.31
,,2024-03-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,87.39
,,2024-03-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
,,2024-03-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.6
,,2024-03-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.7
,,2024-03-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,365.3
,,2024-03-10T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
,,2024-03-10T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
,,2024-03-10T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
,,2024-03-10T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,,2024-03-10T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.68
,,2024-03-10T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.13
,,2024-03-10T16:30:00.000+00:00,feeder,4,N Current (RMS),A,24.2
,,2024-03-10T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.4
,,2024-03-10T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.9
,,2024-03-10T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
,,2024-03-10T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.46
,,2024-03-10T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.3
,,2024-03-10T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
,,2024-03-10T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.44
,,2024-03-10T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.95
,,2024-03-10T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.97
,,2024-03-10T16:30:00.000+00:00,feeder,3,N Current (RMS),A,63.9
,,2024-03-10T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,124.6
,,2024-03-10T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,139.6
,,2024-03-10T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,165.0
,,2024-03-10T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
,,2024-03-10T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
,,2024-03-10T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
,,2024-03-10T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.96
,,2024-03-10T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.13
,,2024-03-10T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.1
,,2024-03-10T16:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
,,2024-03-10T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.7
,,2024-03-10T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.3
,,2024-03-10T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
,,2024-03-10T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-03-10T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
,,2024-03-10T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
,,2024-03-10T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.87
,,2024-03-10T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.64
,,2024-03-10T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.22
,,2024-03-10T16:30:00.000+00:00,feeder,1,N Current (RMS),A,54.7
,,2024-03-10T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.9
,,2024-03-10T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
,,2024-03-10T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,143.6
,,2024-03-10T16:30:00.000+00:00,transformer,,Temperature,C,31.5
,,2024-03-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-03-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
,,2024-03-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-03-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
,,2024-03-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
,,2024-03-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
,,2024-03-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
,,2024-03-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
,,2024-03-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,79.27
,,2024-03-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,82.4
,,2024-03-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,102.42
,,2024-03-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,125.1
,,2024-03-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,331.2
,,2024-03-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,345.5
,,2024-03-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,429.0
,,2024-03-10T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
,,2024-03-10T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
,,2024-03-10T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
,,2024-03-10T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.16
,,2024-03-10T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.74
,,2024-03-10T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.42
,,2024-03-10T16:20:00.000+00:00,feeder,4,N Current (RMS),A,45.4
,,2024-03-10T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.3
,,2024-03-10T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,106.7
,,2024-03-10T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
,,2024-03-10T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.1
,,2024-03-10T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.78
,,2024-03-10T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
,,2024-03-10T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.8
,,2024-03-10T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.37
,,2024-03-10T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.66
,,2024-03-10T16:20:00.000+00:00,feeder,3,N Current (RMS),A,38.9
,,2024-03-10T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,133.8
,,2024-03-10T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,116.3
,,2024-03-10T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,136.3
,,2024-03-10T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
,,2024-03-10T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
,,2024-03-10T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
,,2024-03-10T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.78
,,2024-03-10T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,,2024-03-10T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.01
,,2024-03-10T16:20:00.000+00:00,feeder,2,N Current (RMS),A,29.1
,,2024-03-10T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
,,2024-03-10T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
,,2024-03-10T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.7
,,2024-03-10T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
,,2024-03-10T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
,,2024-03-10T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
,,2024-03-10T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.87
,,2024-03-10T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.24
,,2024-03-10T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.84
,,2024-03-10T16:20:00.000+00:00,feeder,1,N Current (RMS),A,40.4
,,2024-03-10T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.3
,,2024-03-10T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
,,2024-03-10T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,116.6
,,2024-03-10T16:20:00.000+00:00,transformer,,Temperature,C,31.4
,,2024-03-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-03-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
,,2024-03-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-03-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
,,2024-03-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-03-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
,,2024-03-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
,,2024-03-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
,,2024-03-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
,,2024-03-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,81.61
,,2024-03-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,77.35
,,2024-03-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,87.92
,,2024-03-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
,,2024-03-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,339.6
,,2024-03-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.6
,,2024-03-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,366.0
,,2024-03-10T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
,,2024-03-10T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
,,2024-03-10T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
,,2024-03-10T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.49
,,2024-03-10T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.55
,,2024-03-10T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.35
,,2024-03-10T16:10:00.000+00:00,feeder,4,N Current (RMS),A,34.0
,,2024-03-10T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.6
,,2024-03-10T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.3
,,2024-03-10T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
,,2024-03-10T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.89
,,2024-03-10T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.95
,,2024-03-10T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
,,2024-03-10T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.06
,,2024-03-10T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.31
,,2024-03-10T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.94
,,2024-03-10T16:10:00.000+00:00,feeder,3,N Current (RMS),A,47.9
,,2024-03-10T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,131.9
,,2024-03-10T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,123.5
,,2024-03-10T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.3
,,2024-03-10T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
,,2024-03-10T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
,,2024-03-10T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
,,2024-03-10T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.84
,,2024-03-10T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
,,2024-03-10T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.76
,,2024-03-10T16:10:00.000+00:00,feeder,2,N Current (RMS),A,34.7
,,2024-03-10T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
,,2024-03-10T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
,,2024-03-10T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.2
,,2024-03-10T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
,,2024-03-10T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
,,2024-03-10T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
,,2024-03-10T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.62
,,2024-03-10T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.16
,,2024-03-10T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.38
,,2024-03-10T16:10:00.000+00:00,feeder,1,N Current (RMS),A,29.7
,,2024-03-10T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
,,2024-03-10T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
,,2024-03-10T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.6
,,2024-03-10T16:10:00.000+00:00,transformer,,Temperature,C,31.3
,,2024-03-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-03-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
,,2024-03-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
,,2024-03-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
,,2024-03-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-03-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
,,2024-03-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
,,2024-03-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
,,2024-03-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
,,2024-03-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,85.01
,,2024-03-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,73.18
,,2024-03-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,70.44
,,2024-03-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
,,2024-03-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,353.7
,,2024-03-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.5
,,2024-03-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
,,2024-03-10T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
,,2024-03-10T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
,,2024-03-10T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
,,2024-03-10T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.7
,,2024-03-10T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.86
,,2024-03-10T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.48
,,2024-03-10T16:00:00.000+00:00,feeder,4,N Current (RMS),A,31.8
,,2024-03-10T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
,,2024-03-10T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
,,2024-03-10T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
,,2024-03-10T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.34
,,2024-03-10T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.99
,,2024-03-10T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
,,2024-03-10T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.63
,,2024-03-10T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.41
,,2024-03-10T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.65
,,2024-03-10T16:00:00.000+00:00,feeder,3,N Current (RMS),A,59.3
,,2024-03-10T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,145.9
,,2024-03-10T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,141.8
,,2024-03-10T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
,,2024-03-10T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
,,2024-03-10T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
,,2024-03-10T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
,,2024-03-10T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.14
,,2024-03-10T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
,,2024-03-10T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.37
,,2024-03-10T16:00:00.000+00:00,feeder,2,N Current (RMS),A,28.9
,,2024-03-10T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
,,2024-03-10T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
,,2024-03-10T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.9
,,2024-03-10T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
,,2024-03-10T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
,,2024-03-10T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
,,2024-03-10T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.91
,,2024-03-10T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.47
,,2024-03-10T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.6
,,2024-03-10T16:00:00.000+00:00,feeder,1,N Current (RMS),A,24.2
,,2024-03-10T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.6
,,2024-03-10T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.1
,,2024-03-10T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
,,2024-03-10T16:00:00.000+00:00,transformer,,Temperature,C,31.1
,,2024-03-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
,,2024-03-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-03-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
,,2024-03-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-03-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
,,2024-03-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
,,2024-03-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
,,2024-03-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
,,2024-03-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,82.39
,,2024-03-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,79.28
,,2024-03-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,70.1
,,2024-03-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
,,2024-03-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.4
,,2024-03-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.7
,,2024-03-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
,,2024-03-10T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-03-10T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
,,2024-03-10T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
,,2024-03-10T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.26
,,2024-03-10T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.84
,,2024-03-10T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.96
,,2024-03-10T15:50:00.000+00:00,feeder,4,N Current (RMS),A,54.1
,,2024-03-10T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
,,2024-03-10T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,113.2
,,2024-03-10T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
,,2024-03-10T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.88
,,2024-03-10T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.41
,,2024-03-10T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
,,2024-03-10T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,40.14
,,2024-03-10T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.94
,,2024-03-10T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.57
,,2024-03-10T15:50:00.000+00:00,feeder,3,N Current (RMS),A,31.5
,,2024-03-10T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,169.0
,,2024-03-10T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,136.6
,,2024-03-10T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.8
,,2024-03-10T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
,,2024-03-10T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
,,2024-03-10T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
,,2024-03-10T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.48
,,2024-03-10T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.66
,,2024-03-10T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.17
,,2024-03-10T15:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
,,2024-03-10T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
,,2024-03-10T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
,,2024-03-10T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.8
,,2024-03-10T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
,,2024-03-10T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
,,2024-03-10T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
,,2024-03-10T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.85
,,2024-03-10T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.72
,,2024-03-10T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.83
,,2024-03-10T15:50:00.000+00:00,feeder,1,N Current (RMS),A,28.0
,,2024-03-10T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.9
,,2024-03-10T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
,,2024-03-10T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.1
,,2024-03-10T15:50:00.000+00:00,transformer,,Temperature,C,30.9
,,2024-03-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
,,2024-03-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-03-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
,,2024-03-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-03-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
,,2024-03-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
,,2024-03-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
,,2024-03-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
,,2024-03-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,81.73
,,2024-03-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,84.15
,,2024-03-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,78.53
,,2024-03-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
,,2024-03-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.9
,,2024-03-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,352.0
,,2024-03-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.7
,,2024-03-10T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
,,2024-03-10T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
,,2024-03-10T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
,,2024-03-10T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.91
,,2024-03-10T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.34
,,2024-03-10T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.43
,,2024-03-10T15:40:00.000+00:00,feeder,4,N Current (RMS),A,72.8
,,2024-03-10T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
,,2024-03-10T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,132.8
,,2024-03-10T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
,,2024-03-10T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.76
,,2024-03-10T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.16
,,2024-03-10T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
,,2024-03-10T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.74
,,2024-03-10T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.66
,,2024-03-10T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.11
,,2024-03-10T15:40:00.000+00:00,feeder,3,N Current (RMS),A,29.7
,,2024-03-10T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,138.0
,,2024-03-10T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,129.4
,,2024-03-10T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.0
,,2024-03-10T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
,,2024-03-10T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
,,2024-03-10T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
,,2024-03-10T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.56
,,2024-03-10T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
,,2024-03-10T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.75
,,2024-03-10T15:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
,,2024-03-10T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
,,2024-03-10T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
,,2024-03-10T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.9
,,2024-03-10T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
,,2024-03-10T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
,,2024-03-10T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-03-10T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.26
,,2024-03-10T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.03
,,2024-03-10T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.32
,,2024-03-10T15:40:00.000+00:00,feeder,1,N Current (RMS),A,21.9
,,2024-03-10T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.8
,,2024-03-10T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.7
,,2024-03-10T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
,,2024-03-10T15:40:00.000+00:00,transformer,,Temperature,C,30.8
,,2024-03-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-03-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
,,2024-03-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-03-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
,,2024-03-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-03-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
,,2024-03-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
,,2024-03-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
,,2024-03-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
,,2024-03-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,71.46
,,2024-03-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,90.72
,,2024-03-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,75.62
,,2024-03-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
,,2024-03-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.5
,,2024-03-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,378.8
,,2024-03-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.8
,,2024-03-10T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
,,2024-03-10T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
,,2024-03-10T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
,,2024-03-10T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.32
,,2024-03-10T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.04
,,2024-03-10T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.87
,,2024-03-10T15:30:00.000+00:00,feeder,4,N Current (RMS),A,56.8
,,2024-03-10T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
,,2024-03-10T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,109.3
,,2024-03-10T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
,,2024-03-10T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.15
,,2024-03-10T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.61
,,2024-03-10T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
,,2024-03-10T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.71
,,2024-03-10T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.78
,,2024-03-10T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.43
,,2024-03-10T15:30:00.000+00:00,feeder,3,N Current (RMS),A,43.2
,,2024-03-10T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,126.5
,,2024-03-10T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,142.8
,,2024-03-10T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,122.9
,,2024-03-10T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
,,2024-03-10T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
,,2024-03-10T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
,,2024-03-10T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
,,2024-03-10T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
,,2024-03-10T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.19
,,2024-03-10T15:30:00.000+00:00,feeder,2,N Current (RMS),A,25.1
,,2024-03-10T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
,,2024-03-10T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
,,2024-03-10T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
,,2024-03-10T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
,,2024-03-10T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
,,2024-03-10T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
,,2024-03-10T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.19
,,2024-03-10T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.34
,,2024-03-10T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.62
,,2024-03-10T15:30:00.000+00:00,feeder,1,N Current (RMS),A,24.3
,,2024-03-10T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.6
,,2024-03-10T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.9
,,2024-03-10T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
,,2024-03-10T15:30:00.000+00:00,transformer,,Temperature,C,30.7
,,2024-03-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-03-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
,,2024-03-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-03-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
,,2024-03-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-03-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
,,2024-03-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
,,2024-03-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
,,2024-03-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
,,2024-03-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,70.6
,,2024-03-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,89.94
,,2024-03-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,75.11
,,2024-03-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
,,2024-03-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.6
,,2024-03-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,376.0
,,2024-03-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
,,2024-03-10T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
,,2024-03-10T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
,,2024-03-10T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
,,2024-03-10T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.51
,,2024-03-10T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,33.33
,,2024-03-10T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
,,2024-03-10T15:20:00.000+00:00,feeder,4,N Current (RMS),A,81.0
,,2024-03-10T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
,,2024-03-10T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,138.5
,,2024-03-10T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
,,2024-03-10T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.58
,,2024-03-10T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.88
,,2024-03-10T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
,,2024-03-10T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.53
,,2024-03-10T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.06
,,2024-03-10T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.59
,,2024-03-10T15:20:00.000+00:00,feeder,3,N Current (RMS),A,39.6
,,2024-03-10T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,133.1
,,2024-03-10T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,132.3
,,2024-03-10T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,114.8
,,2024-03-10T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
,,2024-03-10T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
,,2024-03-10T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
,,2024-03-10T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
,,2024-03-10T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.76
,,2024-03-10T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.59
,,2024-03-10T15:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
,,2024-03-10T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
,,2024-03-10T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
,,2024-03-10T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.9
,,2024-03-10T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
,,2024-03-10T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
,,2024-03-10T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
,,2024-03-10T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.91
,,2024-03-10T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.12
,,2024-03-10T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.43
,,2024-03-10T15:20:00.000+00:00,feeder,1,N Current (RMS),A,22.5
,,2024-03-10T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
,,2024-03-10T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
,,2024-03-10T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
,,2024-03-10T15:20:00.000+00:00,transformer,,Temperature,C,30.7
,,2024-03-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-03-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
,,2024-03-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-03-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
,,2024-03-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-03-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
,,2024-03-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
,,2024-03-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
,,2024-03-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
,,2024-03-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,65.58
,,2024-03-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,92.28
,,2024-03-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,71.43
,,2024-03-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,124.1
,,2024-03-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
,,2024-03-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,384.1
,,2024-03-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
,,2024-03-10T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
,,2024-03-10T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
,,2024-03-10T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
,,2024-03-10T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.35
,,2024-03-10T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.36
,,2024-03-10T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.53
,,2024-03-10T15:10:00.000+00:00,feeder,4,N Current (RMS),A,66.6
,,2024-03-10T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
,,2024-03-10T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,122.9
,,2024-03-10T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
,,2024-03-10T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.11
,,2024-03-10T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.4
,,2024-03-10T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
,,2024-03-10T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,36.38
,,2024-03-10T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.18
,,2024-03-10T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.43
,,2024-03-10T15:10:00.000+00:00,feeder,3,N Current (RMS),A,40.2
,,2024-03-10T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,154.0
,,2024-03-10T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,115.6
,,2024-03-10T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
,,2024-03-10T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
,,2024-03-10T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
,,2024-03-10T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
,,2024-03-10T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.42
,,2024-03-10T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.13
,,2024-03-10T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.99
,,2024-03-10T15:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
,,2024-03-10T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
,,2024-03-10T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
,,2024-03-10T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
,,2024-03-10T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
,,2024-03-10T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
,,2024-03-10T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
,,2024-03-10T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.9
,,2024-03-10T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.07
,,2024-03-10T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.19
,,2024-03-10T15:10:00.000+00:00,feeder,1,N Current (RMS),A,27.5
,,2024-03-10T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
,,2024-03-10T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
,,2024-03-10T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
,,2024-03-10T15:10:00.000+00:00,transformer,,Temperature,C,30.7
,,2024-03-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-03-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
,,2024-03-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-03-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
,,2024-03-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
,,2024-03-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.76
,,2024-03-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
,,2024-03-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
,,2024-03-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,68.06
,,2024-03-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,87.74
,,2024-03-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,61.13
,,2024-03-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,121.4
,,2024-03-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.2
,,2024-03-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,366.4
,,2024-03-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
,,2024-03-10T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
,,2024-03-10T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
,,2024-03-10T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
,,2024-03-10T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.1
,,2024-03-10T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.12
,,2024-03-10T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.97
,,2024-03-10T15:00:00.000+00:00,feeder,4,N Current (RMS),A,54.2
,,2024-03-10T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
,,2024-03-10T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,96.7
,,2024-03-10T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
,,2024-03-10T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.53
,,2024-03-10T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.53
,,2024-03-10T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
,,2024-03-10T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.89
,,2024-03-10T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.51
,,2024-03-10T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.35
,,2024-03-10T15:00:00.000+00:00,feeder,3,N Current (RMS),A,40.0
,,2024-03-10T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,143.2
,,2024-03-10T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,112.3
,,2024-03-10T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
,,2024-03-10T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
,,2024-03-10T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-03-10T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
,,2024-03-10T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
,,2024-03-10T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.17
,,2024-03-10T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.74
,,2024-03-10T15:00:00.000+00:00,feeder,2,N Current (RMS),A,44.8
,,2024-03-10T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
,,2024-03-10T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
,,2024-03-10T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.3
,,2024-03-10T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
,,2024-03-10T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
,,2024-03-10T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
,,2024-03-10T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.25
,,2024-03-10T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.73
,,2024-03-10T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.07
,,2024-03-10T15:00:00.000+00:00,feeder,1,N Current (RMS),A,25.6
,,2024-03-10T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
,,2024-03-10T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
,,2024-03-10T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.3
,,2024-03-10T15:00:00.000+00:00,transformer,,Temperature,C,30.6
,,2024-03-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-03-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
,,2024-03-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-03-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
,,2024-03-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-03-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
,,2024-03-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.17
,,2024-03-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
,,2024-03-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
,,2024-03-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,62.66
,,2024-03-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,79.53
,,2024-03-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,68.13
,,2024-03-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
,,2024-03-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
,,2024-03-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.4
,,2024-03-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
,,2024-03-10T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
,,2024-03-10T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
,,2024-03-10T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
,,2024-03-10T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
,,2024-03-10T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.35
,,2024-03-10T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.91
,,2024-03-10T14:50:00.000+00:00,feeder,4,N Current (RMS),A,63.6
,,2024-03-10T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
,,2024-03-10T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,107.7
,,2024-03-10T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
,,2024-03-10T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.77
,,2024-03-10T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.37
,,2024-03-10T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
,,2024-03-10T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,36.84
,,2024-03-10T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.49
,,2024-03-10T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.93
,,2024-03-10T14:50:00.000+00:00,feeder,3,N Current (RMS),A,37.9
,,2024-03-10T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,155.7
,,2024-03-10T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.6
,,2024-03-10T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.4
,,2024-03-10T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
,,2024-03-10T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
,,2024-03-10T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
,,2024-03-10T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.82
,,2024-03-10T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.01
,,2024-03-10T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.07
,,2024-03-10T14:50:00.000+00:00,feeder,2,N Current (RMS),A,37.7
,,2024-03-10T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
,,2024-03-10T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
,,2024-03-10T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.6
,,2024-03-10T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
,,2024-03-10T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
,,2024-03-10T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
,,2024-03-10T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.46
,,2024-03-10T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.44
,,2024-03-10T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.32
,,2024-03-10T14:50:00.000+00:00,feeder,1,N Current (RMS),A,25.4
,,2024-03-10T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
,,2024-03-10T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.7
,,2024-03-10T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
,,2024-03-10T14:50:00.000+00:00,transformer,,Temperature,C,30.6
,,2024-03-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-03-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
,,2024-03-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-03-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
,,2024-03-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
,,2024-03-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.39
,,2024-03-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
,,2024-03-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
,,2024-03-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,65.6
,,2024-03-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,81.29
,,2024-03-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,67.23
,,2024-03-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
,,2024-03-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
,,2024-03-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.1
,,2024-03-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
,,2024-03-10T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
,,2024-03-10T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
,,2024-03-10T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
,,2024-03-10T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
,,2024-03-10T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.13
,,2024-03-10T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.08
,,2024-03-10T14:40:00.000+00:00,feeder,4,N Current (RMS),A,40.0
,,2024-03-10T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
,,2024-03-10T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.4
,,2024-03-10T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
,,2024-03-10T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.14
,,2024-03-10T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.97
,,2024-03-10T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
,,2024-03-10T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.86
,,2024-03-10T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.39
,,2024-03-10T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.67
,,2024-03-10T14:40:00.000+00:00,feeder,3,N Current (RMS),A,33.2
,,2024-03-10T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,122.1
,,2024-03-10T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.9
,,2024-03-10T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.1
,,2024-03-10T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
,,2024-03-10T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
,,2024-03-10T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
,,2024-03-10T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
,,2024-03-10T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.28
,,2024-03-10T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.01
,,2024-03-10T14:40:00.000+00:00,feeder,2,N Current (RMS),A,39.1
,,2024-03-10T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
,,2024-03-10T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
,,2024-03-10T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.2
,,2024-03-10T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
,,2024-03-10T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
,,2024-03-10T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-03-10T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.77
,,2024-03-10T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,,2024-03-10T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.43
,,2024-03-10T14:40:00.000+00:00,feeder,1,N Current (RMS),A,22.3
,,2024-03-10T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.9
,,2024-03-10T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.3
,,2024-03-10T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.7
,,2024-03-10T14:40:00.000+00:00,transformer,,Temperature,C,30.6
,,2024-03-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-03-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
,,2024-03-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-03-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
,,2024-03-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-03-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
,,2024-03-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
,,2024-03-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
,,2024-03-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
,,2024-03-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,58.78
,,2024-03-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,70.8
,,2024-03-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,65.19
,,2024-03-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
,,2024-03-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
,,2024-03-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.5
,,2024-03-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
,,2024-03-10T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
,,2024-03-10T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
,,2024-03-10T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
,,2024-03-10T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
,,2024-03-10T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.33
