Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-10T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.69
,,2024-03-10T14:30:00.000+00:00,feeder,4,N Current (RMS),A,46.0
,,2024-03-10T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
,,2024-03-10T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.7
,,2024-03-10T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
,,2024-03-10T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.06
,,2024-03-10T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.0
,,2024-03-10T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
,,2024-03-10T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.42
,,2024-03-10T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.96
,,2024-03-10T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.04
,,2024-03-10T14:30:00.000+00:00,feeder,3,N Current (RMS),A,39.5
,,2024-03-10T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,112.1
,,2024-03-10T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,106.4
,,2024-03-10T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
,,2024-03-10T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
,,2024-03-10T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-03-10T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
,,2024-03-10T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.71
,,2024-03-10T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.05
,,2024-03-10T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.16
,,2024-03-10T14:30:00.000+00:00,feeder,2,N Current (RMS),A,27.7
,,2024-03-10T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
,,2024-03-10T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
,,2024-03-10T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
,,2024-03-10T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.6
,,2024-03-10T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
,,2024-03-10T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
,,2024-03-10T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.99
,,2024-03-10T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.98
,,2024-03-10T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.49
,,2024-03-10T14:30:00.000+00:00,feeder,1,N Current (RMS),A,24.7
,,2024-03-10T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
,,2024-03-10T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
,,2024-03-10T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
,,2024-03-10T14:30:00.000+00:00,transformer,,Temperature,C,30.6
,,2024-03-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-03-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
,,2024-03-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-03-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
,,2024-03-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
,,2024-03-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.89
,,2024-03-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
,,2024-03-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
,,2024-03-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,57.84
,,2024-03-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,71.31
,,2024-03-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,55.39
,,2024-03-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
,,2024-03-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
,,2024-03-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
,,2024-03-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
,,2024-03-10T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
,,2024-03-10T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
,,2024-03-10T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
,,2024-03-10T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
,,2024-03-10T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.51
,,2024-03-10T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.1
,,2024-03-10T14:20:00.000+00:00,feeder,4,N Current (RMS),A,48.6
,,2024-03-10T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
,,2024-03-10T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.7
,,2024-03-10T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
,,2024-03-10T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.14
,,2024-03-10T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.32
,,2024-03-10T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
,,2024-03-10T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.96
,,2024-03-10T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.78
,,2024-03-10T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.13
,,2024-03-10T14:20:00.000+00:00,feeder,3,N Current (RMS),A,32.9
,,2024-03-10T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,110.5
,,2024-03-10T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,97.8
,,2024-03-10T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.9
,,2024-03-10T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-03-10T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
,,2024-03-10T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
,,2024-03-10T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,,2024-03-10T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.41
,,2024-03-10T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.89
,,2024-03-10T14:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
,,2024-03-10T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
,,2024-03-10T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
,,2024-03-10T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
,,2024-03-10T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.07
,,2024-03-10T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
,,2024-03-10T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-03-10T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.49
,,2024-03-10T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.75
,,2024-03-10T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.58
,,2024-03-10T14:20:00.000+00:00,feeder,1,N Current (RMS),A,22.0
,,2024-03-10T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
,,2024-03-10T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
,,2024-03-10T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
,,2024-03-10T14:20:00.000+00:00,transformer,,Temperature,C,30.6
,,2024-03-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-03-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
,,2024-03-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-03-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
,,2024-03-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-03-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
,,2024-03-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.89
,,2024-03-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
,,2024-03-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
,,2024-03-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,59.83
,,2024-03-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,75.45
,,2024-03-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,58.69
,,2024-03-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
,,2024-03-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
,,2024-03-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.8
,,2024-03-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
,,2024-03-10T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-03-10T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
,,2024-03-10T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
,,2024-03-10T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
,,2024-03-10T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.53
,,2024-03-10T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.65
,,2024-03-10T14:10:00.000+00:00,feeder,4,N Current (RMS),A,38.3
,,2024-03-10T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
,,2024-03-10T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
,,2024-03-10T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
,,2024-03-10T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.07
,,2024-03-10T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.18
,,2024-03-10T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
,,2024-03-10T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.2
,,2024-03-10T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.29
,,2024-03-10T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.82
,,2024-03-10T14:10:00.000+00:00,feeder,3,N Current (RMS),A,39.0
,,2024-03-10T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,127.4
,,2024-03-10T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,103.2
,,2024-03-10T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
,,2024-03-10T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
,,2024-03-10T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
,,2024-03-10T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
,,2024-03-10T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.11
,,2024-03-10T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.78
,,2024-03-10T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.41
,,2024-03-10T14:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
,,2024-03-10T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
,,2024-03-10T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
,,2024-03-10T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.2
,,2024-03-10T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.23
,,2024-03-10T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
,,2024-03-10T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
,,2024-03-10T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.92
,,2024-03-10T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.62
,,2024-03-10T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.25
,,2024-03-10T14:10:00.000+00:00,feeder,1,N Current (RMS),A,42.6
,,2024-03-10T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.1
,,2024-03-10T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,125.2
,,2024-03-10T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.1
,,2024-03-10T14:10:00.000+00:00,transformer,,Temperature,C,30.6
,,2024-03-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-03-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
,,2024-03-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-03-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
,,2024-03-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-03-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
,,2024-03-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
,,2024-03-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
,,2024-03-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
,,2024-03-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,65.27
,,2024-03-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,81.22
,,2024-03-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,62.12
,,2024-03-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
,,2024-03-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
,,2024-03-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,338.3
,,2024-03-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
,,2024-03-10T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-03-10T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
,,2024-03-10T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
,,2024-03-10T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
,,2024-03-10T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.07
,,2024-03-10T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.18
,,2024-03-10T14:00:00.000+00:00,feeder,4,N Current (RMS),A,37.5
,,2024-03-10T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
,,2024-03-10T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
,,2024-03-10T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
,,2024-03-10T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.02
,,2024-03-10T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.54
,,2024-03-10T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
,,2024-03-10T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.23
,,2024-03-10T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.77
,,2024-03-10T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.29
,,2024-03-10T14:00:00.000+00:00,feeder,3,N Current (RMS),A,34.8
,,2024-03-10T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,136.1
,,2024-03-10T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.6
,,2024-03-10T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
,,2024-03-10T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
,,2024-03-10T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
,,2024-03-10T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
,,2024-03-10T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.4
,,2024-03-10T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.26
,,2024-03-10T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.49
,,2024-03-10T14:00:00.000+00:00,feeder,2,N Current (RMS),A,28.2
,,2024-03-10T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
,,2024-03-10T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
,,2024-03-10T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.1
,,2024-03-10T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.03
,,2024-03-10T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-03-10T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
,,2024-03-10T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.46
,,2024-03-10T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.74
,,2024-03-10T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.66
,,2024-03-10T14:00:00.000+00:00,feeder,1,N Current (RMS),A,31.3
,,2024-03-10T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
,,2024-03-10T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.1
,,2024-03-10T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
,,2024-03-10T14:00:00.000+00:00,transformer,,Temperature,C,30.6
,,2024-03-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-03-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
,,2024-03-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-03-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
,,2024-03-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-03-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
,,2024-03-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.36
,,2024-03-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
,,2024-03-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
,,2024-03-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,68.16
,,2024-03-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,76.84
,,2024-03-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,64.62
,,2024-03-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
,,2024-03-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.2
,,2024-03-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.3
,,2024-03-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
,,2024-03-10T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
,,2024-03-10T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
,,2024-03-10T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
,,2024-03-10T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.64
,,2024-03-10T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.46
,,2024-03-10T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.67
,,2024-03-10T13:50:00.000+00:00,feeder,4,N Current (RMS),A,31.5
,,2024-03-10T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
,,2024-03-10T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
,,2024-03-10T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
,,2024-03-10T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.52
,,2024-03-10T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.66
,,2024-03-10T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
,,2024-03-10T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.6
,,2024-03-10T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.37
,,2024-03-10T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.04
,,2024-03-10T13:50:00.000+00:00,feeder,3,N Current (RMS),A,29.1
,,2024-03-10T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,133.5
,,2024-03-10T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,99.7
,,2024-03-10T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.1
,,2024-03-10T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-03-10T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
,,2024-03-10T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
,,2024-03-10T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.59
,,2024-03-10T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.58
,,2024-03-10T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.06
,,2024-03-10T13:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
,,2024-03-10T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
,,2024-03-10T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
,,2024-03-10T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.3
,,2024-03-10T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.83
,,2024-03-10T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-03-10T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
,,2024-03-10T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.22
,,2024-03-10T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.69
,,2024-03-10T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.4
,,2024-03-10T13:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
,,2024-03-10T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
,,2024-03-10T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.2
,,2024-03-10T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
,,2024-03-10T13:50:00.000+00:00,transformer,,Temperature,C,30.5
,,2024-03-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-03-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
,,2024-03-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-03-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
,,2024-03-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-03-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
,,2024-03-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.87
,,2024-03-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
,,2024-03-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
,,2024-03-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,70.05
,,2024-03-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,76.09
,,2024-03-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,67.16
,,2024-03-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
,,2024-03-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
,,2024-03-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.8
,,2024-03-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
,,2024-03-10T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
,,2024-03-10T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
,,2024-03-10T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
,,2024-03-10T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.72
,,2024-03-10T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.09
,,2024-03-10T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.63
,,2024-03-10T13:40:00.000+00:00,feeder,4,N Current (RMS),A,35.1
,,2024-03-10T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
,,2024-03-10T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.7
,,2024-03-10T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
,,2024-03-10T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.97
,,2024-03-10T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.85
,,2024-03-10T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
,,2024-03-10T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.04
,,2024-03-10T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.57
,,2024-03-10T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.34
,,2024-03-10T13:40:00.000+00:00,feeder,3,N Current (RMS),A,30.5
,,2024-03-10T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,122.7
,,2024-03-10T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,108.5
,,2024-03-10T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
,,2024-03-10T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
,,2024-03-10T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
,,2024-03-10T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
,,2024-03-10T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.53
,,2024-03-10T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.01
,,2024-03-10T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.64
,,2024-03-10T13:40:00.000+00:00,feeder,2,N Current (RMS),A,29.3
,,2024-03-10T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
,,2024-03-10T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
,,2024-03-10T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.1
,,2024-03-10T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.33
,,2024-03-10T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-03-10T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-03-10T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.55
,,2024-03-10T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.48
,,2024-03-10T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.76
,,2024-03-10T13:40:00.000+00:00,feeder,1,N Current (RMS),A,25.5
,,2024-03-10T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
,,2024-03-10T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.9
,,2024-03-10T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
,,2024-03-10T13:40:00.000+00:00,transformer,,Temperature,C,30.5
,,2024-03-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-03-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
,,2024-03-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-03-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
,,2024-03-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-03-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
,,2024-03-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.05
,,2024-03-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
,,2024-03-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
,,2024-03-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,64.84
,,2024-03-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,78.16
,,2024-03-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,70.37
,,2024-03-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
,,2024-03-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
,,2024-03-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.8
,,2024-03-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
,,2024-03-10T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
,,2024-03-10T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
,,2024-03-10T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
,,2024-03-10T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.13
,,2024-03-10T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.57
,,2024-03-10T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.1
,,2024-03-10T13:30:00.000+00:00,feeder,4,N Current (RMS),A,36.2
,,2024-03-10T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
,,2024-03-10T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
,,2024-03-10T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
,,2024-03-10T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.2
,,2024-03-10T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.7
,,2024-03-10T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
,,2024-03-10T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.5
,,2024-03-10T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.64
,,2024-03-10T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.28
,,2024-03-10T13:30:00.000+00:00,feeder,3,N Current (RMS),A,38.0
,,2024-03-10T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,133.2
,,2024-03-10T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,127.0
,,2024-03-10T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.1
,,2024-03-10T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
,,2024-03-10T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
,,2024-03-10T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
,,2024-03-10T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.37
,,2024-03-10T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.97
,,2024-03-10T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.43
,,2024-03-10T13:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
,,2024-03-10T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
,,2024-03-10T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.2
,,2024-03-10T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
,,2024-03-10T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
,,2024-03-10T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
,,2024-03-10T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
,,2024-03-10T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.57
,,2024-03-10T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.46
,,2024-03-10T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.41
,,2024-03-10T13:30:00.000+00:00,feeder,1,N Current (RMS),A,26.3
,,2024-03-10T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
,,2024-03-10T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
,,2024-03-10T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.8
,,2024-03-10T13:30:00.000+00:00,transformer,,Temperature,C,30.4
,,2024-03-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-03-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
,,2024-03-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-03-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
,,2024-03-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-03-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
,,2024-03-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.7
,,2024-03-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
,,2024-03-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
,,2024-03-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,68.58
,,2024-03-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,80.64
,,2024-03-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,69.21
,,2024-03-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
,,2024-03-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.3
,,2024-03-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.0
,,2024-03-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
,,2024-03-10T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
,,2024-03-10T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
,,2024-03-10T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-03-10T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
,,2024-03-10T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.07
,,2024-03-10T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.99
,,2024-03-10T13:20:00.000+00:00,feeder,4,N Current (RMS),A,33.7
,,2024-03-10T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
,,2024-03-10T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
,,2024-03-10T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
,,2024-03-10T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.96
,,2024-03-10T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.45
,,2024-03-10T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-03-10T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.22
,,2024-03-10T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.29
,,2024-03-10T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
,,2024-03-10T13:20:00.000+00:00,feeder,3,N Current (RMS),A,47.6
,,2024-03-10T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,163.9
,,2024-03-10T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,136.5
,,2024-03-10T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.1
,,2024-03-10T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
,,2024-03-10T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
,,2024-03-10T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
,,2024-03-10T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.45
,,2024-03-10T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.14
,,2024-03-10T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.09
,,2024-03-10T13:20:00.000+00:00,feeder,2,N Current (RMS),A,28.3
,,2024-03-10T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
,,2024-03-10T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
,,2024-03-10T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
,,2024-03-10T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
,,2024-03-10T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
,,2024-03-10T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
,,2024-03-10T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.66
,,2024-03-10T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.06
,,2024-03-10T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.22
,,2024-03-10T13:20:00.000+00:00,feeder,1,N Current (RMS),A,25.7
,,2024-03-10T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.9
,,2024-03-10T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
,,2024-03-10T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.1
,,2024-03-10T13:20:00.000+00:00,transformer,,Temperature,C,30.3
,,2024-03-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-03-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
,,2024-03-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-03-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
,,2024-03-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-03-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
,,2024-03-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
,,2024-03-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
,,2024-03-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
,,2024-03-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,72.71
,,2024-03-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,75.57
,,2024-03-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,72.31
,,2024-03-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
,,2024-03-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.2
,,2024-03-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.0
,,2024-03-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.1
,,2024-03-10T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
,,2024-03-10T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
,,2024-03-10T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
,,2024-03-10T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.72
,,2024-03-10T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.4
,,2024-03-10T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.46
,,2024-03-10T13:10:00.000+00:00,feeder,4,N Current (RMS),A,39.1
,,2024-03-10T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
,,2024-03-10T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.8
,,2024-03-10T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
,,2024-03-10T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.79
,,2024-03-10T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.65
,,2024-03-10T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
,,2024-03-10T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.08
,,2024-03-10T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.53
,,2024-03-10T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.99
,,2024-03-10T13:10:00.000+00:00,feeder,3,N Current (RMS),A,43.8
,,2024-03-10T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,157.3
,,2024-03-10T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,134.0
,,2024-03-10T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
,,2024-03-10T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
,,2024-03-10T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-03-10T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
,,2024-03-10T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.37
,,2024-03-10T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.52
,,2024-03-10T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.06
,,2024-03-10T13:10:00.000+00:00,feeder,2,N Current (RMS),A,27.5
,,2024-03-10T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
,,2024-03-10T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
,,2024-03-10T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
,,2024-03-10T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.17
,,2024-03-10T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
,,2024-03-10T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
,,2024-03-10T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.09
,,2024-03-10T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.96
,,2024-03-10T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.09
,,2024-03-10T13:10:00.000+00:00,feeder,1,N Current (RMS),A,24.1
,,2024-03-10T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.4
,,2024-03-10T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
,,2024-03-10T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
,,2024-03-10T13:10:00.000+00:00,transformer,,Temperature,C,30.1
,,2024-03-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
,,2024-03-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
,,2024-03-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-03-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
,,2024-03-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
,,2024-03-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
,,2024-03-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
,,2024-03-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
,,2024-03-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,74.26
,,2024-03-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,80.41
,,2024-03-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,66.6
,,2024-03-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
,,2024-03-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.2
,,2024-03-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.8
,,2024-03-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
,,2024-03-10T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
,,2024-03-10T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
,,2024-03-10T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
,,2024-03-10T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
,,2024-03-10T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.33
,,2024-03-10T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.05
,,2024-03-10T13:00:00.000+00:00,feeder,4,N Current (RMS),A,40.2
,,2024-03-10T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
,,2024-03-10T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.9
,,2024-03-10T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
,,2024-03-10T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.8
,,2024-03-10T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.48
,,2024-03-10T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
,,2024-03-10T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,43.17
,,2024-03-10T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.98
,,2024-03-10T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.76
,,2024-03-10T13:00:00.000+00:00,feeder,3,N Current (RMS),A,38.2
,,2024-03-10T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,182.0
,,2024-03-10T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,132.0
,,2024-03-10T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.5
,,2024-03-10T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
,,2024-03-10T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
,,2024-03-10T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
,,2024-03-10T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.68
,,2024-03-10T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.75
,,2024-03-10T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.4
,,2024-03-10T13:00:00.000+00:00,feeder,2,N Current (RMS),A,25.5
,,2024-03-10T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
,,2024-03-10T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.7
,,2024-03-10T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
,,2024-03-10T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.76
,,2024-03-10T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
,,2024-03-10T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
,,2024-03-10T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.75
,,2024-03-10T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.62
,,2024-03-10T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.31
,,2024-03-10T13:00:00.000+00:00,feeder,1,N Current (RMS),A,31.3
,,2024-03-10T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.9
,,2024-03-10T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
,,2024-03-10T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
,,2024-03-10T13:00:00.000+00:00,transformer,,Temperature,C,30.0
,,2024-03-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-03-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
,,2024-03-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-03-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
,,2024-03-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-03-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
,,2024-03-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.65
,,2024-03-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
,,2024-03-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
,,2024-03-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,84.47
,,2024-03-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,85.68
,,2024-03-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,72.53
,,2024-03-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
,,2024-03-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,353.7
,,2024-03-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,358.8
,,2024-03-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
,,2024-03-10T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
,,2024-03-10T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
,,2024-03-10T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
,,2024-03-10T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.1
,,2024-03-10T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.96
,,2024-03-10T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.01
,,2024-03-10T12:50:00.000+00:00,feeder,4,N Current (RMS),A,44.7
,,2024-03-10T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
,,2024-03-10T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.7
,,2024-03-10T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
,,2024-03-10T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.46
,,2024-03-10T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.16
,,2024-03-10T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
,,2024-03-10T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.98
,,2024-03-10T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.94
,,2024-03-10T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
,,2024-03-10T12:50:00.000+00:00,feeder,3,N Current (RMS),A,46.6
,,2024-03-10T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,165.6
,,2024-03-10T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,106.8
,,2024-03-10T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.3
,,2024-03-10T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
,,2024-03-10T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
,,2024-03-10T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
,,2024-03-10T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.63
,,2024-03-10T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.17
,,2024-03-10T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.28
,,2024-03-10T12:50:00.000+00:00,feeder,2,N Current (RMS),A,24.7
,,2024-03-10T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
,,2024-03-10T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
,,2024-03-10T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
,,2024-03-10T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.27
,,2024-03-10T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
,,2024-03-10T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
,,2024-03-10T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.48
,,2024-03-10T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.06
,,2024-03-10T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.98
,,2024-03-10T12:50:00.000+00:00,feeder,1,N Current (RMS),A,33.0
,,2024-03-10T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
,,2024-03-10T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.0
,,2024-03-10T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
,,2024-03-10T12:50:00.000+00:00,transformer,,Temperature,C,29.8
,,2024-03-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-03-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
,,2024-03-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-03-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
,,2024-03-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-03-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
,,2024-03-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
,,2024-03-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
,,2024-03-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
,,2024-03-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,71.19
,,2024-03-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,82.14
,,2024-03-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,73.27
,,2024-03-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
,,2024-03-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.3
,,2024-03-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,343.3
,,2024-03-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.1
,,2024-03-10T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
,,2024-03-10T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
,,2024-03-10T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
,,2024-03-10T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
,,2024-03-10T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.04
,,2024-03-10T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.41
,,2024-03-10T12:40:00.000+00:00,feeder,4,N Current (RMS),A,36.8
,,2024-03-10T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
,,2024-03-10T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.1
,,2024-03-10T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
,,2024-03-10T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.21
,,2024-03-10T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.53
,,2024-03-10T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
,,2024-03-10T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.62
,,2024-03-10T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.07
,,2024-03-10T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.76
,,2024-03-10T12:40:00.000+00:00,feeder,3,N Current (RMS),A,30.5
,,2024-03-10T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,125.6
,,2024-03-10T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,116.4
,,2024-03-10T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.2
,,2024-03-10T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
,,2024-03-10T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
,,2024-03-10T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
,,2024-03-10T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.34
,,2024-03-10T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.52
,,2024-03-10T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.42
,,2024-03-10T12:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
,,2024-03-10T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
,,2024-03-10T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
,,2024-03-10T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
,,2024-03-10T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.36
,,2024-03-10T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
,,2024-03-10T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
,,2024-03-10T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.09
,,2024-03-10T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.28
,,2024-03-10T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.56
,,2024-03-10T12:40:00.000+00:00,feeder,1,N Current (RMS),A,27.6
,,2024-03-10T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.7
,,2024-03-10T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.3
,,2024-03-10T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.7
,,2024-03-10T12:40:00.000+00:00,transformer,,Temperature,C,29.7
,,2024-03-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-03-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
,,2024-03-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-03-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
,,2024-03-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-03-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
,,2024-03-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
,,2024-03-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
,,2024-03-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
,,2024-03-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,73.82
,,2024-03-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,80.91
,,2024-03-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,69.15
,,2024-03-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
,,2024-03-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.8
,,2024-03-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,339.8
,,2024-03-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
,,2024-03-10T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
,,2024-03-10T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
,,2024-03-10T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
,,2024-03-10T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.8
,,2024-03-10T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.11
,,2024-03-10T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.81
,,2024-03-10T12:30:00.000+00:00,feeder,4,N Current (RMS),A,29.9
,,2024-03-10T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
,,2024-03-10T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
,,2024-03-10T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
,,2024-03-10T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.48
,,2024-03-10T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.83
,,2024-03-10T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
,,2024-03-10T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.68
,,2024-03-10T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.97
,,2024-03-10T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.17
,,2024-03-10T12:30:00.000+00:00,feeder,3,N Current (RMS),A,25.5
,,2024-03-10T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,150.7
,,2024-03-10T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,105.6
,,2024-03-10T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,118.4
,,2024-03-10T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
,,2024-03-10T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
,,2024-03-10T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
,,2024-03-10T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.83
,,2024-03-10T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.92
,,2024-03-10T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.59
,,2024-03-10T12:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
,,2024-03-10T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
,,2024-03-10T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
,,2024-03-10T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.7
,,2024-03-10T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.76
,,2024-03-10T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
,,2024-03-10T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
,,2024-03-10T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.21
,,2024-03-10T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.5
,,2024-03-10T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.07
,,2024-03-10T12:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
,,2024-03-10T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
,,2024-03-10T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.8
,,2024-03-10T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
,,2024-03-10T12:30:00.000+00:00,transformer,,Temperature,C,29.6
,,2024-03-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-03-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
,,2024-03-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-03-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
,,2024-03-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-03-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
