Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.03
,,2024-03-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
,,2024-03-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
,,2024-03-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,81.51
,,2024-03-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,76.5
,,2024-03-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,75.65
,,2024-03-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
,,2024-03-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,340.4
,,2024-03-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.7
,,2024-03-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.4
,,2024-03-10T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
,,2024-03-10T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
,,2024-03-10T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
,,2024-03-10T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.04
,,2024-03-10T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.1
,,2024-03-10T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.8
,,2024-03-10T12:20:00.000+00:00,feeder,4,N Current (RMS),A,40.5
,,2024-03-10T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
,,2024-03-10T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.9
,,2024-03-10T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
,,2024-03-10T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.44
,,2024-03-10T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.87
,,2024-03-10T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
,,2024-03-10T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,37.43
,,2024-03-10T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.85
,,2024-03-10T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.51
,,2024-03-10T12:20:00.000+00:00,feeder,3,N Current (RMS),A,44.8
,,2024-03-10T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,157.0
,,2024-03-10T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,101.2
,,2024-03-10T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.7
,,2024-03-10T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
,,2024-03-10T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
,,2024-03-10T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
,,2024-03-10T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.98
,,2024-03-10T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.88
,,2024-03-10T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.59
,,2024-03-10T12:20:00.000+00:00,feeder,2,N Current (RMS),A,32.3
,,2024-03-10T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
,,2024-03-10T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
,,2024-03-10T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
,,2024-03-10T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.75
,,2024-03-10T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-03-10T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
,,2024-03-10T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.87
,,2024-03-10T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.16
,,2024-03-10T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.65
,,2024-03-10T12:20:00.000+00:00,feeder,1,N Current (RMS),A,26.6
,,2024-03-10T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.2
,,2024-03-10T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
,,2024-03-10T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.3
,,2024-03-10T12:20:00.000+00:00,transformer,,Temperature,C,29.4
,,2024-03-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-03-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
,,2024-03-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-03-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
,,2024-03-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-03-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
,,2024-03-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.69
,,2024-03-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
,,2024-03-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
,,2024-03-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,73.33
,,2024-03-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
,,2024-03-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,76.55
,,2024-03-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
,,2024-03-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.1
,,2024-03-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.7
,,2024-03-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
,,2024-03-10T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
,,2024-03-10T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-10T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
,,2024-03-10T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.86
,,2024-03-10T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.41
,,2024-03-10T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.68
,,2024-03-10T12:10:00.000+00:00,feeder,4,N Current (RMS),A,28.7
,,2024-03-10T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.7
,,2024-03-10T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.6
,,2024-03-10T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
,,2024-03-10T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.41
,,2024-03-10T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.24
,,2024-03-10T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
,,2024-03-10T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.05
,,2024-03-10T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.56
,,2024-03-10T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.09
,,2024-03-10T12:10:00.000+00:00,feeder,3,N Current (RMS),A,34.1
,,2024-03-10T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,135.5
,,2024-03-10T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,121.1
,,2024-03-10T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.6
,,2024-03-10T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
,,2024-03-10T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-03-10T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
,,2024-03-10T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.16
,,2024-03-10T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.89
,,2024-03-10T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.08
,,2024-03-10T12:10:00.000+00:00,feeder,2,N Current (RMS),A,29.1
,,2024-03-10T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
,,2024-03-10T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
,,2024-03-10T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
,,2024-03-10T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.65
,,2024-03-10T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-03-10T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
,,2024-03-10T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.88
,,2024-03-10T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.75
,,2024-03-10T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.54
,,2024-03-10T12:10:00.000+00:00,feeder,1,N Current (RMS),A,29.1
,,2024-03-10T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
,,2024-03-10T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.9
,,2024-03-10T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.3
,,2024-03-10T12:10:00.000+00:00,transformer,,Temperature,C,29.3
,,2024-03-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-03-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
,,2024-03-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-03-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
,,2024-03-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-03-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
,,2024-03-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
,,2024-03-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
,,2024-03-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
,,2024-03-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,77.95
,,2024-03-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,80.62
,,2024-03-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,72.39
,,2024-03-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
,,2024-03-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,324.4
,,2024-03-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.7
,,2024-03-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
,,2024-03-10T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
,,2024-03-10T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
,,2024-03-10T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-03-10T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.98
,,2024-03-10T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.76
,,2024-03-10T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.13
,,2024-03-10T12:00:00.000+00:00,feeder,4,N Current (RMS),A,25.3
,,2024-03-10T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
,,2024-03-10T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
,,2024-03-10T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
,,2024-03-10T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.08
,,2024-03-10T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.84
,,2024-03-10T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
,,2024-03-10T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.34
,,2024-03-10T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.62
,,2024-03-10T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.34
,,2024-03-10T12:00:00.000+00:00,feeder,3,N Current (RMS),A,49.7
,,2024-03-10T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,114.9
,,2024-03-10T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,140.0
,,2024-03-10T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.5
,,2024-03-10T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
,,2024-03-10T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
,,2024-03-10T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
,,2024-03-10T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.91
,,2024-03-10T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.24
,,2024-03-10T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.57
,,2024-03-10T12:00:00.000+00:00,feeder,2,N Current (RMS),A,32.2
,,2024-03-10T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
,,2024-03-10T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
,,2024-03-10T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.8
,,2024-03-10T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.76
,,2024-03-10T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-03-10T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
,,2024-03-10T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.67
,,2024-03-10T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.02
,,2024-03-10T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.87
,,2024-03-10T12:00:00.000+00:00,feeder,1,N Current (RMS),A,30.9
,,2024-03-10T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.4
,,2024-03-10T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.6
,,2024-03-10T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
,,2024-03-10T12:00:00.000+00:00,transformer,,Temperature,C,29.1
,,2024-03-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-03-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
,,2024-03-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-03-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
,,2024-03-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-03-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
,,2024-03-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
,,2024-03-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
,,2024-03-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
,,2024-03-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,73.89
,,2024-03-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,87.64
,,2024-03-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,74.91
,,2024-03-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
,,2024-03-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.6
,,2024-03-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,365.0
,,2024-03-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
,,2024-03-10T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
,,2024-03-10T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
,,2024-03-10T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
,,2024-03-10T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.59
,,2024-03-10T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.2
,,2024-03-10T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.57
,,2024-03-10T11:50:00.000+00:00,feeder,4,N Current (RMS),A,42.7
,,2024-03-10T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
,,2024-03-10T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.3
,,2024-03-10T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
,,2024-03-10T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.43
,,2024-03-10T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.31
,,2024-03-10T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
,,2024-03-10T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.35
,,2024-03-10T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.14
,,2024-03-10T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.09
,,2024-03-10T11:50:00.000+00:00,feeder,3,N Current (RMS),A,45.2
,,2024-03-10T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,119.9
,,2024-03-10T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,143.0
,,2024-03-10T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.3
,,2024-03-10T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
,,2024-03-10T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
,,2024-03-10T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
,,2024-03-10T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
,,2024-03-10T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.94
,,2024-03-10T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.2
,,2024-03-10T11:50:00.000+00:00,feeder,2,N Current (RMS),A,32.3
,,2024-03-10T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
,,2024-03-10T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
,,2024-03-10T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.9
,,2024-03-10T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.1
,,2024-03-10T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-03-10T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
,,2024-03-10T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.28
,,2024-03-10T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.74
,,2024-03-10T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.92
,,2024-03-10T11:50:00.000+00:00,feeder,1,N Current (RMS),A,28.5
,,2024-03-10T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.6
,,2024-03-10T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.7
,,2024-03-10T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
,,2024-03-10T11:50:00.000+00:00,transformer,,Temperature,C,28.9
,,2024-03-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-03-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
,,2024-03-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-03-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
,,2024-03-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-03-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
,,2024-03-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.9
,,2024-03-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
,,2024-03-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
,,2024-03-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,67.86
,,2024-03-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,91.02
,,2024-03-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,75.78
,,2024-03-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,112.8
,,2024-03-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.8
,,2024-03-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,380.8
,,2024-03-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.6
,,2024-03-10T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
,,2024-03-10T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
,,2024-03-10T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
,,2024-03-10T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
,,2024-03-10T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.61
,,2024-03-10T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.85
,,2024-03-10T11:40:00.000+00:00,feeder,4,N Current (RMS),A,42.5
,,2024-03-10T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
,,2024-03-10T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
,,2024-03-10T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
,,2024-03-10T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.23
,,2024-03-10T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.22
,,2024-03-10T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
,,2024-03-10T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.67
,,2024-03-10T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.14
,,2024-03-10T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.74
,,2024-03-10T11:40:00.000+00:00,feeder,3,N Current (RMS),A,31.6
,,2024-03-10T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,129.8
,,2024-03-10T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,127.7
,,2024-03-10T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.5
,,2024-03-10T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
,,2024-03-10T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
,,2024-03-10T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
,,2024-03-10T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
,,2024-03-10T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.32
,,2024-03-10T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.21
,,2024-03-10T11:40:00.000+00:00,feeder,2,N Current (RMS),A,32.9
,,2024-03-10T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
,,2024-03-10T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
,,2024-03-10T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.3
,,2024-03-10T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
,,2024-03-10T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
,,2024-03-10T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
,,2024-03-10T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.63
,,2024-03-10T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.65
,,2024-03-10T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.66
,,2024-03-10T11:40:00.000+00:00,feeder,1,N Current (RMS),A,34.6
,,2024-03-10T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,124.3
,,2024-03-10T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.1
,,2024-03-10T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
,,2024-03-10T11:40:00.000+00:00,transformer,,Temperature,C,28.6
,,2024-03-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-03-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
,,2024-03-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-03-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
,,2024-03-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-03-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
,,2024-03-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
,,2024-03-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
,,2024-03-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
,,2024-03-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,75.7
,,2024-03-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,80.73
,,2024-03-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,76.45
,,2024-03-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
,,2024-03-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.4
,,2024-03-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,338.5
,,2024-03-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.8
,,2024-03-10T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
,,2024-03-10T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
,,2024-03-10T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
,,2024-03-10T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.92
,,2024-03-10T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.83
,,2024-03-10T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.58
,,2024-03-10T11:30:00.000+00:00,feeder,4,N Current (RMS),A,47.5
,,2024-03-10T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
,,2024-03-10T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
,,2024-03-10T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.3
,,2024-03-10T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.36
,,2024-03-10T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.45
,,2024-03-10T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
,,2024-03-10T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.79
,,2024-03-10T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.53
,,2024-03-10T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.57
,,2024-03-10T11:30:00.000+00:00,feeder,3,N Current (RMS),A,28.4
,,2024-03-10T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,109.0
,,2024-03-10T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,115.6
,,2024-03-10T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,110.7
,,2024-03-10T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
,,2024-03-10T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
,,2024-03-10T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
,,2024-03-10T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.6
,,2024-03-10T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.2
,,2024-03-10T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.01
,,2024-03-10T11:30:00.000+00:00,feeder,2,N Current (RMS),A,40.1
,,2024-03-10T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
,,2024-03-10T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
,,2024-03-10T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.7
,,2024-03-10T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.64
,,2024-03-10T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-03-10T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-03-10T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.32
,,2024-03-10T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.07
,,2024-03-10T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.68
,,2024-03-10T11:30:00.000+00:00,feeder,1,N Current (RMS),A,50.7
,,2024-03-10T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.5
,,2024-03-10T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,128.4
,,2024-03-10T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
,,2024-03-10T11:30:00.000+00:00,transformer,,Temperature,C,28.4
,,2024-03-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-03-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
,,2024-03-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-03-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
,,2024-03-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-03-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
,,2024-03-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.88
,,2024-03-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
,,2024-03-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
,,2024-03-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,66.62
,,2024-03-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,80.63
,,2024-03-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,81.84
,,2024-03-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
,,2024-03-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.7
,,2024-03-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.8
,,2024-03-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.5
,,2024-03-10T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
,,2024-03-10T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
,,2024-03-10T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
,,2024-03-10T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
,,2024-03-10T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.87
,,2024-03-10T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.06
,,2024-03-10T11:20:00.000+00:00,feeder,4,N Current (RMS),A,39.6
,,2024-03-10T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
,,2024-03-10T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
,,2024-03-10T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.9
,,2024-03-10T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.74
,,2024-03-10T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.91
,,2024-03-10T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
,,2024-03-10T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.18
,,2024-03-10T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.23
,,2024-03-10T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.11
,,2024-03-10T11:20:00.000+00:00,feeder,3,N Current (RMS),A,36.3
,,2024-03-10T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,126.2
,,2024-03-10T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,112.5
,,2024-03-10T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.8
,,2024-03-10T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
,,2024-03-10T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
,,2024-03-10T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
,,2024-03-10T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.68
,,2024-03-10T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
,,2024-03-10T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.81
,,2024-03-10T11:20:00.000+00:00,feeder,2,N Current (RMS),A,41.6
,,2024-03-10T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
,,2024-03-10T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
,,2024-03-10T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.6
,,2024-03-10T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.27
,,2024-03-10T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
,,2024-03-10T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
,,2024-03-10T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.85
,,2024-03-10T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.5
,,2024-03-10T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.73
,,2024-03-10T11:20:00.000+00:00,feeder,1,N Current (RMS),A,51.3
,,2024-03-10T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
,,2024-03-10T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,147.8
,,2024-03-10T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.1
,,2024-03-10T11:20:00.000+00:00,transformer,,Temperature,C,28.2
,,2024-03-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-03-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
,,2024-03-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-03-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
,,2024-03-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-03-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
,,2024-03-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
,,2024-03-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
,,2024-03-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
,,2024-03-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,62.33
,,2024-03-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,86.93
,,2024-03-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,79.71
,,2024-03-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,116.6
,,2024-03-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
,,2024-03-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.7
,,2024-03-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.2
,,2024-03-10T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.83
,,2024-03-10T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-03-10T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
,,2024-03-10T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.48
,,2024-03-10T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.76
,,2024-03-10T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.68
,,2024-03-10T11:10:00.000+00:00,feeder,4,N Current (RMS),A,37.0
,,2024-03-10T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
,,2024-03-10T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.2
,,2024-03-10T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
,,2024-03-10T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.01
,,2024-03-10T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.3
,,2024-03-10T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
,,2024-03-10T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.62
,,2024-03-10T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.28
,,2024-03-10T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.47
,,2024-03-10T11:10:00.000+00:00,feeder,3,N Current (RMS),A,37.6
,,2024-03-10T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,113.1
,,2024-03-10T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,103.1
,,2024-03-10T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,124.1
,,2024-03-10T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
,,2024-03-10T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
,,2024-03-10T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
,,2024-03-10T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.01
,,2024-03-10T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
,,2024-03-10T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.76
,,2024-03-10T11:10:00.000+00:00,feeder,2,N Current (RMS),A,43.1
,,2024-03-10T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.3
,,2024-03-10T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
,,2024-03-10T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.8
,,2024-03-10T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.73
,,2024-03-10T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
,,2024-03-10T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
,,2024-03-10T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.11
,,2024-03-10T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.14
,,2024-03-10T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.34
,,2024-03-10T11:10:00.000+00:00,feeder,1,N Current (RMS),A,37.5
,,2024-03-10T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.8
,,2024-03-10T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,139.9
,,2024-03-10T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.8
,,2024-03-10T11:10:00.000+00:00,transformer,,Temperature,C,27.9
,,2024-03-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-03-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
,,2024-03-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-03-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
,,2024-03-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-03-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
,,2024-03-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
,,2024-03-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
,,2024-03-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
,,2024-03-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,72.21
,,2024-03-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,84.34
,,2024-03-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,88.25
,,2024-03-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
,,2024-03-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.5
,,2024-03-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,352.4
,,2024-03-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,367.5
,,2024-03-10T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
,,2024-03-10T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
,,2024-03-10T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
,,2024-03-10T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,,2024-03-10T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.14
,,2024-03-10T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.01
,,2024-03-10T11:00:00.000+00:00,feeder,4,N Current (RMS),A,20.5
,,2024-03-10T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.7
,,2024-03-10T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.4
,,2024-03-10T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
,,2024-03-10T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.49
,,2024-03-10T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.31
,,2024-03-10T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
,,2024-03-10T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.99
,,2024-03-10T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.75
,,2024-03-10T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.54
,,2024-03-10T11:00:00.000+00:00,feeder,3,N Current (RMS),A,35.2
,,2024-03-10T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,134.6
,,2024-03-10T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,115.9
,,2024-03-10T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,120.2
,,2024-03-10T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
,,2024-03-10T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
,,2024-03-10T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
,,2024-03-10T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.27
,,2024-03-10T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.37
,,2024-03-10T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.22
,,2024-03-10T11:00:00.000+00:00,feeder,2,N Current (RMS),A,54.5
,,2024-03-10T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
,,2024-03-10T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
,,2024-03-10T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.3
,,2024-03-10T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
,,2024-03-10T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
,,2024-03-10T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
,,2024-03-10T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.97
,,2024-03-10T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.01
,,2024-03-10T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.96
,,2024-03-10T11:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
,,2024-03-10T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.3
,,2024-03-10T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,121.6
,,2024-03-10T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.2
,,2024-03-10T11:00:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-03-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-03-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
,,2024-03-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-03-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
,,2024-03-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-03-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
,,2024-03-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
,,2024-03-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
,,2024-03-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
,,2024-03-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,80.22
,,2024-03-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,82.27
,,2024-03-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,91.73
,,2024-03-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
,,2024-03-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,334.6
,,2024-03-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.8
,,2024-03-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,383.2
,,2024-03-10T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.83
,,2024-03-10T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
,,2024-03-10T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
,,2024-03-10T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.11
,,2024-03-10T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.49
,,2024-03-10T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.28
,,2024-03-10T10:50:00.000+00:00,feeder,4,N Current (RMS),A,38.6
,,2024-03-10T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
,,2024-03-10T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.2
,,2024-03-10T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
,,2024-03-10T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.62
,,2024-03-10T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.93
,,2024-03-10T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
,,2024-03-10T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.34
,,2024-03-10T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.95
,,2024-03-10T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.83
,,2024-03-10T10:50:00.000+00:00,feeder,3,N Current (RMS),A,31.0
,,2024-03-10T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,131.2
,,2024-03-10T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,127.9
,,2024-03-10T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.8
,,2024-03-10T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
,,2024-03-10T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
,,2024-03-10T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
,,2024-03-10T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.36
,,2024-03-10T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.12
,,2024-03-10T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.47
,,2024-03-10T10:50:00.000+00:00,feeder,2,N Current (RMS),A,71.5
,,2024-03-10T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
,,2024-03-10T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
,,2024-03-10T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,141.1
,,2024-03-10T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
,,2024-03-10T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
,,2024-03-10T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-03-10T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.03
,,2024-03-10T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.81
,,2024-03-10T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.1
,,2024-03-10T10:50:00.000+00:00,feeder,1,N Current (RMS),A,34.1
,,2024-03-10T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,126.7
,,2024-03-10T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.2
,,2024-03-10T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
,,2024-03-10T10:50:00.000+00:00,transformer,,Temperature,C,27.4
,,2024-03-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-03-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
,,2024-03-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-03-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
,,2024-03-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-03-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
,,2024-03-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
,,2024-03-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
,,2024-03-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
,,2024-03-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,75.84
,,2024-03-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,82.37
,,2024-03-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,85.67
,,2024-03-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
,,2024-03-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.2
,,2024-03-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,344.4
,,2024-03-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,356.1
,,2024-03-10T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.9
,,2024-03-10T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
,,2024-03-10T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
,,2024-03-10T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.18
,,2024-03-10T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.44
,,2024-03-10T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.53
,,2024-03-10T10:40:00.000+00:00,feeder,4,N Current (RMS),A,31.1
,,2024-03-10T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
,,2024-03-10T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
,,2024-03-10T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
,,2024-03-10T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.93
,,2024-03-10T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.78
,,2024-03-10T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
,,2024-03-10T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.56
,,2024-03-10T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.49
,,2024-03-10T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.32
,,2024-03-10T10:40:00.000+00:00,feeder,3,N Current (RMS),A,38.9
,,2024-03-10T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,140.0
,,2024-03-10T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,126.1
,,2024-03-10T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
,,2024-03-10T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
,,2024-03-10T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
,,2024-03-10T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
,,2024-03-10T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.35
,,2024-03-10T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
,,2024-03-10T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.65
,,2024-03-10T10:40:00.000+00:00,feeder,2,N Current (RMS),A,54.0
,,2024-03-10T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
,,2024-03-10T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
,,2024-03-10T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,119.5
,,2024-03-10T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.44
,,2024-03-10T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
,,2024-03-10T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
,,2024-03-10T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.26
,,2024-03-10T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.54
,,2024-03-10T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.02
,,2024-03-10T10:40:00.000+00:00,feeder,1,N Current (RMS),A,35.0
,,2024-03-10T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.0
,,2024-03-10T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.7
,,2024-03-10T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.7
,,2024-03-10T10:40:00.000+00:00,transformer,,Temperature,C,27.2
,,2024-03-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-03-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
,,2024-03-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-03-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
,,2024-03-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-03-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
,,2024-03-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
,,2024-03-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
,,2024-03-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
,,2024-03-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,79.35
,,2024-03-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,75.92
,,2024-03-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,75.53
,,2024-03-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
,,2024-03-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.6
,,2024-03-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.0
,,2024-03-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.2
,,2024-03-10T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
,,2024-03-10T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
,,2024-03-10T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
,,2024-03-10T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
,,2024-03-10T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.62
,,2024-03-10T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.45
,,2024-03-10T10:30:00.000+00:00,feeder,4,N Current (RMS),A,39.3
,,2024-03-10T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
,,2024-03-10T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
,,2024-03-10T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
,,2024-03-10T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.33
,,2024-03-10T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.29
,,2024-03-10T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
,,2024-03-10T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.63
,,2024-03-10T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.13
,,2024-03-10T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.32
,,2024-03-10T10:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
,,2024-03-10T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,119.8
,,2024-03-10T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.8
,,2024-03-10T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.8
,,2024-03-10T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
,,2024-03-10T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
,,2024-03-10T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
,,2024-03-10T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
,,2024-03-10T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.04
,,2024-03-10T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.72
,,2024-03-10T10:30:00.000+00:00,feeder,2,N Current (RMS),A,59.2
,,2024-03-10T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
,,2024-03-10T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
,,2024-03-10T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,123.8
,,2024-03-10T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
,,2024-03-10T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
,,2024-03-10T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
,,2024-03-10T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.18
,,2024-03-10T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.68
,,2024-03-10T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.78
,,2024-03-10T10:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
,,2024-03-10T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.9
,,2024-03-10T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.8
,,2024-03-10T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
,,2024-03-10T10:30:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-03-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-03-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
,,2024-03-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-03-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
,,2024-03-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-03-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
,,2024-03-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
,,2024-03-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
,,2024-03-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
,,2024-03-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,63.33
,,2024-03-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,69.46
,,2024-03-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,76.26
,,2024-03-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
,,2024-03-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
,,2024-03-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
,,2024-03-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.0
,,2024-03-10T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
,,2024-03-10T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
,,2024-03-10T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
,,2024-03-10T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.67
,,2024-03-10T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.24
,,2024-03-10T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.16
,,2024-03-10T10:20:00.000+00:00,feeder,4,N Current (RMS),A,35.4
,,2024-03-10T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
,,2024-03-10T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.3
,,2024-03-10T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
,,2024-03-10T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.64
,,2024-03-10T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.81
,,2024-03-10T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
,,2024-03-10T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.41
,,2024-03-10T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.61
,,2024-03-10T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.3
,,2024-03-10T10:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
,,2024-03-10T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,106.8
,,2024-03-10T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.6
,,2024-03-10T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.9
,,2024-03-10T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
,,2024-03-10T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
,,2024-03-10T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
,,2024-03-10T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.67
,,2024-03-10T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.11
,,2024-03-10T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.11
,,2024-03-10T10:20:00.000+00:00,feeder,2,N Current (RMS),A,46.2
,,2024-03-10T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
,,2024-03-10T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
,,2024-03-10T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.3
,,2024-03-10T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
