Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-10T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
,,2024-03-10T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
,,2024-03-10T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.81
,,2024-03-10T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.3
,,2024-03-10T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.5
,,2024-03-10T10:20:00.000+00:00,feeder,1,N Current (RMS),A,21.5
,,2024-03-10T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
,,2024-03-10T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.3
,,2024-03-10T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
,,2024-03-10T10:20:00.000+00:00,transformer,,Temperature,C,26.8
,,2024-03-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-03-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
,,2024-03-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-03-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
,,2024-03-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-03-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
,,2024-03-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
,,2024-03-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
,,2024-03-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
,,2024-03-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,63.56
,,2024-03-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,72.26
,,2024-03-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,77.08
,,2024-03-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
,,2024-03-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
,,2024-03-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.6
,,2024-03-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.5
,,2024-03-10T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
,,2024-03-10T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
,,2024-03-10T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
,,2024-03-10T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.03
,,2024-03-10T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.55
,,2024-03-10T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.65
,,2024-03-10T10:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
,,2024-03-10T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
,,2024-03-10T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
,,2024-03-10T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
,,2024-03-10T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.15
,,2024-03-10T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.64
,,2024-03-10T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
,,2024-03-10T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.44
,,2024-03-10T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.74
,,2024-03-10T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.8
,,2024-03-10T10:10:00.000+00:00,feeder,3,N Current (RMS),A,44.2
,,2024-03-10T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,127.3
,,2024-03-10T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.8
,,2024-03-10T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,128.8
,,2024-03-10T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
,,2024-03-10T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
,,2024-03-10T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
,,2024-03-10T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.54
,,2024-03-10T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
,,2024-03-10T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.6
,,2024-03-10T10:10:00.000+00:00,feeder,2,N Current (RMS),A,35.9
,,2024-03-10T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
,,2024-03-10T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
,,2024-03-10T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.2
,,2024-03-10T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
,,2024-03-10T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-03-10T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
,,2024-03-10T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.95
,,2024-03-10T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,,2024-03-10T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.58
,,2024-03-10T10:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
,,2024-03-10T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.3
,,2024-03-10T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
,,2024-03-10T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
,,2024-03-10T10:10:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-03-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-03-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
,,2024-03-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-03-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
,,2024-03-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-03-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
,,2024-03-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
,,2024-03-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
,,2024-03-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
,,2024-03-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,66.96
,,2024-03-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,62.14
,,2024-03-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,83.63
,,2024-03-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
,,2024-03-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
,,2024-03-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
,,2024-03-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.2
,,2024-03-10T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
,,2024-03-10T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
,,2024-03-10T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
,,2024-03-10T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
,,2024-03-10T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.24
,,2024-03-10T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.48
,,2024-03-10T10:00:00.000+00:00,feeder,4,N Current (RMS),A,26.8
,,2024-03-10T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
,,2024-03-10T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
,,2024-03-10T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
,,2024-03-10T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.85
,,2024-03-10T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.24
,,2024-03-10T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
,,2024-03-10T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.22
,,2024-03-10T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.4
,,2024-03-10T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.99
,,2024-03-10T10:00:00.000+00:00,feeder,3,N Current (RMS),A,41.3
,,2024-03-10T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,123.0
,,2024-03-10T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.3
,,2024-03-10T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,127.4
,,2024-03-10T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
,,2024-03-10T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
,,2024-03-10T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
,,2024-03-10T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.64
,,2024-03-10T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
,,2024-03-10T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.4
,,2024-03-10T10:00:00.000+00:00,feeder,2,N Current (RMS),A,45.2
,,2024-03-10T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
,,2024-03-10T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
,,2024-03-10T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.9
,,2024-03-10T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
,,2024-03-10T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
,,2024-03-10T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
,,2024-03-10T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.09
,,2024-03-10T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.1
,,2024-03-10T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.2
,,2024-03-10T10:00:00.000+00:00,feeder,1,N Current (RMS),A,38.2
,,2024-03-10T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.6
,,2024-03-10T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
,,2024-03-10T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.1
,,2024-03-10T10:00:00.000+00:00,transformer,,Temperature,C,26.3
,,2024-03-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-03-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
,,2024-03-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-03-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
,,2024-03-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-03-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
,,2024-03-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
,,2024-03-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
,,2024-03-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
,,2024-03-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,77.26
,,2024-03-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,60.11
,,2024-03-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,84.07
,,2024-03-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
,,2024-03-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.2
,,2024-03-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
,,2024-03-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.0
,,2024-03-10T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
,,2024-03-10T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
,,2024-03-10T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
,,2024-03-10T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.61
,,2024-03-10T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.81
,,2024-03-10T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.94
,,2024-03-10T09:50:00.000+00:00,feeder,4,N Current (RMS),A,56.5
,,2024-03-10T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
,,2024-03-10T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,106.7
,,2024-03-10T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
,,2024-03-10T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
,,2024-03-10T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
,,2024-03-10T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
,,2024-03-10T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.4
,,2024-03-10T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.62
,,2024-03-10T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.72
,,2024-03-10T09:50:00.000+00:00,feeder,3,N Current (RMS),A,30.8
,,2024-03-10T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,135.5
,,2024-03-10T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.6
,,2024-03-10T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.9
,,2024-03-10T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
,,2024-03-10T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-03-10T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
,,2024-03-10T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.49
,,2024-03-10T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.94
,,2024-03-10T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.28
,,2024-03-10T09:50:00.000+00:00,feeder,2,N Current (RMS),A,44.6
,,2024-03-10T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
,,2024-03-10T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
,,2024-03-10T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,109.2
,,2024-03-10T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.46
,,2024-03-10T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
,,2024-03-10T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
,,2024-03-10T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.48
,,2024-03-10T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.1
,,2024-03-10T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.78
,,2024-03-10T09:50:00.000+00:00,feeder,1,N Current (RMS),A,37.7
,,2024-03-10T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,109.7
,,2024-03-10T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
,,2024-03-10T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
,,2024-03-10T09:50:00.000+00:00,transformer,,Temperature,C,26.0
,,2024-03-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-03-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
,,2024-03-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
,,2024-03-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
,,2024-03-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-03-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
,,2024-03-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
,,2024-03-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
,,2024-03-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
,,2024-03-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,77.98
,,2024-03-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,70.47
,,2024-03-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,74.73
,,2024-03-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
,,2024-03-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.3
,,2024-03-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
,,2024-03-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
,,2024-03-10T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
,,2024-03-10T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
,,2024-03-10T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
,,2024-03-10T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
,,2024-03-10T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.89
,,2024-03-10T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.57
,,2024-03-10T09:40:00.000+00:00,feeder,4,N Current (RMS),A,33.2
,,2024-03-10T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
,,2024-03-10T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
,,2024-03-10T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
,,2024-03-10T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
,,2024-03-10T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.65
,,2024-03-10T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
,,2024-03-10T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.32
,,2024-03-10T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.06
,,2024-03-10T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.12
,,2024-03-10T09:40:00.000+00:00,feeder,3,N Current (RMS),A,39.4
,,2024-03-10T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,142.5
,,2024-03-10T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,99.2
,,2024-03-10T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
,,2024-03-10T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
,,2024-03-10T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
,,2024-03-10T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
,,2024-03-10T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.26
,,2024-03-10T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.06
,,2024-03-10T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.38
,,2024-03-10T09:40:00.000+00:00,feeder,2,N Current (RMS),A,44.6
,,2024-03-10T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
,,2024-03-10T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
,,2024-03-10T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.7
,,2024-03-10T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
,,2024-03-10T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
,,2024-03-10T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
,,2024-03-10T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.43
,,2024-03-10T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.23
,,2024-03-10T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.55
,,2024-03-10T09:40:00.000+00:00,feeder,1,N Current (RMS),A,29.9
,,2024-03-10T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.2
,,2024-03-10T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
,,2024-03-10T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
,,2024-03-10T09:40:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-03-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-03-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
,,2024-03-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-03-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
,,2024-03-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-03-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
,,2024-03-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
,,2024-03-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
,,2024-03-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
,,2024-03-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,76.68
,,2024-03-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,64.24
,,2024-03-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,64.62
,,2024-03-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
,,2024-03-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.9
,,2024-03-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
,,2024-03-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
,,2024-03-10T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
,,2024-03-10T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
,,2024-03-10T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
,,2024-03-10T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
,,2024-03-10T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.41
,,2024-03-10T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.26
,,2024-03-10T09:30:00.000+00:00,feeder,4,N Current (RMS),A,49.3
,,2024-03-10T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
,,2024-03-10T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.4
,,2024-03-10T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
,,2024-03-10T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.31
,,2024-03-10T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.44
,,2024-03-10T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
,,2024-03-10T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.02
,,2024-03-10T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.6
,,2024-03-10T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.36
,,2024-03-10T09:30:00.000+00:00,feeder,3,N Current (RMS),A,31.4
,,2024-03-10T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,129.6
,,2024-03-10T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,101.1
,,2024-03-10T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
,,2024-03-10T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
,,2024-03-10T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
,,2024-03-10T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
,,2024-03-10T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.55
,,2024-03-10T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
,,2024-03-10T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.55
,,2024-03-10T09:30:00.000+00:00,feeder,2,N Current (RMS),A,37.8
,,2024-03-10T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
,,2024-03-10T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
,,2024-03-10T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.9
,,2024-03-10T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.68
,,2024-03-10T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
,,2024-03-10T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-03-10T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.12
,,2024-03-10T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.92
,,2024-03-10T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.61
,,2024-03-10T09:30:00.000+00:00,feeder,1,N Current (RMS),A,56.1
,,2024-03-10T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.9
,,2024-03-10T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
,,2024-03-10T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
,,2024-03-10T09:30:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-03-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-03-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
,,2024-03-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-03-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
,,2024-03-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-03-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
,,2024-03-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
,,2024-03-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
,,2024-03-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
,,2024-03-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,76.94
,,2024-03-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,69.28
,,2024-03-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,62.78
,,2024-03-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
,,2024-03-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.8
,,2024-03-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
,,2024-03-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
,,2024-03-10T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
,,2024-03-10T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
,,2024-03-10T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
,,2024-03-10T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.98
,,2024-03-10T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.96
,,2024-03-10T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.96
,,2024-03-10T09:20:00.000+00:00,feeder,4,N Current (RMS),A,34.0
,,2024-03-10T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
,,2024-03-10T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
,,2024-03-10T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
,,2024-03-10T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.19
,,2024-03-10T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
,,2024-03-10T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
,,2024-03-10T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.86
,,2024-03-10T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.23
,,2024-03-10T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.01
,,2024-03-10T09:20:00.000+00:00,feeder,3,N Current (RMS),A,45.3
,,2024-03-10T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,116.9
,,2024-03-10T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
,,2024-03-10T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
,,2024-03-10T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
,,2024-03-10T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
,,2024-03-10T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
,,2024-03-10T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.54
,,2024-03-10T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
,,2024-03-10T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.7
,,2024-03-10T09:20:00.000+00:00,feeder,2,N Current (RMS),A,47.8
,,2024-03-10T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
,,2024-03-10T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
,,2024-03-10T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,102.2
,,2024-03-10T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.53
,,2024-03-10T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
,,2024-03-10T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
,,2024-03-10T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.13
,,2024-03-10T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.27
,,2024-03-10T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.63
,,2024-03-10T09:20:00.000+00:00,feeder,1,N Current (RMS),A,45.8
,,2024-03-10T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.8
,,2024-03-10T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.7
,,2024-03-10T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
,,2024-03-10T09:20:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-03-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-03-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
,,2024-03-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-03-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
,,2024-03-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-03-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
,,2024-03-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
,,2024-03-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
,,2024-03-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
,,2024-03-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,69.51
,,2024-03-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,57.36
,,2024-03-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,58.31
,,2024-03-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
,,2024-03-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.7
,,2024-03-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
,,2024-03-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
,,2024-03-10T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
,,2024-03-10T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
,,2024-03-10T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
,,2024-03-10T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.7
,,2024-03-10T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.06
,,2024-03-10T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.4
,,2024-03-10T09:10:00.000+00:00,feeder,4,N Current (RMS),A,33.7
,,2024-03-10T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
,,2024-03-10T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.4
,,2024-03-10T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
,,2024-03-10T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.65
,,2024-03-10T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.56
,,2024-03-10T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
,,2024-03-10T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.7
,,2024-03-10T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.81
,,2024-03-10T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.44
,,2024-03-10T09:10:00.000+00:00,feeder,3,N Current (RMS),A,41.9
,,2024-03-10T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,121.5
,,2024-03-10T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.2
,,2024-03-10T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
,,2024-03-10T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
,,2024-03-10T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
,,2024-03-10T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
,,2024-03-10T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.4
,,2024-03-10T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.14
,,2024-03-10T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.18
,,2024-03-10T09:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
,,2024-03-10T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
,,2024-03-10T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
,,2024-03-10T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
,,2024-03-10T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.79
,,2024-03-10T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
,,2024-03-10T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
,,2024-03-10T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.3
,,2024-03-10T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.62
,,2024-03-10T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.8
,,2024-03-10T09:10:00.000+00:00,feeder,1,N Current (RMS),A,32.4
,,2024-03-10T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
,,2024-03-10T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.8
,,2024-03-10T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
,,2024-03-10T09:10:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-03-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-03-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
,,2024-03-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-03-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
,,2024-03-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-03-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
,,2024-03-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
,,2024-03-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
,,2024-03-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
,,2024-03-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,63.1
,,2024-03-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,66.63
,,2024-03-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,51.82
,,2024-03-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
,,2024-03-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
,,2024-03-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
,,2024-03-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
,,2024-03-10T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
,,2024-03-10T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
,,2024-03-10T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
,,2024-03-10T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.11
,,2024-03-10T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.8
,,2024-03-10T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.29
,,2024-03-10T09:00:00.000+00:00,feeder,4,N Current (RMS),A,26.7
,,2024-03-10T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
,,2024-03-10T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
,,2024-03-10T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
,,2024-03-10T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.49
,,2024-03-10T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.9
,,2024-03-10T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
,,2024-03-10T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.64
,,2024-03-10T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.82
,,2024-03-10T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.88
,,2024-03-10T09:00:00.000+00:00,feeder,3,N Current (RMS),A,40.4
,,2024-03-10T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.9
,,2024-03-10T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.7
,,2024-03-10T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
,,2024-03-10T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
,,2024-03-10T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
,,2024-03-10T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
,,2024-03-10T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
,,2024-03-10T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.49
,,2024-03-10T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.79
,,2024-03-10T09:00:00.000+00:00,feeder,2,N Current (RMS),A,29.3
,,2024-03-10T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
,,2024-03-10T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
,,2024-03-10T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
,,2024-03-10T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.52
,,2024-03-10T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
,,2024-03-10T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
,,2024-03-10T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.51
,,2024-03-10T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.71
,,2024-03-10T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.92
,,2024-03-10T09:00:00.000+00:00,feeder,1,N Current (RMS),A,33.0
,,2024-03-10T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
,,2024-03-10T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.3
,,2024-03-10T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
,,2024-03-10T09:00:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-03-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-03-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
,,2024-03-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-03-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
,,2024-03-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-03-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
,,2024-03-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
,,2024-03-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
,,2024-03-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
,,2024-03-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,48.82
,,2024-03-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,66.83
,,2024-03-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.87
,,2024-03-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
,,2024-03-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
,,2024-03-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
,,2024-03-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
,,2024-03-10T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
,,2024-03-10T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
,,2024-03-10T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
,,2024-03-10T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.26
,,2024-03-10T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.63
,,2024-03-10T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.66
,,2024-03-10T08:50:00.000+00:00,feeder,4,N Current (RMS),A,25.8
,,2024-03-10T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
,,2024-03-10T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.3
,,2024-03-10T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
,,2024-03-10T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.23
,,2024-03-10T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.38
,,2024-03-10T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
,,2024-03-10T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.79
,,2024-03-10T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.45
,,2024-03-10T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.93
,,2024-03-10T08:50:00.000+00:00,feeder,3,N Current (RMS),A,31.9
,,2024-03-10T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
,,2024-03-10T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.3
,,2024-03-10T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
,,2024-03-10T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
,,2024-03-10T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
,,2024-03-10T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
,,2024-03-10T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.17
,,2024-03-10T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
,,2024-03-10T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.8
,,2024-03-10T08:50:00.000+00:00,feeder,2,N Current (RMS),A,30.2
,,2024-03-10T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
,,2024-03-10T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
,,2024-03-10T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.8
,,2024-03-10T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
,,2024-03-10T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
,,2024-03-10T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
,,2024-03-10T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.87
,,2024-03-10T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.44
,,2024-03-10T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
,,2024-03-10T08:50:00.000+00:00,feeder,1,N Current (RMS),A,24.2
,,2024-03-10T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
,,2024-03-10T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
,,2024-03-10T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
,,2024-03-10T08:50:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-03-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-03-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
,,2024-03-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-03-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
,,2024-03-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-03-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
,,2024-03-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
,,2024-03-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
,,2024-03-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
,,2024-03-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,53.09
,,2024-03-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,58.93
,,2024-03-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,56.09
,,2024-03-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
,,2024-03-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
,,2024-03-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
,,2024-03-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
,,2024-03-10T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
,,2024-03-10T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
,,2024-03-10T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
,,2024-03-10T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.22
,,2024-03-10T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.5
,,2024-03-10T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.57
,,2024-03-10T08:40:00.000+00:00,feeder,4,N Current (RMS),A,20.9
,,2024-03-10T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
,,2024-03-10T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
,,2024-03-10T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
,,2024-03-10T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.72
,,2024-03-10T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.76
,,2024-03-10T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
,,2024-03-10T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.86
,,2024-03-10T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.74
,,2024-03-10T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.06
,,2024-03-10T08:40:00.000+00:00,feeder,3,N Current (RMS),A,36.4
,,2024-03-10T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.1
,,2024-03-10T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.4
,,2024-03-10T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
,,2024-03-10T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
,,2024-03-10T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
,,2024-03-10T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
,,2024-03-10T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
,,2024-03-10T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
,,2024-03-10T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.27
,,2024-03-10T08:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
,,2024-03-10T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
,,2024-03-10T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
,,2024-03-10T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
,,2024-03-10T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
,,2024-03-10T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
,,2024-03-10T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
,,2024-03-10T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.44
,,2024-03-10T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.99
,,2024-03-10T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.03
,,2024-03-10T08:40:00.000+00:00,feeder,1,N Current (RMS),A,31.0
,,2024-03-10T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.2
,,2024-03-10T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
,,2024-03-10T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
,,2024-03-10T08:40:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-03-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-03-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
,,2024-03-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
,,2024-03-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
,,2024-03-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-03-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
,,2024-03-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
,,2024-03-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
,,2024-03-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
,,2024-03-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,60.6
,,2024-03-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,53.24
,,2024-03-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.92
,,2024-03-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
,,2024-03-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
,,2024-03-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
,,2024-03-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
,,2024-03-10T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
,,2024-03-10T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
,,2024-03-10T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
,,2024-03-10T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.94
,,2024-03-10T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.8
,,2024-03-10T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.13
,,2024-03-10T08:30:00.000+00:00,feeder,4,N Current (RMS),A,21.5
,,2024-03-10T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
,,2024-03-10T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
,,2024-03-10T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
,,2024-03-10T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.28
,,2024-03-10T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.46
,,2024-03-10T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
,,2024-03-10T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.27
,,2024-03-10T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.14
,,2024-03-10T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
,,2024-03-10T08:30:00.000+00:00,feeder,3,N Current (RMS),A,32.5
,,2024-03-10T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.9
,,2024-03-10T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
,,2024-03-10T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
,,2024-03-10T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
,,2024-03-10T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
,,2024-03-10T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
,,2024-03-10T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
,,2024-03-10T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
,,2024-03-10T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.4
,,2024-03-10T08:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
,,2024-03-10T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
,,2024-03-10T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
,,2024-03-10T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
,,2024-03-10T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,,2024-03-10T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
,,2024-03-10T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-03-10T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.21
,,2024-03-10T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.06
,,2024-03-10T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.39
,,2024-03-10T08:30:00.000+00:00,feeder,1,N Current (RMS),A,36.3
,,2024-03-10T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
,,2024-03-10T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
,,2024-03-10T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
,,2024-03-10T08:30:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-03-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-03-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
,,2024-03-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-03-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
,,2024-03-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-03-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
,,2024-03-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
,,2024-03-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
,,2024-03-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
,,2024-03-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,48.81
,,2024-03-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,52.45
,,2024-03-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.88
,,2024-03-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
,,2024-03-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
,,2024-03-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
,,2024-03-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
,,2024-03-10T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
,,2024-03-10T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
,,2024-03-10T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
,,2024-03-10T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.35
,,2024-03-10T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.99
,,2024-03-10T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.11
,,2024-03-10T08:20:00.000+00:00,feeder,4,N Current (RMS),A,29.3
,,2024-03-10T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.6
,,2024-03-10T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
,,2024-03-10T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
,,2024-03-10T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.31
,,2024-03-10T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.49
,,2024-03-10T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
,,2024-03-10T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.05
,,2024-03-10T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.46
,,2024-03-10T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
,,2024-03-10T08:20:00.000+00:00,feeder,3,N Current (RMS),A,33.0
,,2024-03-10T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.1
,,2024-03-10T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
,,2024-03-10T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
,,2024-03-10T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
,,2024-03-10T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
,,2024-03-10T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
,,2024-03-10T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
,,2024-03-10T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,,2024-03-10T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.12
,,2024-03-10T08:20:00.000+00:00,feeder,2,N Current (RMS),A,30.3
,,2024-03-10T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
,,2024-03-10T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
,,2024-03-10T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.1
,,2024-03-10T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
,,2024-03-10T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
,,2024-03-10T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-03-10T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.03
,,2024-03-10T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.76
,,2024-03-10T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.06
,,2024-03-10T08:20:00.000+00:00,feeder,1,N Current (RMS),A,39.1
,,2024-03-10T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.7
,,2024-03-10T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
,,2024-03-10T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
,,2024-03-10T08:20:00.000+00:00,transformer,,Temperature,C,24.7
,,2024-03-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-03-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
,,2024-03-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-03-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
,,2024-03-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-03-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
,,2024-03-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
,,2024-03-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
,,2024-03-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
,,2024-03-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,60.67
,,2024-03-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.21
,,2024-03-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,50.01
,,2024-03-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
,,2024-03-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
,,2024-03-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
,,2024-03-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
,,2024-03-10T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
,,2024-03-10T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
,,2024-03-10T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
,,2024-03-10T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.65
,,2024-03-10T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.51
,,2024-03-10T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.51
,,2024-03-10T08:10:00.000+00:00,feeder,4,N Current (RMS),A,20.3
,,2024-03-10T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
,,2024-03-10T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
,,2024-03-10T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
,,2024-03-10T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
,,2024-03-10T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.98
,,2024-03-10T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
,,2024-03-10T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.2
,,2024-03-10T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.51
,,2024-03-10T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
