Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-10T08:10:00.000+00:00,feeder,3,N Current (RMS),A,31.7
,,2024-03-10T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.6
,,2024-03-10T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.3
,,2024-03-10T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
,,2024-03-10T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
,,2024-03-10T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
,,2024-03-10T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
,,2024-03-10T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
,,2024-03-10T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
,,2024-03-10T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.52
,,2024-03-10T08:10:00.000+00:00,feeder,2,N Current (RMS),A,22.9
,,2024-03-10T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
,,2024-03-10T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
,,2024-03-10T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
,,2024-03-10T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
,,2024-03-10T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
,,2024-03-10T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
,,2024-03-10T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.69
,,2024-03-10T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.42
,,2024-03-10T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
,,2024-03-10T08:10:00.000+00:00,feeder,1,N Current (RMS),A,27.6
,,2024-03-10T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
,,2024-03-10T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
,,2024-03-10T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
,,2024-03-10T08:10:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-03-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-03-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
,,2024-03-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-03-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
,,2024-03-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-03-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
,,2024-03-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
,,2024-03-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
,,2024-03-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
,,2024-03-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,54.29
,,2024-03-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.93
,,2024-03-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,45.77
,,2024-03-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
,,2024-03-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
,,2024-03-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
,,2024-03-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
,,2024-03-10T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
,,2024-03-10T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
,,2024-03-10T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
,,2024-03-10T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.77
,,2024-03-10T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.18
,,2024-03-10T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,,2024-03-10T08:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
,,2024-03-10T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
,,2024-03-10T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
,,2024-03-10T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
,,2024-03-10T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.79
,,2024-03-10T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.92
,,2024-03-10T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
,,2024-03-10T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.99
,,2024-03-10T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.35
,,2024-03-10T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.95
,,2024-03-10T08:00:00.000+00:00,feeder,3,N Current (RMS),A,42.6
,,2024-03-10T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
,,2024-03-10T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.1
,,2024-03-10T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
,,2024-03-10T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
,,2024-03-10T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
,,2024-03-10T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
,,2024-03-10T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
,,2024-03-10T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
,,2024-03-10T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.22
,,2024-03-10T08:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
,,2024-03-10T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
,,2024-03-10T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
,,2024-03-10T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
,,2024-03-10T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.48
,,2024-03-10T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
,,2024-03-10T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
,,2024-03-10T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.83
,,2024-03-10T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
,,2024-03-10T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.49
,,2024-03-10T08:00:00.000+00:00,feeder,1,N Current (RMS),A,27.7
,,2024-03-10T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
,,2024-03-10T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
,,2024-03-10T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
,,2024-03-10T08:00:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-03-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-03-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
,,2024-03-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-03-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
,,2024-03-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-03-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
,,2024-03-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
,,2024-03-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
,,2024-03-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
,,2024-03-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.28
,,2024-03-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.58
,,2024-03-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.66
,,2024-03-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
,,2024-03-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
,,2024-03-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
,,2024-03-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
,,2024-03-10T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
,,2024-03-10T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
,,2024-03-10T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
,,2024-03-10T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.68
,,2024-03-10T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.78
,,2024-03-10T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.75
,,2024-03-10T07:50:00.000+00:00,feeder,4,N Current (RMS),A,28.1
,,2024-03-10T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.7
,,2024-03-10T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
,,2024-03-10T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.9
,,2024-03-10T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.93
,,2024-03-10T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.33
,,2024-03-10T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
,,2024-03-10T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.47
,,2024-03-10T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.96
,,2024-03-10T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
,,2024-03-10T07:50:00.000+00:00,feeder,3,N Current (RMS),A,37.7
,,2024-03-10T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.2
,,2024-03-10T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.7
,,2024-03-10T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
,,2024-03-10T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
,,2024-03-10T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-03-10T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
,,2024-03-10T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.66
,,2024-03-10T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
,,2024-03-10T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
,,2024-03-10T07:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
,,2024-03-10T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
,,2024-03-10T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
,,2024-03-10T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
,,2024-03-10T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
,,2024-03-10T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
,,2024-03-10T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
,,2024-03-10T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.82
,,2024-03-10T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.65
,,2024-03-10T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.19
,,2024-03-10T07:50:00.000+00:00,feeder,1,N Current (RMS),A,22.1
,,2024-03-10T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
,,2024-03-10T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
,,2024-03-10T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
,,2024-03-10T07:50:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-03-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-03-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
,,2024-03-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-03-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
,,2024-03-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-03-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
,,2024-03-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
,,2024-03-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
,,2024-03-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
,,2024-03-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,50.62
,,2024-03-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.96
,,2024-03-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.78
,,2024-03-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
,,2024-03-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
,,2024-03-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
,,2024-03-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
,,2024-03-10T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
,,2024-03-10T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
,,2024-03-10T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
,,2024-03-10T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.77
,,2024-03-10T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.49
,,2024-03-10T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.31
,,2024-03-10T07:40:00.000+00:00,feeder,4,N Current (RMS),A,23.8
,,2024-03-10T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
,,2024-03-10T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
,,2024-03-10T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
,,2024-03-10T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.4
,,2024-03-10T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.39
,,2024-03-10T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
,,2024-03-10T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.48
,,2024-03-10T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.42
,,2024-03-10T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.21
,,2024-03-10T07:40:00.000+00:00,feeder,3,N Current (RMS),A,35.5
,,2024-03-10T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.6
,,2024-03-10T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
,,2024-03-10T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
,,2024-03-10T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
,,2024-03-10T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
,,2024-03-10T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
,,2024-03-10T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.3
,,2024-03-10T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
,,2024-03-10T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.3
,,2024-03-10T07:40:00.000+00:00,feeder,2,N Current (RMS),A,22.9
,,2024-03-10T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.1
,,2024-03-10T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
,,2024-03-10T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
,,2024-03-10T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
,,2024-03-10T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
,,2024-03-10T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-03-10T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.58
,,2024-03-10T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.05
,,2024-03-10T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.52
,,2024-03-10T07:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
,,2024-03-10T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
,,2024-03-10T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
,,2024-03-10T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
,,2024-03-10T07:40:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-03-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-03-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
,,2024-03-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-03-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
,,2024-03-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-03-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
,,2024-03-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
,,2024-03-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
,,2024-03-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
,,2024-03-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,55.13
,,2024-03-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.84
,,2024-03-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.34
,,2024-03-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
,,2024-03-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
,,2024-03-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
,,2024-03-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
,,2024-03-10T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
,,2024-03-10T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
,,2024-03-10T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
,,2024-03-10T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.07
,,2024-03-10T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.06
,,2024-03-10T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.08
,,2024-03-10T07:30:00.000+00:00,feeder,4,N Current (RMS),A,12.1
,,2024-03-10T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
,,2024-03-10T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
,,2024-03-10T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
,,2024-03-10T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.43
,,2024-03-10T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.23
,,2024-03-10T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
,,2024-03-10T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.6
,,2024-03-10T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.41
,,2024-03-10T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.12
,,2024-03-10T07:30:00.000+00:00,feeder,3,N Current (RMS),A,34.6
,,2024-03-10T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.0
,,2024-03-10T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
,,2024-03-10T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
,,2024-03-10T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-03-10T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
,,2024-03-10T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
,,2024-03-10T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.29
,,2024-03-10T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
,,2024-03-10T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
,,2024-03-10T07:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,,2024-03-10T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
,,2024-03-10T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
,,2024-03-10T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
,,2024-03-10T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
,,2024-03-10T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
,,2024-03-10T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
,,2024-03-10T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
,,2024-03-10T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
,,2024-03-10T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.98
,,2024-03-10T07:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
,,2024-03-10T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
,,2024-03-10T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
,,2024-03-10T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
,,2024-03-10T07:30:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-03-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-03-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
,,2024-03-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-03-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
,,2024-03-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-03-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
,,2024-03-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
,,2024-03-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
,,2024-03-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
,,2024-03-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,48.84
,,2024-03-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.75
,,2024-03-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.81
,,2024-03-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
,,2024-03-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
,,2024-03-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
,,2024-03-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
,,2024-03-10T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-03-10T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
,,2024-03-10T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
,,2024-03-10T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.34
,,2024-03-10T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.11
,,2024-03-10T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.18
,,2024-03-10T07:20:00.000+00:00,feeder,4,N Current (RMS),A,11.5
,,2024-03-10T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
,,2024-03-10T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
,,2024-03-10T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
,,2024-03-10T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.41
,,2024-03-10T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.88
,,2024-03-10T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
,,2024-03-10T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.31
,,2024-03-10T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.12
,,2024-03-10T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.27
,,2024-03-10T07:20:00.000+00:00,feeder,3,N Current (RMS),A,28.9
,,2024-03-10T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
,,2024-03-10T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
,,2024-03-10T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
,,2024-03-10T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
,,2024-03-10T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
,,2024-03-10T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
,,2024-03-10T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.56
,,2024-03-10T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
,,2024-03-10T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.07
,,2024-03-10T07:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
,,2024-03-10T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
,,2024-03-10T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
,,2024-03-10T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
,,2024-03-10T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
,,2024-03-10T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
,,2024-03-10T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
,,2024-03-10T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
,,2024-03-10T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.53
,,2024-03-10T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.37
,,2024-03-10T07:20:00.000+00:00,feeder,1,N Current (RMS),A,35.8
,,2024-03-10T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
,,2024-03-10T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
,,2024-03-10T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.1
,,2024-03-10T07:20:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-03-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-03-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
,,2024-03-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-03-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
,,2024-03-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-03-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
,,2024-03-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
,,2024-03-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
,,2024-03-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
,,2024-03-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.54
,,2024-03-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.87
,,2024-03-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.89
,,2024-03-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
,,2024-03-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
,,2024-03-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
,,2024-03-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
,,2024-03-10T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
,,2024-03-10T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
,,2024-03-10T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
,,2024-03-10T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.11
,,2024-03-10T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.63
,,2024-03-10T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.61
,,2024-03-10T07:10:00.000+00:00,feeder,4,N Current (RMS),A,19.4
,,2024-03-10T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
,,2024-03-10T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
,,2024-03-10T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
,,2024-03-10T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
,,2024-03-10T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
,,2024-03-10T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
,,2024-03-10T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.43
,,2024-03-10T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.37
,,2024-03-10T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
,,2024-03-10T07:10:00.000+00:00,feeder,3,N Current (RMS),A,23.6
,,2024-03-10T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
,,2024-03-10T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
,,2024-03-10T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
,,2024-03-10T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
,,2024-03-10T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
,,2024-03-10T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
,,2024-03-10T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
,,2024-03-10T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.24
,,2024-03-10T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
,,2024-03-10T07:10:00.000+00:00,feeder,2,N Current (RMS),A,13.4
,,2024-03-10T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
,,2024-03-10T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
,,2024-03-10T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
,,2024-03-10T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
,,2024-03-10T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
,,2024-03-10T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
,,2024-03-10T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
,,2024-03-10T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.91
,,2024-03-10T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.03
,,2024-03-10T07:10:00.000+00:00,feeder,1,N Current (RMS),A,40.5
,,2024-03-10T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
,,2024-03-10T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
,,2024-03-10T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.2
,,2024-03-10T07:10:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-03-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-03-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
,,2024-03-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
,,2024-03-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
,,2024-03-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-03-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
,,2024-03-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
,,2024-03-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
,,2024-03-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
,,2024-03-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.81
,,2024-03-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.15
,,2024-03-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.18
,,2024-03-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
,,2024-03-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
,,2024-03-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
,,2024-03-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
,,2024-03-10T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
,,2024-03-10T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
,,2024-03-10T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
,,2024-03-10T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.67
,,2024-03-10T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.31
,,2024-03-10T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.67
,,2024-03-10T07:00:00.000+00:00,feeder,4,N Current (RMS),A,20.9
,,2024-03-10T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
,,2024-03-10T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
,,2024-03-10T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
,,2024-03-10T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
,,2024-03-10T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
,,2024-03-10T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
,,2024-03-10T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.55
,,2024-03-10T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.76
,,2024-03-10T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
,,2024-03-10T07:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
,,2024-03-10T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
,,2024-03-10T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
,,2024-03-10T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
,,2024-03-10T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
,,2024-03-10T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
,,2024-03-10T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
,,2024-03-10T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.43
,,2024-03-10T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
,,2024-03-10T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
,,2024-03-10T07:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
,,2024-03-10T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
,,2024-03-10T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
,,2024-03-10T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
,,2024-03-10T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-03-10T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
,,2024-03-10T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-03-10T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
,,2024-03-10T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.68
,,2024-03-10T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.36
,,2024-03-10T07:00:00.000+00:00,feeder,1,N Current (RMS),A,18.3
,,2024-03-10T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
,,2024-03-10T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
,,2024-03-10T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
,,2024-03-10T07:00:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-03-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-03-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
,,2024-03-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
,,2024-03-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
,,2024-03-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
,,2024-03-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
,,2024-03-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
,,2024-03-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
,,2024-03-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.91
,,2024-03-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.72
,,2024-03-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.02
,,2024-03-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
,,2024-03-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
,,2024-03-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
,,2024-03-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
,,2024-03-10T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-03-10T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
,,2024-03-10T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
,,2024-03-10T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
,,2024-03-10T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
,,2024-03-10T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
,,2024-03-10T06:50:00.000+00:00,feeder,4,N Current (RMS),A,12.3
,,2024-03-10T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
,,2024-03-10T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
,,2024-03-10T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
,,2024-03-10T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
,,2024-03-10T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.46
,,2024-03-10T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
,,2024-03-10T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.42
,,2024-03-10T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.21
,,2024-03-10T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.83
,,2024-03-10T06:50:00.000+00:00,feeder,3,N Current (RMS),A,34.9
,,2024-03-10T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
,,2024-03-10T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
,,2024-03-10T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
,,2024-03-10T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
,,2024-03-10T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
,,2024-03-10T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
,,2024-03-10T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
,,2024-03-10T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
,,2024-03-10T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
,,2024-03-10T06:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
,,2024-03-10T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
,,2024-03-10T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
,,2024-03-10T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
,,2024-03-10T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
,,2024-03-10T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
,,2024-03-10T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-03-10T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
,,2024-03-10T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
,,2024-03-10T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
,,2024-03-10T06:50:00.000+00:00,feeder,1,N Current (RMS),A,13.2
,,2024-03-10T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
,,2024-03-10T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
,,2024-03-10T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
,,2024-03-10T06:50:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-03-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-03-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
,,2024-03-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-03-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
,,2024-03-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
,,2024-03-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
,,2024-03-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
,,2024-03-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
,,2024-03-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.78
,,2024-03-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.1
,,2024-03-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.94
,,2024-03-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
,,2024-03-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
,,2024-03-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
,,2024-03-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
,,2024-03-10T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
,,2024-03-10T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
,,2024-03-10T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
,,2024-03-10T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
,,2024-03-10T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
,,2024-03-10T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
,,2024-03-10T06:40:00.000+00:00,feeder,4,N Current (RMS),A,12.7
,,2024-03-10T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
,,2024-03-10T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
,,2024-03-10T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
,,2024-03-10T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.47
,,2024-03-10T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.53
,,2024-03-10T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
,,2024-03-10T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.3
,,2024-03-10T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
,,2024-03-10T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.39
,,2024-03-10T06:40:00.000+00:00,feeder,3,N Current (RMS),A,24.4
,,2024-03-10T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
,,2024-03-10T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
,,2024-03-10T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
,,2024-03-10T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-03-10T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
,,2024-03-10T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
,,2024-03-10T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
,,2024-03-10T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
,,2024-03-10T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
,,2024-03-10T06:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
,,2024-03-10T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
,,2024-03-10T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
,,2024-03-10T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
,,2024-03-10T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-03-10T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-03-10T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-03-10T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
,,2024-03-10T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
,,2024-03-10T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.67
,,2024-03-10T06:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
,,2024-03-10T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
,,2024-03-10T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
,,2024-03-10T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
,,2024-03-10T06:40:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-03-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-03-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
,,2024-03-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-03-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
,,2024-03-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-03-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
,,2024-03-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
,,2024-03-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
,,2024-03-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
,,2024-03-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.8
,,2024-03-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.82
,,2024-03-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.7
,,2024-03-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
,,2024-03-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
,,2024-03-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
,,2024-03-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
,,2024-03-10T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
,,2024-03-10T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
,,2024-03-10T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
,,2024-03-10T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
,,2024-03-10T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.87
,,2024-03-10T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
,,2024-03-10T06:30:00.000+00:00,feeder,4,N Current (RMS),A,14.2
,,2024-03-10T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
,,2024-03-10T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
,,2024-03-10T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
,,2024-03-10T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.78
,,2024-03-10T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.15
,,2024-03-10T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
,,2024-03-10T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.6
,,2024-03-10T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
,,2024-03-10T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
,,2024-03-10T06:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
,,2024-03-10T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
,,2024-03-10T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
,,2024-03-10T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
,,2024-03-10T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
,,2024-03-10T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
,,2024-03-10T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
,,2024-03-10T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.77
,,2024-03-10T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
,,2024-03-10T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
,,2024-03-10T06:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
,,2024-03-10T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
,,2024-03-10T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
,,2024-03-10T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
,,2024-03-10T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
,,2024-03-10T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
,,2024-03-10T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
,,2024-03-10T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
,,2024-03-10T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
,,2024-03-10T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
,,2024-03-10T06:30:00.000+00:00,feeder,1,N Current (RMS),A,15.5
,,2024-03-10T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
,,2024-03-10T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
,,2024-03-10T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
,,2024-03-10T06:30:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-03-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-03-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
,,2024-03-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-03-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
,,2024-03-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-03-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
,,2024-03-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
,,2024-03-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
,,2024-03-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
,,2024-03-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.84
,,2024-03-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.18
,,2024-03-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.8
,,2024-03-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
,,2024-03-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
,,2024-03-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
,,2024-03-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
,,2024-03-10T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-03-10T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
,,2024-03-10T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
,,2024-03-10T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
,,2024-03-10T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.11
,,2024-03-10T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.37
,,2024-03-10T06:20:00.000+00:00,feeder,4,N Current (RMS),A,13.8
,,2024-03-10T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
,,2024-03-10T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
,,2024-03-10T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
,,2024-03-10T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.55
,,2024-03-10T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.52
,,2024-03-10T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
,,2024-03-10T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.89
,,2024-03-10T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.64
,,2024-03-10T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.8
,,2024-03-10T06:20:00.000+00:00,feeder,3,N Current (RMS),A,31.6
,,2024-03-10T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
,,2024-03-10T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
,,2024-03-10T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
,,2024-03-10T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
,,2024-03-10T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
,,2024-03-10T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
,,2024-03-10T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
,,2024-03-10T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
,,2024-03-10T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
,,2024-03-10T06:20:00.000+00:00,feeder,2,N Current (RMS),A,11.9
,,2024-03-10T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
,,2024-03-10T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
,,2024-03-10T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
,,2024-03-10T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-03-10T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
,,2024-03-10T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
,,2024-03-10T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
,,2024-03-10T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
,,2024-03-10T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
,,2024-03-10T06:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
,,2024-03-10T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
,,2024-03-10T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
,,2024-03-10T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
,,2024-03-10T06:20:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-03-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-03-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
,,2024-03-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-03-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
,,2024-03-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-03-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
,,2024-03-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
,,2024-03-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
,,2024-03-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
,,2024-03-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.08
,,2024-03-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.39
,,2024-03-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.31
,,2024-03-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
,,2024-03-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
,,2024-03-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
,,2024-03-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
,,2024-03-10T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-10T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
,,2024-03-10T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
,,2024-03-10T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.02
,,2024-03-10T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.86
,,2024-03-10T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.39
,,2024-03-10T06:10:00.000+00:00,feeder,4,N Current (RMS),A,12.1
,,2024-03-10T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
,,2024-03-10T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
,,2024-03-10T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
,,2024-03-10T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
,,2024-03-10T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.28
,,2024-03-10T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
,,2024-03-10T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.67
,,2024-03-10T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.92
,,2024-03-10T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.3
,,2024-03-10T06:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
,,2024-03-10T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
,,2024-03-10T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
,,2024-03-10T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
,,2024-03-10T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
,,2024-03-10T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
,,2024-03-10T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
,,2024-03-10T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
,,2024-03-10T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
,,2024-03-10T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.08
,,2024-03-10T06:10:00.000+00:00,feeder,2,N Current (RMS),A,14.1
,,2024-03-10T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
,,2024-03-10T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
,,2024-03-10T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
,,2024-03-10T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
,,2024-03-10T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
,,2024-03-10T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-03-10T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
,,2024-03-10T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
,,2024-03-10T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.13
,,2024-03-10T06:10:00.000+00:00,feeder,1,N Current (RMS),A,18.8
,,2024-03-10T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
,,2024-03-10T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
,,2024-03-10T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
,,2024-03-10T06:10:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-03-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-03-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
,,2024-03-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
,,2024-03-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
,,2024-03-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-03-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
,,2024-03-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
,,2024-03-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
,,2024-03-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
,,2024-03-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.54
,,2024-03-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.75
,,2024-03-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.9
,,2024-03-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
,,2024-03-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
,,2024-03-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
,,2024-03-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
,,2024-03-10T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
,,2024-03-10T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
