Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-10T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
,,2024-03-10T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
,,2024-03-10T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.61
,,2024-03-10T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.37
,,2024-03-10T06:00:00.000+00:00,feeder,4,N Current (RMS),A,13.6
,,2024-03-10T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
,,2024-03-10T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
,,2024-03-10T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
,,2024-03-10T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.06
,,2024-03-10T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.32
,,2024-03-10T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
,,2024-03-10T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.46
,,2024-03-10T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.17
,,2024-03-10T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
,,2024-03-10T06:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
,,2024-03-10T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
,,2024-03-10T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
,,2024-03-10T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
,,2024-03-10T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
,,2024-03-10T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-03-10T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
,,2024-03-10T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
,,2024-03-10T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
,,2024-03-10T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.47
,,2024-03-10T06:00:00.000+00:00,feeder,2,N Current (RMS),A,42.4
,,2024-03-10T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
,,2024-03-10T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
,,2024-03-10T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.2
,,2024-03-10T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
,,2024-03-10T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
,,2024-03-10T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
,,2024-03-10T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
,,2024-03-10T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
,,2024-03-10T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
,,2024-03-10T06:00:00.000+00:00,feeder,1,N Current (RMS),A,15.5
,,2024-03-10T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
,,2024-03-10T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
,,2024-03-10T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
,,2024-03-10T06:00:00.000+00:00,transformer,,Temperature,C,24.7
,,2024-03-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-03-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
,,2024-03-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-03-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
,,2024-03-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-03-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
,,2024-03-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
,,2024-03-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
,,2024-03-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
,,2024-03-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.82
,,2024-03-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.75
,,2024-03-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.18
,,2024-03-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
,,2024-03-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
,,2024-03-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
,,2024-03-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
,,2024-03-10T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-03-10T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
,,2024-03-10T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
,,2024-03-10T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.65
,,2024-03-10T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.73
,,2024-03-10T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.17
,,2024-03-10T05:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
,,2024-03-10T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
,,2024-03-10T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
,,2024-03-10T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
,,2024-03-10T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.71
,,2024-03-10T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.84
,,2024-03-10T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
,,2024-03-10T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.36
,,2024-03-10T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
,,2024-03-10T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.99
,,2024-03-10T05:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
,,2024-03-10T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
,,2024-03-10T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
,,2024-03-10T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
,,2024-03-10T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
,,2024-03-10T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
,,2024-03-10T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
,,2024-03-10T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
,,2024-03-10T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
,,2024-03-10T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.19
,,2024-03-10T05:50:00.000+00:00,feeder,2,N Current (RMS),A,36.0
,,2024-03-10T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
,,2024-03-10T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
,,2024-03-10T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
,,2024-03-10T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
,,2024-03-10T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
,,2024-03-10T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
,,2024-03-10T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
,,2024-03-10T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
,,2024-03-10T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
,,2024-03-10T05:50:00.000+00:00,feeder,1,N Current (RMS),A,12.9
,,2024-03-10T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
,,2024-03-10T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
,,2024-03-10T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
,,2024-03-10T05:50:00.000+00:00,transformer,,Temperature,C,24.7
,,2024-03-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-03-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
,,2024-03-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-03-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
,,2024-03-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-03-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
,,2024-03-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
,,2024-03-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
,,2024-03-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
,,2024-03-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.74
,,2024-03-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.83
,,2024-03-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.77
,,2024-03-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
,,2024-03-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
,,2024-03-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
,,2024-03-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
,,2024-03-10T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-03-10T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
,,2024-03-10T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
,,2024-03-10T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
,,2024-03-10T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.9
,,2024-03-10T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
,,2024-03-10T05:40:00.000+00:00,feeder,4,N Current (RMS),A,10.3
,,2024-03-10T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
,,2024-03-10T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
,,2024-03-10T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
,,2024-03-10T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.89
,,2024-03-10T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
,,2024-03-10T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
,,2024-03-10T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.37
,,2024-03-10T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.15
,,2024-03-10T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
,,2024-03-10T05:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
,,2024-03-10T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
,,2024-03-10T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
,,2024-03-10T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
,,2024-03-10T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
,,2024-03-10T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
,,2024-03-10T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
,,2024-03-10T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
,,2024-03-10T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
,,2024-03-10T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.45
,,2024-03-10T05:40:00.000+00:00,feeder,2,N Current (RMS),A,33.2
,,2024-03-10T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
,,2024-03-10T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
,,2024-03-10T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
,,2024-03-10T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
,,2024-03-10T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,,2024-03-10T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
,,2024-03-10T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
,,2024-03-10T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
,,2024-03-10T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.21
,,2024-03-10T05:40:00.000+00:00,feeder,1,N Current (RMS),A,14.6
,,2024-03-10T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
,,2024-03-10T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
,,2024-03-10T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
,,2024-03-10T05:40:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-03-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-03-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
,,2024-03-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-03-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
,,2024-03-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-03-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
,,2024-03-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
,,2024-03-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
,,2024-03-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
,,2024-03-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.39
,,2024-03-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.58
,,2024-03-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.38
,,2024-03-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
,,2024-03-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
,,2024-03-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
,,2024-03-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
,,2024-03-10T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
,,2024-03-10T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
,,2024-03-10T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
,,2024-03-10T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
,,2024-03-10T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.41
,,2024-03-10T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.14
,,2024-03-10T05:30:00.000+00:00,feeder,4,N Current (RMS),A,10.0
,,2024-03-10T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
,,2024-03-10T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
,,2024-03-10T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
,,2024-03-10T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.57
,,2024-03-10T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
,,2024-03-10T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
,,2024-03-10T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.97
,,2024-03-10T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.23
,,2024-03-10T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
,,2024-03-10T05:30:00.000+00:00,feeder,3,N Current (RMS),A,24.8
,,2024-03-10T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
,,2024-03-10T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
,,2024-03-10T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
,,2024-03-10T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
,,2024-03-10T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
,,2024-03-10T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
,,2024-03-10T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
,,2024-03-10T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
,,2024-03-10T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.33
,,2024-03-10T05:30:00.000+00:00,feeder,2,N Current (RMS),A,29.7
,,2024-03-10T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
,,2024-03-10T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
,,2024-03-10T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
,,2024-03-10T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
,,2024-03-10T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
,,2024-03-10T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-03-10T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
,,2024-03-10T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
,,2024-03-10T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
,,2024-03-10T05:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
,,2024-03-10T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
,,2024-03-10T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
,,2024-03-10T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
,,2024-03-10T05:30:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-03-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
,,2024-03-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-03-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
,,2024-03-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-03-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
,,2024-03-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
,,2024-03-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
,,2024-03-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
,,2024-03-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.72
,,2024-03-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.65
,,2024-03-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.33
,,2024-03-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
,,2024-03-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
,,2024-03-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
,,2024-03-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
,,2024-03-10T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
,,2024-03-10T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
,,2024-03-10T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
,,2024-03-10T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.26
,,2024-03-10T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.18
,,2024-03-10T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
,,2024-03-10T05:20:00.000+00:00,feeder,4,N Current (RMS),A,9.7
,,2024-03-10T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
,,2024-03-10T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
,,2024-03-10T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
,,2024-03-10T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.82
,,2024-03-10T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
,,2024-03-10T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
,,2024-03-10T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.41
,,2024-03-10T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.07
,,2024-03-10T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
,,2024-03-10T05:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
,,2024-03-10T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
,,2024-03-10T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
,,2024-03-10T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
,,2024-03-10T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
,,2024-03-10T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
,,2024-03-10T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
,,2024-03-10T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
,,2024-03-10T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
,,2024-03-10T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.19
,,2024-03-10T05:20:00.000+00:00,feeder,2,N Current (RMS),A,32.3
,,2024-03-10T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
,,2024-03-10T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
,,2024-03-10T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
,,2024-03-10T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-03-10T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
,,2024-03-10T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
,,2024-03-10T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
,,2024-03-10T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
,,2024-03-10T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
,,2024-03-10T05:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
,,2024-03-10T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
,,2024-03-10T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
,,2024-03-10T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
,,2024-03-10T05:20:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-03-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-03-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
,,2024-03-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-03-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
,,2024-03-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-03-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
,,2024-03-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
,,2024-03-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
,,2024-03-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
,,2024-03-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.25
,,2024-03-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.08
,,2024-03-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.01
,,2024-03-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
,,2024-03-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
,,2024-03-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
,,2024-03-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
,,2024-03-10T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
,,2024-03-10T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
,,2024-03-10T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
,,2024-03-10T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.5
,,2024-03-10T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
,,2024-03-10T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
,,2024-03-10T05:10:00.000+00:00,feeder,4,N Current (RMS),A,9.1
,,2024-03-10T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
,,2024-03-10T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
,,2024-03-10T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
,,2024-03-10T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.76
,,2024-03-10T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
,,2024-03-10T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
,,2024-03-10T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.75
,,2024-03-10T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.45
,,2024-03-10T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
,,2024-03-10T05:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
,,2024-03-10T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
,,2024-03-10T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
,,2024-03-10T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
,,2024-03-10T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
,,2024-03-10T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
,,2024-03-10T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
,,2024-03-10T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
,,2024-03-10T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
,,2024-03-10T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.29
,,2024-03-10T05:10:00.000+00:00,feeder,2,N Current (RMS),A,33.2
,,2024-03-10T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
,,2024-03-10T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
,,2024-03-10T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.3
,,2024-03-10T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
,,2024-03-10T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
,,2024-03-10T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-03-10T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
,,2024-03-10T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
,,2024-03-10T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
,,2024-03-10T05:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
,,2024-03-10T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
,,2024-03-10T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
,,2024-03-10T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
,,2024-03-10T05:10:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-03-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-03-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
,,2024-03-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-03-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
,,2024-03-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-03-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
,,2024-03-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
,,2024-03-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
,,2024-03-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
,,2024-03-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.85
,,2024-03-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.21
,,2024-03-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.57
,,2024-03-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
,,2024-03-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
,,2024-03-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
,,2024-03-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
,,2024-03-10T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-03-10T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
,,2024-03-10T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
,,2024-03-10T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.89
,,2024-03-10T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.66
,,2024-03-10T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.26
,,2024-03-10T05:00:00.000+00:00,feeder,4,N Current (RMS),A,8.4
,,2024-03-10T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
,,2024-03-10T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
,,2024-03-10T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
,,2024-03-10T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.58
,,2024-03-10T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.1
,,2024-03-10T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
,,2024-03-10T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.49
,,2024-03-10T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.87
,,2024-03-10T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
,,2024-03-10T05:00:00.000+00:00,feeder,3,N Current (RMS),A,27.6
,,2024-03-10T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
,,2024-03-10T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
,,2024-03-10T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
,,2024-03-10T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
,,2024-03-10T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
,,2024-03-10T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
,,2024-03-10T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
,,2024-03-10T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
,,2024-03-10T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.05
,,2024-03-10T05:00:00.000+00:00,feeder,2,N Current (RMS),A,33.7
,,2024-03-10T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
,,2024-03-10T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
,,2024-03-10T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
,,2024-03-10T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
,,2024-03-10T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
,,2024-03-10T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
,,2024-03-10T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
,,2024-03-10T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
,,2024-03-10T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.6
,,2024-03-10T05:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
,,2024-03-10T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
,,2024-03-10T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
,,2024-03-10T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
,,2024-03-10T05:00:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-03-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-03-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
,,2024-03-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-03-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
,,2024-03-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-03-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
,,2024-03-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
,,2024-03-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
,,2024-03-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
,,2024-03-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.24
,,2024-03-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.91
,,2024-03-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.7
,,2024-03-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
,,2024-03-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
,,2024-03-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
,,2024-03-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
,,2024-03-10T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
,,2024-03-10T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
,,2024-03-10T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
,,2024-03-10T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.42
,,2024-03-10T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.72
,,2024-03-10T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.9
,,2024-03-10T04:50:00.000+00:00,feeder,4,N Current (RMS),A,8.4
,,2024-03-10T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
,,2024-03-10T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
,,2024-03-10T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
,,2024-03-10T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.28
,,2024-03-10T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
,,2024-03-10T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
,,2024-03-10T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.48
,,2024-03-10T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.2
,,2024-03-10T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
,,2024-03-10T04:50:00.000+00:00,feeder,3,N Current (RMS),A,21.4
,,2024-03-10T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
,,2024-03-10T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
,,2024-03-10T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
,,2024-03-10T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
,,2024-03-10T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
,,2024-03-10T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
,,2024-03-10T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
,,2024-03-10T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
,,2024-03-10T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.42
,,2024-03-10T04:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
,,2024-03-10T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
,,2024-03-10T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
,,2024-03-10T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
,,2024-03-10T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
,,2024-03-10T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
,,2024-03-10T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
,,2024-03-10T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
,,2024-03-10T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,,2024-03-10T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.94
,,2024-03-10T04:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
,,2024-03-10T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
,,2024-03-10T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
,,2024-03-10T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
,,2024-03-10T04:50:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-03-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-03-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
,,2024-03-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-03-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
,,2024-03-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-03-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
,,2024-03-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
,,2024-03-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
,,2024-03-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
,,2024-03-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.24
,,2024-03-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.22
,,2024-03-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,36.49
,,2024-03-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
,,2024-03-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
,,2024-03-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
,,2024-03-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
,,2024-03-10T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
,,2024-03-10T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
,,2024-03-10T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
,,2024-03-10T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.01
,,2024-03-10T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
,,2024-03-10T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
,,2024-03-10T04:40:00.000+00:00,feeder,4,N Current (RMS),A,9.1
,,2024-03-10T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
,,2024-03-10T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
,,2024-03-10T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
,,2024-03-10T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.41
,,2024-03-10T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.53
,,2024-03-10T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
,,2024-03-10T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.18
,,2024-03-10T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.61
,,2024-03-10T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
,,2024-03-10T04:40:00.000+00:00,feeder,3,N Current (RMS),A,22.9
,,2024-03-10T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
,,2024-03-10T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
,,2024-03-10T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
,,2024-03-10T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,,2024-03-10T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
,,2024-03-10T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
,,2024-03-10T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
,,2024-03-10T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
,,2024-03-10T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
,,2024-03-10T04:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
,,2024-03-10T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
,,2024-03-10T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
,,2024-03-10T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
,,2024-03-10T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
,,2024-03-10T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
,,2024-03-10T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
,,2024-03-10T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
,,2024-03-10T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
,,2024-03-10T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.52
,,2024-03-10T04:40:00.000+00:00,feeder,1,N Current (RMS),A,13.0
,,2024-03-10T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
,,2024-03-10T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
,,2024-03-10T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
,,2024-03-10T04:40:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-03-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-03-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
,,2024-03-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-03-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
,,2024-03-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-03-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
,,2024-03-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
,,2024-03-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
,,2024-03-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
,,2024-03-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.6
,,2024-03-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.63
,,2024-03-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.73
,,2024-03-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
,,2024-03-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
,,2024-03-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
,,2024-03-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
,,2024-03-10T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-03-10T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
,,2024-03-10T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
,,2024-03-10T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
,,2024-03-10T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.33
,,2024-03-10T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.71
,,2024-03-10T04:30:00.000+00:00,feeder,4,N Current (RMS),A,8.8
,,2024-03-10T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
,,2024-03-10T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
,,2024-03-10T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
,,2024-03-10T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.92
,,2024-03-10T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.97
,,2024-03-10T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
,,2024-03-10T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
,,2024-03-10T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
,,2024-03-10T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
,,2024-03-10T04:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
,,2024-03-10T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
,,2024-03-10T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
,,2024-03-10T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
,,2024-03-10T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,,2024-03-10T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
,,2024-03-10T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
,,2024-03-10T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
,,2024-03-10T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
,,2024-03-10T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
,,2024-03-10T04:30:00.000+00:00,feeder,2,N Current (RMS),A,14.8
,,2024-03-10T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
,,2024-03-10T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
,,2024-03-10T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
,,2024-03-10T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
,,2024-03-10T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
,,2024-03-10T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
,,2024-03-10T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
,,2024-03-10T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
,,2024-03-10T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.4
,,2024-03-10T04:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
,,2024-03-10T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
,,2024-03-10T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
,,2024-03-10T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
,,2024-03-10T04:30:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-03-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-03-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
,,2024-03-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-03-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
,,2024-03-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-03-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
,,2024-03-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
,,2024-03-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
,,2024-03-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
,,2024-03-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.19
,,2024-03-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.45
,,2024-03-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.57
,,2024-03-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
,,2024-03-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
,,2024-03-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
,,2024-03-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
,,2024-03-10T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
,,2024-03-10T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
,,2024-03-10T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
,,2024-03-10T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.77
,,2024-03-10T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
,,2024-03-10T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.72
,,2024-03-10T04:20:00.000+00:00,feeder,4,N Current (RMS),A,13.1
,,2024-03-10T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
,,2024-03-10T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
,,2024-03-10T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
,,2024-03-10T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.63
,,2024-03-10T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.92
,,2024-03-10T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
,,2024-03-10T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
,,2024-03-10T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.18
,,2024-03-10T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
,,2024-03-10T04:20:00.000+00:00,feeder,3,N Current (RMS),A,25.2
,,2024-03-10T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
,,2024-03-10T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
,,2024-03-10T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
,,2024-03-10T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
,,2024-03-10T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
,,2024-03-10T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
,,2024-03-10T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
,,2024-03-10T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
,,2024-03-10T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
,,2024-03-10T04:20:00.000+00:00,feeder,2,N Current (RMS),A,17.7
,,2024-03-10T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
,,2024-03-10T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
,,2024-03-10T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
,,2024-03-10T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
,,2024-03-10T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
,,2024-03-10T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
,,2024-03-10T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
,,2024-03-10T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
,,2024-03-10T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.8
,,2024-03-10T04:20:00.000+00:00,feeder,1,N Current (RMS),A,15.1
,,2024-03-10T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
,,2024-03-10T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
,,2024-03-10T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
,,2024-03-10T04:20:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-03-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-03-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
,,2024-03-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-03-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
,,2024-03-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-03-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
,,2024-03-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
,,2024-03-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
,,2024-03-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
,,2024-03-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.9
,,2024-03-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.15
,,2024-03-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.25
,,2024-03-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
,,2024-03-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
,,2024-03-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
,,2024-03-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
,,2024-03-10T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
,,2024-03-10T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
,,2024-03-10T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
,,2024-03-10T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
,,2024-03-10T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.88
,,2024-03-10T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
,,2024-03-10T04:10:00.000+00:00,feeder,4,N Current (RMS),A,15.4
,,2024-03-10T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
,,2024-03-10T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
,,2024-03-10T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
,,2024-03-10T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
,,2024-03-10T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.81
,,2024-03-10T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
,,2024-03-10T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
,,2024-03-10T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
,,2024-03-10T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.24
,,2024-03-10T04:10:00.000+00:00,feeder,3,N Current (RMS),A,22.6
,,2024-03-10T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
,,2024-03-10T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
,,2024-03-10T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
,,2024-03-10T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
,,2024-03-10T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
,,2024-03-10T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
,,2024-03-10T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
,,2024-03-10T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
,,2024-03-10T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
,,2024-03-10T04:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
,,2024-03-10T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
,,2024-03-10T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
,,2024-03-10T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
,,2024-03-10T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
,,2024-03-10T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
,,2024-03-10T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
,,2024-03-10T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.73
,,2024-03-10T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
,,2024-03-10T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.49
,,2024-03-10T04:10:00.000+00:00,feeder,1,N Current (RMS),A,19.1
,,2024-03-10T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
,,2024-03-10T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
,,2024-03-10T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
,,2024-03-10T04:10:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-03-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-03-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
,,2024-03-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-03-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
,,2024-03-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-03-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
,,2024-03-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
,,2024-03-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
,,2024-03-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
,,2024-03-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.14
,,2024-03-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.15
,,2024-03-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.23
,,2024-03-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
,,2024-03-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
,,2024-03-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
,,2024-03-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
,,2024-03-10T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
,,2024-03-10T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
,,2024-03-10T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
,,2024-03-10T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
,,2024-03-10T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.3
,,2024-03-10T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
,,2024-03-10T04:00:00.000+00:00,feeder,4,N Current (RMS),A,16.3
,,2024-03-10T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
,,2024-03-10T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
,,2024-03-10T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
,,2024-03-10T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
,,2024-03-10T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.39
,,2024-03-10T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
,,2024-03-10T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
,,2024-03-10T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.52
,,2024-03-10T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
,,2024-03-10T04:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
,,2024-03-10T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
,,2024-03-10T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
,,2024-03-10T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
,,2024-03-10T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
,,2024-03-10T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
,,2024-03-10T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
,,2024-03-10T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
,,2024-03-10T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
,,2024-03-10T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
,,2024-03-10T04:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
,,2024-03-10T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
,,2024-03-10T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
,,2024-03-10T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
,,2024-03-10T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
,,2024-03-10T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
,,2024-03-10T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
,,2024-03-10T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
,,2024-03-10T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
,,2024-03-10T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.23
,,2024-03-10T04:00:00.000+00:00,feeder,1,N Current (RMS),A,21.7
,,2024-03-10T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
,,2024-03-10T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
,,2024-03-10T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
,,2024-03-10T04:00:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-03-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-03-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
,,2024-03-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-03-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
,,2024-03-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
