Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
,,2024-03-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
,,2024-03-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
,,2024-03-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
,,2024-03-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.38
,,2024-03-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,33.25
,,2024-03-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.92
,,2024-03-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
,,2024-03-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
,,2024-03-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
,,2024-03-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
,,2024-03-10T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
,,2024-03-10T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
,,2024-03-10T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
,,2024-03-10T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
,,2024-03-10T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.34
,,2024-03-10T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
,,2024-03-10T03:50:00.000+00:00,feeder,4,N Current (RMS),A,15.9
,,2024-03-10T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
,,2024-03-10T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
,,2024-03-10T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
,,2024-03-10T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.96
,,2024-03-10T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.63
,,2024-03-10T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
,,2024-03-10T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
,,2024-03-10T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.21
,,2024-03-10T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
,,2024-03-10T03:50:00.000+00:00,feeder,3,N Current (RMS),A,21.5
,,2024-03-10T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
,,2024-03-10T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
,,2024-03-10T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
,,2024-03-10T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
,,2024-03-10T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
,,2024-03-10T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
,,2024-03-10T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
,,2024-03-10T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
,,2024-03-10T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
,,2024-03-10T03:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
,,2024-03-10T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
,,2024-03-10T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
,,2024-03-10T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
,,2024-03-10T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
,,2024-03-10T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
,,2024-03-10T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-03-10T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
,,2024-03-10T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
,,2024-03-10T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
,,2024-03-10T03:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
,,2024-03-10T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
,,2024-03-10T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
,,2024-03-10T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
,,2024-03-10T03:50:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-03-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-03-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
,,2024-03-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-03-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
,,2024-03-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-03-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
,,2024-03-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
,,2024-03-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
,,2024-03-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
,,2024-03-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.12
,,2024-03-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.8
,,2024-03-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.87
,,2024-03-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
,,2024-03-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
,,2024-03-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
,,2024-03-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
,,2024-03-10T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
,,2024-03-10T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
,,2024-03-10T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
,,2024-03-10T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.7
,,2024-03-10T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.64
,,2024-03-10T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
,,2024-03-10T03:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
,,2024-03-10T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
,,2024-03-10T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
,,2024-03-10T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
,,2024-03-10T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.07
,,2024-03-10T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.5
,,2024-03-10T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
,,2024-03-10T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.27
,,2024-03-10T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.84
,,2024-03-10T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
,,2024-03-10T03:40:00.000+00:00,feeder,3,N Current (RMS),A,28.2
,,2024-03-10T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
,,2024-03-10T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
,,2024-03-10T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
,,2024-03-10T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
,,2024-03-10T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
,,2024-03-10T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
,,2024-03-10T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
,,2024-03-10T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
,,2024-03-10T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
,,2024-03-10T03:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
,,2024-03-10T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
,,2024-03-10T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
,,2024-03-10T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
,,2024-03-10T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
,,2024-03-10T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
,,2024-03-10T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-03-10T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
,,2024-03-10T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
,,2024-03-10T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
,,2024-03-10T03:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
,,2024-03-10T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
,,2024-03-10T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
,,2024-03-10T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
,,2024-03-10T03:40:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-03-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-03-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
,,2024-03-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-03-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
,,2024-03-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-03-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
,,2024-03-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
,,2024-03-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
,,2024-03-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
,,2024-03-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.47
,,2024-03-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.42
,,2024-03-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.25
,,2024-03-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
,,2024-03-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
,,2024-03-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
,,2024-03-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
,,2024-03-10T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
,,2024-03-10T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
,,2024-03-10T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
,,2024-03-10T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.89
,,2024-03-10T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.04
,,2024-03-10T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
,,2024-03-10T03:30:00.000+00:00,feeder,4,N Current (RMS),A,15.6
,,2024-03-10T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
,,2024-03-10T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
,,2024-03-10T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
,,2024-03-10T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.79
,,2024-03-10T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.03
,,2024-03-10T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
,,2024-03-10T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.48
,,2024-03-10T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.12
,,2024-03-10T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
,,2024-03-10T03:30:00.000+00:00,feeder,3,N Current (RMS),A,20.1
,,2024-03-10T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
,,2024-03-10T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
,,2024-03-10T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
,,2024-03-10T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
,,2024-03-10T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
,,2024-03-10T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
,,2024-03-10T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
,,2024-03-10T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
,,2024-03-10T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
,,2024-03-10T03:30:00.000+00:00,feeder,2,N Current (RMS),A,16.3
,,2024-03-10T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
,,2024-03-10T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
,,2024-03-10T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
,,2024-03-10T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
,,2024-03-10T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
,,2024-03-10T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
,,2024-03-10T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
,,2024-03-10T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
,,2024-03-10T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
,,2024-03-10T03:30:00.000+00:00,feeder,1,N Current (RMS),A,14.7
,,2024-03-10T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
,,2024-03-10T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
,,2024-03-10T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
,,2024-03-10T03:30:00.000+00:00,transformer,,Temperature,C,25.7
,,2024-03-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-03-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
,,2024-03-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-03-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
,,2024-03-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-03-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
,,2024-03-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
,,2024-03-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
,,2024-03-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
,,2024-03-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.37
,,2024-03-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.17
,,2024-03-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.23
,,2024-03-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
,,2024-03-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
,,2024-03-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
,,2024-03-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
,,2024-03-10T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
,,2024-03-10T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
,,2024-03-10T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
,,2024-03-10T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
,,2024-03-10T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.89
,,2024-03-10T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
,,2024-03-10T03:20:00.000+00:00,feeder,4,N Current (RMS),A,13.9
,,2024-03-10T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
,,2024-03-10T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
,,2024-03-10T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
,,2024-03-10T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.19
,,2024-03-10T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.62
,,2024-03-10T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
,,2024-03-10T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.72
,,2024-03-10T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.02
,,2024-03-10T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.1
,,2024-03-10T03:20:00.000+00:00,feeder,3,N Current (RMS),A,25.8
,,2024-03-10T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
,,2024-03-10T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
,,2024-03-10T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
,,2024-03-10T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
,,2024-03-10T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-03-10T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
,,2024-03-10T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
,,2024-03-10T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
,,2024-03-10T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
,,2024-03-10T03:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
,,2024-03-10T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
,,2024-03-10T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
,,2024-03-10T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
,,2024-03-10T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
,,2024-03-10T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
,,2024-03-10T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
,,2024-03-10T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
,,2024-03-10T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
,,2024-03-10T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.8
,,2024-03-10T03:20:00.000+00:00,feeder,1,N Current (RMS),A,15.8
,,2024-03-10T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
,,2024-03-10T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
,,2024-03-10T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
,,2024-03-10T03:20:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-03-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-03-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
,,2024-03-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-03-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
,,2024-03-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-03-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
,,2024-03-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
,,2024-03-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
,,2024-03-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
,,2024-03-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.6
,,2024-03-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.99
,,2024-03-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.76
,,2024-03-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
,,2024-03-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
,,2024-03-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
,,2024-03-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
,,2024-03-10T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
,,2024-03-10T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
,,2024-03-10T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
,,2024-03-10T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.93
,,2024-03-10T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
,,2024-03-10T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
,,2024-03-10T03:10:00.000+00:00,feeder,4,N Current (RMS),A,9.6
,,2024-03-10T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
,,2024-03-10T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
,,2024-03-10T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
,,2024-03-10T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.84
,,2024-03-10T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.37
,,2024-03-10T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
,,2024-03-10T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.02
,,2024-03-10T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.68
,,2024-03-10T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
,,2024-03-10T03:10:00.000+00:00,feeder,3,N Current (RMS),A,24.8
,,2024-03-10T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
,,2024-03-10T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
,,2024-03-10T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
,,2024-03-10T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
,,2024-03-10T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
,,2024-03-10T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
,,2024-03-10T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
,,2024-03-10T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
,,2024-03-10T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
,,2024-03-10T03:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
,,2024-03-10T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
,,2024-03-10T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
,,2024-03-10T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
,,2024-03-10T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
,,2024-03-10T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
,,2024-03-10T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
,,2024-03-10T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,,2024-03-10T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
,,2024-03-10T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
,,2024-03-10T03:10:00.000+00:00,feeder,1,N Current (RMS),A,17.1
,,2024-03-10T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
,,2024-03-10T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
,,2024-03-10T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
,,2024-03-10T03:10:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-03-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-03-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
,,2024-03-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-03-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
,,2024-03-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-03-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
,,2024-03-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
,,2024-03-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-03-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
,,2024-03-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.18
,,2024-03-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.39
,,2024-03-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.52
,,2024-03-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
,,2024-03-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
,,2024-03-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
,,2024-03-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
,,2024-03-10T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-03-10T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
,,2024-03-10T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
,,2024-03-10T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.76
,,2024-03-10T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.51
,,2024-03-10T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.87
,,2024-03-10T03:00:00.000+00:00,feeder,4,N Current (RMS),A,8.9
,,2024-03-10T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
,,2024-03-10T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
,,2024-03-10T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
,,2024-03-10T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.34
,,2024-03-10T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.42
,,2024-03-10T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
,,2024-03-10T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.27
,,2024-03-10T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
,,2024-03-10T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
,,2024-03-10T03:00:00.000+00:00,feeder,3,N Current (RMS),A,22.2
,,2024-03-10T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
,,2024-03-10T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
,,2024-03-10T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
,,2024-03-10T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
,,2024-03-10T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
,,2024-03-10T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
,,2024-03-10T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
,,2024-03-10T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
,,2024-03-10T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
,,2024-03-10T03:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
,,2024-03-10T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
,,2024-03-10T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
,,2024-03-10T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
,,2024-03-10T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
,,2024-03-10T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
,,2024-03-10T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
,,2024-03-10T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
,,2024-03-10T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
,,2024-03-10T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.5
,,2024-03-10T03:00:00.000+00:00,feeder,1,N Current (RMS),A,15.5
,,2024-03-10T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
,,2024-03-10T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
,,2024-03-10T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
,,2024-03-10T03:00:00.000+00:00,transformer,,Temperature,C,26.0
,,2024-03-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-03-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
,,2024-03-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
,,2024-03-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
,,2024-03-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-03-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
,,2024-03-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
,,2024-03-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
,,2024-03-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
,,2024-03-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,,2024-03-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.23
,,2024-03-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.44
,,2024-03-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
,,2024-03-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
,,2024-03-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
,,2024-03-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
,,2024-03-10T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
,,2024-03-10T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
,,2024-03-10T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
,,2024-03-10T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
,,2024-03-10T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.17
,,2024-03-10T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
,,2024-03-10T02:50:00.000+00:00,feeder,4,N Current (RMS),A,10.5
,,2024-03-10T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
,,2024-03-10T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
,,2024-03-10T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
,,2024-03-10T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.57
,,2024-03-10T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
,,2024-03-10T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
,,2024-03-10T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.8
,,2024-03-10T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.89
,,2024-03-10T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
,,2024-03-10T02:50:00.000+00:00,feeder,3,N Current (RMS),A,24.7
,,2024-03-10T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
,,2024-03-10T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
,,2024-03-10T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
,,2024-03-10T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
,,2024-03-10T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
,,2024-03-10T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
,,2024-03-10T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
,,2024-03-10T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
,,2024-03-10T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
,,2024-03-10T02:50:00.000+00:00,feeder,2,N Current (RMS),A,17.3
,,2024-03-10T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
,,2024-03-10T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
,,2024-03-10T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
,,2024-03-10T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
,,2024-03-10T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
,,2024-03-10T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
,,2024-03-10T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
,,2024-03-10T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
,,2024-03-10T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.4
,,2024-03-10T02:50:00.000+00:00,feeder,1,N Current (RMS),A,19.5
,,2024-03-10T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
,,2024-03-10T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
,,2024-03-10T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
,,2024-03-10T02:50:00.000+00:00,transformer,,Temperature,C,26.1
,,2024-03-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-03-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
,,2024-03-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-03-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
,,2024-03-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-03-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
,,2024-03-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
,,2024-03-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
,,2024-03-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
,,2024-03-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.28
,,2024-03-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.53
,,2024-03-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.82
,,2024-03-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
,,2024-03-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
,,2024-03-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
,,2024-03-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
,,2024-03-10T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
,,2024-03-10T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
,,2024-03-10T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
,,2024-03-10T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
,,2024-03-10T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.71
,,2024-03-10T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.65
,,2024-03-10T02:40:00.000+00:00,feeder,4,N Current (RMS),A,14.8
,,2024-03-10T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
,,2024-03-10T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
,,2024-03-10T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
,,2024-03-10T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
,,2024-03-10T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
,,2024-03-10T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
,,2024-03-10T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.23
,,2024-03-10T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.21
,,2024-03-10T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
,,2024-03-10T02:40:00.000+00:00,feeder,3,N Current (RMS),A,17.6
,,2024-03-10T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
,,2024-03-10T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
,,2024-03-10T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
,,2024-03-10T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
,,2024-03-10T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
,,2024-03-10T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
,,2024-03-10T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
,,2024-03-10T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
,,2024-03-10T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
,,2024-03-10T02:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
,,2024-03-10T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
,,2024-03-10T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
,,2024-03-10T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
,,2024-03-10T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
,,2024-03-10T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
,,2024-03-10T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
,,2024-03-10T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
,,2024-03-10T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,,2024-03-10T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
,,2024-03-10T02:40:00.000+00:00,feeder,1,N Current (RMS),A,22.9
,,2024-03-10T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
,,2024-03-10T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
,,2024-03-10T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
,,2024-03-10T02:40:00.000+00:00,transformer,,Temperature,C,26.2
,,2024-03-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-03-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
,,2024-03-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-03-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
,,2024-03-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-03-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
,,2024-03-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
,,2024-03-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
,,2024-03-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
,,2024-03-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.94
,,2024-03-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.26
,,2024-03-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.64
,,2024-03-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
,,2024-03-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
,,2024-03-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
,,2024-03-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
,,2024-03-10T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
,,2024-03-10T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
,,2024-03-10T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
,,2024-03-10T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
,,2024-03-10T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.05
,,2024-03-10T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
,,2024-03-10T02:30:00.000+00:00,feeder,4,N Current (RMS),A,11.1
,,2024-03-10T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
,,2024-03-10T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
,,2024-03-10T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
,,2024-03-10T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
,,2024-03-10T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.76
,,2024-03-10T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
,,2024-03-10T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
,,2024-03-10T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.84
,,2024-03-10T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
,,2024-03-10T02:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
,,2024-03-10T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
,,2024-03-10T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
,,2024-03-10T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
,,2024-03-10T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
,,2024-03-10T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,,2024-03-10T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
,,2024-03-10T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
,,2024-03-10T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
,,2024-03-10T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
,,2024-03-10T02:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
,,2024-03-10T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
,,2024-03-10T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
,,2024-03-10T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
,,2024-03-10T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
,,2024-03-10T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
,,2024-03-10T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
,,2024-03-10T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
,,2024-03-10T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
,,2024-03-10T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.9
,,2024-03-10T02:30:00.000+00:00,feeder,1,N Current (RMS),A,24.5
,,2024-03-10T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
,,2024-03-10T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
,,2024-03-10T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
,,2024-03-10T02:30:00.000+00:00,transformer,,Temperature,C,26.2
,,2024-03-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-03-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
,,2024-03-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-03-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
,,2024-03-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-03-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
,,2024-03-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
,,2024-03-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
,,2024-03-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
,,2024-03-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.36
,,2024-03-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.24
,,2024-03-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.12
,,2024-03-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
,,2024-03-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
,,2024-03-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
,,2024-03-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
,,2024-03-10T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
,,2024-03-10T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
,,2024-03-10T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
,,2024-03-10T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
,,2024-03-10T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.41
,,2024-03-10T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
,,2024-03-10T02:20:00.000+00:00,feeder,4,N Current (RMS),A,10.2
,,2024-03-10T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
,,2024-03-10T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
,,2024-03-10T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
,,2024-03-10T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.24
,,2024-03-10T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
,,2024-03-10T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
,,2024-03-10T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.7
,,2024-03-10T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.67
,,2024-03-10T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
,,2024-03-10T02:20:00.000+00:00,feeder,3,N Current (RMS),A,21.1
,,2024-03-10T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
,,2024-03-10T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
,,2024-03-10T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
,,2024-03-10T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
,,2024-03-10T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
,,2024-03-10T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
,,2024-03-10T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
,,2024-03-10T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
,,2024-03-10T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
,,2024-03-10T02:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
,,2024-03-10T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
,,2024-03-10T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
,,2024-03-10T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
,,2024-03-10T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
,,2024-03-10T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
,,2024-03-10T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
,,2024-03-10T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
,,2024-03-10T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
,,2024-03-10T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.57
,,2024-03-10T02:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
,,2024-03-10T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
,,2024-03-10T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
,,2024-03-10T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
,,2024-03-10T02:20:00.000+00:00,transformer,,Temperature,C,26.3
,,2024-03-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-03-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
,,2024-03-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-03-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
,,2024-03-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-03-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
,,2024-03-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
,,2024-03-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
,,2024-03-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
,,2024-03-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,,2024-03-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.08
,,2024-03-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.06
,,2024-03-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
,,2024-03-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
,,2024-03-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
,,2024-03-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
,,2024-03-10T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
,,2024-03-10T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
,,2024-03-10T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
,,2024-03-10T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.23
,,2024-03-10T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
,,2024-03-10T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
,,2024-03-10T02:10:00.000+00:00,feeder,4,N Current (RMS),A,9.7
,,2024-03-10T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
,,2024-03-10T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
,,2024-03-10T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
,,2024-03-10T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.79
,,2024-03-10T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.68
,,2024-03-10T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
,,2024-03-10T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.48
,,2024-03-10T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.74
,,2024-03-10T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
,,2024-03-10T02:10:00.000+00:00,feeder,3,N Current (RMS),A,29.1
,,2024-03-10T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
,,2024-03-10T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
,,2024-03-10T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
,,2024-03-10T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
,,2024-03-10T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
,,2024-03-10T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
,,2024-03-10T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
,,2024-03-10T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
,,2024-03-10T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
,,2024-03-10T02:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
,,2024-03-10T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
,,2024-03-10T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
,,2024-03-10T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
,,2024-03-10T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-03-10T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
,,2024-03-10T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
,,2024-03-10T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.2
,,2024-03-10T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
,,2024-03-10T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.06
,,2024-03-10T02:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
,,2024-03-10T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
,,2024-03-10T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
,,2024-03-10T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
,,2024-03-10T02:10:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-03-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-03-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
,,2024-03-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-03-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
,,2024-03-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-03-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
,,2024-03-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
,,2024-03-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
,,2024-03-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
,,2024-03-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.08
,,2024-03-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.16
,,2024-03-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.01
,,2024-03-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
,,2024-03-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
,,2024-03-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
,,2024-03-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
,,2024-03-10T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-10T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
,,2024-03-10T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
,,2024-03-10T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
,,2024-03-10T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
,,2024-03-10T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
,,2024-03-10T02:00:00.000+00:00,feeder,4,N Current (RMS),A,10.1
,,2024-03-10T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
,,2024-03-10T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
,,2024-03-10T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
,,2024-03-10T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
,,2024-03-10T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.97
,,2024-03-10T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
,,2024-03-10T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.48
,,2024-03-10T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.13
,,2024-03-10T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
,,2024-03-10T02:00:00.000+00:00,feeder,3,N Current (RMS),A,28.2
,,2024-03-10T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
,,2024-03-10T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
,,2024-03-10T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
,,2024-03-10T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
,,2024-03-10T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
,,2024-03-10T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
,,2024-03-10T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
,,2024-03-10T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
,,2024-03-10T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
,,2024-03-10T02:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
,,2024-03-10T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
,,2024-03-10T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
,,2024-03-10T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
,,2024-03-10T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-03-10T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
,,2024-03-10T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
,,2024-03-10T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.52
,,2024-03-10T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
,,2024-03-10T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.52
,,2024-03-10T02:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
,,2024-03-10T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
,,2024-03-10T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
,,2024-03-10T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
,,2024-03-10T02:00:00.000+00:00,transformer,,Temperature,C,26.6
,,2024-03-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-03-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
,,2024-03-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-03-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
,,2024-03-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-03-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
,,2024-03-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
,,2024-03-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
,,2024-03-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
,,2024-03-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.79
,,2024-03-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.54
,,2024-03-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.21
,,2024-03-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
,,2024-03-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
,,2024-03-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
,,2024-03-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
,,2024-03-10T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
,,2024-03-10T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
,,2024-03-10T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
,,2024-03-10T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.54
,,2024-03-10T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
,,2024-03-10T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.79
,,2024-03-10T01:50:00.000+00:00,feeder,4,N Current (RMS),A,11.8
,,2024-03-10T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
,,2024-03-10T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
,,2024-03-10T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
,,2024-03-10T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.36
,,2024-03-10T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.05
,,2024-03-10T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
,,2024-03-10T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.9
,,2024-03-10T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.61
,,2024-03-10T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
,,2024-03-10T01:50:00.000+00:00,feeder,3,N Current (RMS),A,27.9
,,2024-03-10T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
,,2024-03-10T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
,,2024-03-10T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
,,2024-03-10T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
,,2024-03-10T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
,,2024-03-10T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
,,2024-03-10T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
,,2024-03-10T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.58
,,2024-03-10T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
,,2024-03-10T01:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
,,2024-03-10T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
,,2024-03-10T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
,,2024-03-10T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
,,2024-03-10T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
,,2024-03-10T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
