Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-10T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
,,2024-03-10T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
,,2024-03-10T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
,,2024-03-10T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.83
,,2024-03-10T01:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
,,2024-03-10T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
,,2024-03-10T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
,,2024-03-10T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
,,2024-03-10T01:50:00.000+00:00,transformer,,Temperature,C,26.7
,,2024-03-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-03-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
,,2024-03-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-03-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
,,2024-03-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-03-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
,,2024-03-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
,,2024-03-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
,,2024-03-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
,,2024-03-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.9
,,2024-03-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.54
,,2024-03-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.73
,,2024-03-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
,,2024-03-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
,,2024-03-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
,,2024-03-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
,,2024-03-10T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
,,2024-03-10T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
,,2024-03-10T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
,,2024-03-10T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.36
,,2024-03-10T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.14
,,2024-03-10T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.92
,,2024-03-10T01:40:00.000+00:00,feeder,4,N Current (RMS),A,11.3
,,2024-03-10T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
,,2024-03-10T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
,,2024-03-10T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
,,2024-03-10T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.44
,,2024-03-10T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.69
,,2024-03-10T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
,,2024-03-10T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
,,2024-03-10T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.66
,,2024-03-10T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
,,2024-03-10T01:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
,,2024-03-10T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
,,2024-03-10T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
,,2024-03-10T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
,,2024-03-10T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
,,2024-03-10T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
,,2024-03-10T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
,,2024-03-10T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
,,2024-03-10T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
,,2024-03-10T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
,,2024-03-10T01:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
,,2024-03-10T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
,,2024-03-10T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
,,2024-03-10T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
,,2024-03-10T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
,,2024-03-10T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
,,2024-03-10T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
,,2024-03-10T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
,,2024-03-10T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
,,2024-03-10T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.03
,,2024-03-10T01:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
,,2024-03-10T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
,,2024-03-10T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
,,2024-03-10T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
,,2024-03-10T01:40:00.000+00:00,transformer,,Temperature,C,26.8
,,2024-03-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-03-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
,,2024-03-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-03-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
,,2024-03-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-03-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
,,2024-03-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
,,2024-03-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
,,2024-03-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
,,2024-03-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.64
,,2024-03-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.06
,,2024-03-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.33
,,2024-03-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
,,2024-03-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
,,2024-03-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
,,2024-03-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
,,2024-03-10T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-03-10T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
,,2024-03-10T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
,,2024-03-10T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
,,2024-03-10T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
,,2024-03-10T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
,,2024-03-10T01:30:00.000+00:00,feeder,4,N Current (RMS),A,13.8
,,2024-03-10T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
,,2024-03-10T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
,,2024-03-10T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
,,2024-03-10T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.86
,,2024-03-10T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.03
,,2024-03-10T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
,,2024-03-10T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.93
,,2024-03-10T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.75
,,2024-03-10T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
,,2024-03-10T01:30:00.000+00:00,feeder,3,N Current (RMS),A,25.4
,,2024-03-10T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
,,2024-03-10T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
,,2024-03-10T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
,,2024-03-10T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
,,2024-03-10T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
,,2024-03-10T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
,,2024-03-10T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
,,2024-03-10T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
,,2024-03-10T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
,,2024-03-10T01:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
,,2024-03-10T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
,,2024-03-10T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
,,2024-03-10T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
,,2024-03-10T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-03-10T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
,,2024-03-10T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
,,2024-03-10T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.36
,,2024-03-10T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
,,2024-03-10T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.22
,,2024-03-10T01:30:00.000+00:00,feeder,1,N Current (RMS),A,29.9
,,2024-03-10T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
,,2024-03-10T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
,,2024-03-10T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
,,2024-03-10T01:30:00.000+00:00,transformer,,Temperature,C,26.9
,,2024-03-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-03-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
,,2024-03-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-03-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
,,2024-03-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-03-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
,,2024-03-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
,,2024-03-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
,,2024-03-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
,,2024-03-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.57
,,2024-03-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.5
,,2024-03-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.94
,,2024-03-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
,,2024-03-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
,,2024-03-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
,,2024-03-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
,,2024-03-10T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
,,2024-03-10T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
,,2024-03-10T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
,,2024-03-10T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
,,2024-03-10T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
,,2024-03-10T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
,,2024-03-10T01:20:00.000+00:00,feeder,4,N Current (RMS),A,14.6
,,2024-03-10T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
,,2024-03-10T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
,,2024-03-10T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
,,2024-03-10T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.66
,,2024-03-10T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.36
,,2024-03-10T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
,,2024-03-10T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.12
,,2024-03-10T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
,,2024-03-10T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
,,2024-03-10T01:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
,,2024-03-10T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
,,2024-03-10T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
,,2024-03-10T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
,,2024-03-10T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
,,2024-03-10T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
,,2024-03-10T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
,,2024-03-10T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
,,2024-03-10T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
,,2024-03-10T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
,,2024-03-10T01:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
,,2024-03-10T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
,,2024-03-10T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
,,2024-03-10T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
,,2024-03-10T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
,,2024-03-10T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
,,2024-03-10T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
,,2024-03-10T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
,,2024-03-10T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
,,2024-03-10T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.68
,,2024-03-10T01:20:00.000+00:00,feeder,1,N Current (RMS),A,30.8
,,2024-03-10T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
,,2024-03-10T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
,,2024-03-10T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
,,2024-03-10T01:20:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-03-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-03-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
,,2024-03-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
,,2024-03-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
,,2024-03-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-03-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
,,2024-03-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
,,2024-03-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
,,2024-03-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
,,2024-03-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.64
,,2024-03-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.59
,,2024-03-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.32
,,2024-03-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
,,2024-03-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
,,2024-03-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
,,2024-03-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
,,2024-03-10T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
,,2024-03-10T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
,,2024-03-10T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
,,2024-03-10T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
,,2024-03-10T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
,,2024-03-10T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.31
,,2024-03-10T01:10:00.000+00:00,feeder,4,N Current (RMS),A,13.4
,,2024-03-10T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
,,2024-03-10T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
,,2024-03-10T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
,,2024-03-10T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.79
,,2024-03-10T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.9
,,2024-03-10T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
,,2024-03-10T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.77
,,2024-03-10T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.67
,,2024-03-10T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
,,2024-03-10T01:10:00.000+00:00,feeder,3,N Current (RMS),A,19.7
,,2024-03-10T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
,,2024-03-10T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
,,2024-03-10T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
,,2024-03-10T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
,,2024-03-10T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
,,2024-03-10T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
,,2024-03-10T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
,,2024-03-10T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
,,2024-03-10T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
,,2024-03-10T01:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
,,2024-03-10T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
,,2024-03-10T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
,,2024-03-10T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
,,2024-03-10T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
,,2024-03-10T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
,,2024-03-10T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
,,2024-03-10T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.18
,,2024-03-10T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
,,2024-03-10T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.72
,,2024-03-10T01:10:00.000+00:00,feeder,1,N Current (RMS),A,45.3
,,2024-03-10T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
,,2024-03-10T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
,,2024-03-10T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.6
,,2024-03-10T01:10:00.000+00:00,transformer,,Temperature,C,27.1
,,2024-03-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-03-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
,,2024-03-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
,,2024-03-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
,,2024-03-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
,,2024-03-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
,,2024-03-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
,,2024-03-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
,,2024-03-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.86
,,2024-03-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.05
,,2024-03-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,40.01
,,2024-03-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
,,2024-03-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
,,2024-03-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
,,2024-03-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
,,2024-03-10T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
,,2024-03-10T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
,,2024-03-10T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-03-10T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
,,2024-03-10T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.17
,,2024-03-10T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
,,2024-03-10T01:00:00.000+00:00,feeder,4,N Current (RMS),A,15.3
,,2024-03-10T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
,,2024-03-10T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
,,2024-03-10T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
,,2024-03-10T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.48
,,2024-03-10T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.21
,,2024-03-10T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
,,2024-03-10T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.27
,,2024-03-10T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.43
,,2024-03-10T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.77
,,2024-03-10T01:00:00.000+00:00,feeder,3,N Current (RMS),A,20.8
,,2024-03-10T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
,,2024-03-10T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
,,2024-03-10T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
,,2024-03-10T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
,,2024-03-10T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
,,2024-03-10T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
,,2024-03-10T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
,,2024-03-10T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
,,2024-03-10T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
,,2024-03-10T01:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
,,2024-03-10T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
,,2024-03-10T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
,,2024-03-10T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
,,2024-03-10T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
,,2024-03-10T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
,,2024-03-10T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
,,2024-03-10T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
,,2024-03-10T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
,,2024-03-10T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.22
,,2024-03-10T01:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
,,2024-03-10T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
,,2024-03-10T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
,,2024-03-10T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
,,2024-03-10T01:00:00.000+00:00,transformer,,Temperature,C,27.2
,,2024-03-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-03-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
,,2024-03-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
,,2024-03-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
,,2024-03-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-03-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
,,2024-03-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
,,2024-03-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
,,2024-03-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
,,2024-03-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.21
,,2024-03-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.85
,,2024-03-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.36
,,2024-03-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
,,2024-03-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
,,2024-03-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
,,2024-03-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
,,2024-03-10T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
,,2024-03-10T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
,,2024-03-10T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
,,2024-03-10T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
,,2024-03-10T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.5
,,2024-03-10T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
,,2024-03-10T00:50:00.000+00:00,feeder,4,N Current (RMS),A,17.8
,,2024-03-10T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
,,2024-03-10T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
,,2024-03-10T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
,,2024-03-10T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.76
,,2024-03-10T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
,,2024-03-10T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
,,2024-03-10T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.87
,,2024-03-10T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.85
,,2024-03-10T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.05
,,2024-03-10T00:50:00.000+00:00,feeder,3,N Current (RMS),A,15.9
,,2024-03-10T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
,,2024-03-10T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
,,2024-03-10T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
,,2024-03-10T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
,,2024-03-10T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
,,2024-03-10T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
,,2024-03-10T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
,,2024-03-10T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.17
,,2024-03-10T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
,,2024-03-10T00:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
,,2024-03-10T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
,,2024-03-10T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
,,2024-03-10T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
,,2024-03-10T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
,,2024-03-10T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
,,2024-03-10T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
,,2024-03-10T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
,,2024-03-10T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
,,2024-03-10T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.98
,,2024-03-10T00:50:00.000+00:00,feeder,1,N Current (RMS),A,25.4
,,2024-03-10T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
,,2024-03-10T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
,,2024-03-10T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
,,2024-03-10T00:50:00.000+00:00,transformer,,Temperature,C,27.4
,,2024-03-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-03-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
,,2024-03-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
,,2024-03-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
,,2024-03-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-03-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
,,2024-03-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
,,2024-03-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
,,2024-03-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
,,2024-03-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.1
,,2024-03-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.12
,,2024-03-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.77
,,2024-03-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
,,2024-03-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
,,2024-03-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
,,2024-03-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
,,2024-03-10T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
,,2024-03-10T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
,,2024-03-10T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
,,2024-03-10T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
,,2024-03-10T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.84
,,2024-03-10T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.67
,,2024-03-10T00:40:00.000+00:00,feeder,4,N Current (RMS),A,19.2
,,2024-03-10T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
,,2024-03-10T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
,,2024-03-10T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
,,2024-03-10T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.97
,,2024-03-10T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.32
,,2024-03-10T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
,,2024-03-10T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.34
,,2024-03-10T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.25
,,2024-03-10T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.46
,,2024-03-10T00:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
,,2024-03-10T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.5
,,2024-03-10T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.1
,,2024-03-10T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
,,2024-03-10T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
,,2024-03-10T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
,,2024-03-10T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
,,2024-03-10T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
,,2024-03-10T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.63
,,2024-03-10T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.98
,,2024-03-10T00:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
,,2024-03-10T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
,,2024-03-10T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
,,2024-03-10T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
,,2024-03-10T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
,,2024-03-10T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
,,2024-03-10T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-03-10T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
,,2024-03-10T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.55
,,2024-03-10T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.1
,,2024-03-10T00:40:00.000+00:00,feeder,1,N Current (RMS),A,28.6
,,2024-03-10T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
,,2024-03-10T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
,,2024-03-10T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
,,2024-03-10T00:40:00.000+00:00,transformer,,Temperature,C,27.5
,,2024-03-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-03-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
,,2024-03-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-03-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
,,2024-03-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-03-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
,,2024-03-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
,,2024-03-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
,,2024-03-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
,,2024-03-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.67
,,2024-03-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,39.27
,,2024-03-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,45.21
,,2024-03-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
,,2024-03-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
,,2024-03-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
,,2024-03-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
,,2024-03-10T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
,,2024-03-10T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
,,2024-03-10T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
,,2024-03-10T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
,,2024-03-10T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.17
,,2024-03-10T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.64
,,2024-03-10T00:30:00.000+00:00,feeder,4,N Current (RMS),A,17.5
,,2024-03-10T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
,,2024-03-10T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
,,2024-03-10T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
,,2024-03-10T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.33
,,2024-03-10T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.05
,,2024-03-10T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
,,2024-03-10T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.75
,,2024-03-10T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.33
,,2024-03-10T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.61
,,2024-03-10T00:30:00.000+00:00,feeder,3,N Current (RMS),A,25.4
,,2024-03-10T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
,,2024-03-10T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
,,2024-03-10T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
,,2024-03-10T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
,,2024-03-10T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
,,2024-03-10T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
,,2024-03-10T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
,,2024-03-10T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
,,2024-03-10T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
,,2024-03-10T00:30:00.000+00:00,feeder,2,N Current (RMS),A,18.1
,,2024-03-10T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
,,2024-03-10T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
,,2024-03-10T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
,,2024-03-10T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
,,2024-03-10T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
,,2024-03-10T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
,,2024-03-10T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
,,2024-03-10T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
,,2024-03-10T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.91
,,2024-03-10T00:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
,,2024-03-10T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
,,2024-03-10T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
,,2024-03-10T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
,,2024-03-10T00:30:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-03-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-03-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
,,2024-03-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-03-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
,,2024-03-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-03-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
,,2024-03-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
,,2024-03-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
,,2024-03-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
,,2024-03-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.27
,,2024-03-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,37.37
,,2024-03-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,42.05
,,2024-03-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
,,2024-03-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
,,2024-03-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
,,2024-03-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
,,2024-03-10T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
,,2024-03-10T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
,,2024-03-10T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
,,2024-03-10T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
,,2024-03-10T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
,,2024-03-10T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.44
,,2024-03-10T00:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
,,2024-03-10T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
,,2024-03-10T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
,,2024-03-10T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
,,2024-03-10T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.44
,,2024-03-10T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.88
,,2024-03-10T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
,,2024-03-10T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.65
,,2024-03-10T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.83
,,2024-03-10T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.29
,,2024-03-10T00:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
,,2024-03-10T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
,,2024-03-10T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
,,2024-03-10T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
,,2024-03-10T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
,,2024-03-10T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
,,2024-03-10T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
,,2024-03-10T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
,,2024-03-10T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
,,2024-03-10T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
,,2024-03-10T00:20:00.000+00:00,feeder,2,N Current (RMS),A,15.3
,,2024-03-10T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
,,2024-03-10T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
,,2024-03-10T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
,,2024-03-10T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
,,2024-03-10T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
,,2024-03-10T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
,,2024-03-10T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
,,2024-03-10T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
,,2024-03-10T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.82
,,2024-03-10T00:20:00.000+00:00,feeder,1,N Current (RMS),A,24.9
,,2024-03-10T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
,,2024-03-10T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
,,2024-03-10T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
,,2024-03-10T00:20:00.000+00:00,transformer,,Temperature,C,27.7
,,2024-03-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-03-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
,,2024-03-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-03-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
,,2024-03-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-03-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
,,2024-03-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
,,2024-03-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
,,2024-03-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
,,2024-03-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.34
,,2024-03-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.99
,,2024-03-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.31
,,2024-03-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
,,2024-03-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
,,2024-03-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
,,2024-03-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
,,2024-03-10T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
,,2024-03-10T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
,,2024-03-10T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
,,2024-03-10T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
,,2024-03-10T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.41
,,2024-03-10T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.56
,,2024-03-10T00:10:00.000+00:00,feeder,4,N Current (RMS),A,16.4
,,2024-03-10T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
,,2024-03-10T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
,,2024-03-10T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
,,2024-03-10T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.05
,,2024-03-10T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.87
,,2024-03-10T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
,,2024-03-10T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.2
,,2024-03-10T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.3
,,2024-03-10T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
,,2024-03-10T00:10:00.000+00:00,feeder,3,N Current (RMS),A,20.6
,,2024-03-10T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
,,2024-03-10T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
,,2024-03-10T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
,,2024-03-10T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
,,2024-03-10T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
,,2024-03-10T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
,,2024-03-10T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
,,2024-03-10T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
,,2024-03-10T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
,,2024-03-10T00:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
,,2024-03-10T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
,,2024-03-10T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
,,2024-03-10T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
,,2024-03-10T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
,,2024-03-10T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
,,2024-03-10T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-03-10T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.66
,,2024-03-10T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
,,2024-03-10T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.5
,,2024-03-10T00:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
,,2024-03-10T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
,,2024-03-10T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
,,2024-03-10T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
,,2024-03-10T00:10:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-03-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-03-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
,,2024-03-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
,,2024-03-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
,,2024-03-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-03-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
,,2024-03-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
,,2024-03-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
,,2024-03-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
,,2024-03-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.87
,,2024-03-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.83
,,2024-03-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.52
,,2024-03-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
,,2024-03-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
,,2024-03-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
,,2024-03-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
,,2024-03-10T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
,,2024-03-10T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
,,2024-03-10T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
,,2024-03-10T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.1
,,2024-03-10T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.84
,,2024-03-10T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
,,2024-03-10T00:00:00.000+00:00,feeder,4,N Current (RMS),A,17.2
,,2024-03-10T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
,,2024-03-10T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
,,2024-03-10T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
,,2024-03-10T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.63
,,2024-03-10T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.93
,,2024-03-10T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
,,2024-03-10T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.23
,,2024-03-10T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.2
,,2024-03-10T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
,,2024-03-10T00:00:00.000+00:00,feeder,3,N Current (RMS),A,24.2
,,2024-03-10T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
,,2024-03-10T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
,,2024-03-10T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
,,2024-03-10T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
,,2024-03-10T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
,,2024-03-10T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
,,2024-03-10T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
,,2024-03-10T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
,,2024-03-10T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
,,2024-03-10T00:00:00.000+00:00,feeder,2,N Current (RMS),A,17.1
,,2024-03-10T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
,,2024-03-10T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
,,2024-03-10T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
,,2024-03-10T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-03-10T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
,,2024-03-10T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
,,2024-03-10T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.56
,,2024-03-10T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
,,2024-03-10T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.4
,,2024-03-10T00:00:00.000+00:00,feeder,1,N Current (RMS),A,19.1
,,2024-03-10T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
,,2024-03-10T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
,,2024-03-10T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
,,2024-03-10T00:00:00.000+00:00,transformer,,Temperature,C,28.0
,,2024-03-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-03-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
,,2024-03-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
,,2024-03-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
,,2024-03-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-03-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
,,2024-03-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
,,2024-03-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
,,2024-03-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
,,2024-03-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.08
,,2024-03-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.76
,,2024-03-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.29
,,2024-03-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
,,2024-03-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
,,2024-03-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
,,2024-03-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
,,2024-03-11T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
,,2024-03-11T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
,,2024-03-11T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
,,2024-03-11T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
,,2024-03-11T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
,,2024-03-11T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.38
,,2024-03-11T23:50:00.000+00:00,feeder,4,N Current (RMS),A,13.9
,,2024-03-11T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
,,2024-03-11T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
,,2024-03-11T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
,,2024-03-11T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.55
,,2024-03-11T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.45
,,2024-03-11T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
,,2024-03-11T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.54
,,2024-03-11T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.44
,,2024-03-11T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.33
,,2024-03-11T23:50:00.000+00:00,feeder,3,N Current (RMS),A,51.0
,,2024-03-11T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
,,2024-03-11T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.4
,,2024-03-11T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
,,2024-03-11T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
,,2024-03-11T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
,,2024-03-11T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
,,2024-03-11T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
,,2024-03-11T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
,,2024-03-11T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
,,2024-03-11T23:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
,,2024-03-11T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
,,2024-03-11T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
,,2024-03-11T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
,,2024-03-11T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
,,2024-03-11T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
,,2024-03-11T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
,,2024-03-11T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.24
,,2024-03-11T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.87
,,2024-03-11T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
,,2024-03-11T23:50:00.000+00:00,feeder,1,N Current (RMS),A,15.3
,,2024-03-11T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
,,2024-03-11T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
,,2024-03-11T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
,,2024-03-11T23:50:00.000+00:00,transformer,,Temperature,C,29.2
,,2024-03-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-03-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
,,2024-03-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-03-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
,,2024-03-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-03-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
,,2024-03-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
,,2024-03-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
,,2024-03-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
,,2024-03-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.64
,,2024-03-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,40.44
,,2024-03-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,,2024-03-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
,,2024-03-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
,,2024-03-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
,,2024-03-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
,,2024-03-11T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
,,2024-03-11T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
,,2024-03-11T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
,,2024-03-11T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
,,2024-03-11T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
,,2024-03-11T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
,,2024-03-11T23:40:00.000+00:00,feeder,4,N Current (RMS),A,14.2
,,2024-03-11T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
,,2024-03-11T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
,,2024-03-11T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
,,2024-03-11T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
,,2024-03-11T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.65
,,2024-03-11T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
,,2024-03-11T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.53
,,2024-03-11T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.05
,,2024-03-11T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.74
,,2024-03-11T23:40:00.000+00:00,feeder,3,N Current (RMS),A,38.0
,,2024-03-11T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
