Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-11T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.9
,,2024-03-11T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
,,2024-03-11T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
,,2024-03-11T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
,,2024-03-11T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
,,2024-03-11T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
,,2024-03-11T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
,,2024-03-11T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
,,2024-03-11T23:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
,,2024-03-11T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
,,2024-03-11T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
,,2024-03-11T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
,,2024-03-11T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
,,2024-03-11T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
,,2024-03-11T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
,,2024-03-11T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.66
,,2024-03-11T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
,,2024-03-11T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
,,2024-03-11T23:40:00.000+00:00,feeder,1,N Current (RMS),A,15.9
,,2024-03-11T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
,,2024-03-11T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
,,2024-03-11T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
,,2024-03-11T23:40:00.000+00:00,transformer,,Temperature,C,29.3
,,2024-03-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-03-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
,,2024-03-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
,,2024-03-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
,,2024-03-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-03-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
,,2024-03-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
,,2024-03-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
,,2024-03-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
,,2024-03-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.92
,,2024-03-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,36.03
,,2024-03-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.75
,,2024-03-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
,,2024-03-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
,,2024-03-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
,,2024-03-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
,,2024-03-11T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
,,2024-03-11T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
,,2024-03-11T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
,,2024-03-11T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
,,2024-03-11T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.14
,,2024-03-11T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.69
,,2024-03-11T23:30:00.000+00:00,feeder,4,N Current (RMS),A,14.6
,,2024-03-11T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
,,2024-03-11T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
,,2024-03-11T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
,,2024-03-11T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
,,2024-03-11T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
,,2024-03-11T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
,,2024-03-11T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.98
,,2024-03-11T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.76
,,2024-03-11T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.95
,,2024-03-11T23:30:00.000+00:00,feeder,3,N Current (RMS),A,40.7
,,2024-03-11T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
,,2024-03-11T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.7
,,2024-03-11T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
,,2024-03-11T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
,,2024-03-11T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
,,2024-03-11T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
,,2024-03-11T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
,,2024-03-11T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
,,2024-03-11T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
,,2024-03-11T23:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
,,2024-03-11T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
,,2024-03-11T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
,,2024-03-11T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
,,2024-03-11T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
,,2024-03-11T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
,,2024-03-11T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
,,2024-03-11T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.4
,,2024-03-11T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.81
,,2024-03-11T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
,,2024-03-11T23:30:00.000+00:00,feeder,1,N Current (RMS),A,16.3
,,2024-03-11T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
,,2024-03-11T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
,,2024-03-11T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
,,2024-03-11T23:30:00.000+00:00,transformer,,Temperature,C,29.5
,,2024-03-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-03-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
,,2024-03-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
,,2024-03-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
,,2024-03-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-03-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
,,2024-03-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
,,2024-03-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
,,2024-03-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
,,2024-03-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.95
,,2024-03-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,,2024-03-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.77
,,2024-03-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
,,2024-03-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
,,2024-03-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
,,2024-03-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
,,2024-03-11T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
,,2024-03-11T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
,,2024-03-11T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
,,2024-03-11T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
,,2024-03-11T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
,,2024-03-11T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.24
,,2024-03-11T23:20:00.000+00:00,feeder,4,N Current (RMS),A,14.6
,,2024-03-11T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
,,2024-03-11T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
,,2024-03-11T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
,,2024-03-11T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
,,2024-03-11T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.6
,,2024-03-11T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
,,2024-03-11T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.16
,,2024-03-11T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.61
,,2024-03-11T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.93
,,2024-03-11T23:20:00.000+00:00,feeder,3,N Current (RMS),A,22.8
,,2024-03-11T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
,,2024-03-11T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
,,2024-03-11T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
,,2024-03-11T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
,,2024-03-11T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
,,2024-03-11T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
,,2024-03-11T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
,,2024-03-11T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
,,2024-03-11T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
,,2024-03-11T23:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
,,2024-03-11T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
,,2024-03-11T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
,,2024-03-11T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
,,2024-03-11T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
,,2024-03-11T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
,,2024-03-11T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
,,2024-03-11T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.49
,,2024-03-11T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.64
,,2024-03-11T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.55
,,2024-03-11T23:20:00.000+00:00,feeder,1,N Current (RMS),A,16.6
,,2024-03-11T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
,,2024-03-11T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
,,2024-03-11T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
,,2024-03-11T23:20:00.000+00:00,transformer,,Temperature,C,29.7
,,2024-03-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-03-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
,,2024-03-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
,,2024-03-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
,,2024-03-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-03-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
,,2024-03-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
,,2024-03-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
,,2024-03-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
,,2024-03-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.2
,,2024-03-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.45
,,2024-03-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.16
,,2024-03-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
,,2024-03-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
,,2024-03-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
,,2024-03-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
,,2024-03-11T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-03-11T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
,,2024-03-11T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
,,2024-03-11T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
,,2024-03-11T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.85
,,2024-03-11T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.3
,,2024-03-11T23:10:00.000+00:00,feeder,4,N Current (RMS),A,19.4
,,2024-03-11T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
,,2024-03-11T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
,,2024-03-11T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
,,2024-03-11T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
,,2024-03-11T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
,,2024-03-11T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
,,2024-03-11T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.49
,,2024-03-11T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.44
,,2024-03-11T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
,,2024-03-11T23:10:00.000+00:00,feeder,3,N Current (RMS),A,20.9
,,2024-03-11T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
,,2024-03-11T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
,,2024-03-11T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
,,2024-03-11T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
,,2024-03-11T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
,,2024-03-11T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
,,2024-03-11T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
,,2024-03-11T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
,,2024-03-11T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
,,2024-03-11T23:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
,,2024-03-11T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
,,2024-03-11T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
,,2024-03-11T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
,,2024-03-11T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
,,2024-03-11T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
,,2024-03-11T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
,,2024-03-11T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.2
,,2024-03-11T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
,,2024-03-11T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.96
,,2024-03-11T23:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
,,2024-03-11T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
,,2024-03-11T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
,,2024-03-11T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
,,2024-03-11T23:10:00.000+00:00,transformer,,Temperature,C,29.8
,,2024-03-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-03-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
,,2024-03-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
,,2024-03-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
,,2024-03-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-03-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
,,2024-03-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
,,2024-03-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
,,2024-03-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
,,2024-03-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.92
,,2024-03-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.16
,,2024-03-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.33
,,2024-03-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
,,2024-03-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
,,2024-03-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
,,2024-03-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
,,2024-03-11T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
,,2024-03-11T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
,,2024-03-11T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
,,2024-03-11T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
,,2024-03-11T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.07
,,2024-03-11T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.48
,,2024-03-11T23:00:00.000+00:00,feeder,4,N Current (RMS),A,18.7
,,2024-03-11T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
,,2024-03-11T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
,,2024-03-11T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
,,2024-03-11T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
,,2024-03-11T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.71
,,2024-03-11T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
,,2024-03-11T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.29
,,2024-03-11T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.46
,,2024-03-11T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.76
,,2024-03-11T23:00:00.000+00:00,feeder,3,N Current (RMS),A,25.6
,,2024-03-11T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
,,2024-03-11T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
,,2024-03-11T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
,,2024-03-11T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
,,2024-03-11T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
,,2024-03-11T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
,,2024-03-11T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
,,2024-03-11T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
,,2024-03-11T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.27
,,2024-03-11T23:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
,,2024-03-11T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
,,2024-03-11T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
,,2024-03-11T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
,,2024-03-11T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-03-11T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
,,2024-03-11T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
,,2024-03-11T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.13
,,2024-03-11T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
,,2024-03-11T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
,,2024-03-11T23:00:00.000+00:00,feeder,1,N Current (RMS),A,17.1
,,2024-03-11T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
,,2024-03-11T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
,,2024-03-11T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
,,2024-03-11T23:00:00.000+00:00,transformer,,Temperature,C,30.0
,,2024-03-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-03-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
,,2024-03-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
,,2024-03-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
,,2024-03-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-03-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
,,2024-03-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
,,2024-03-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
,,2024-03-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
,,2024-03-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.47
,,2024-03-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,41.11
,,2024-03-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.72
,,2024-03-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
,,2024-03-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
,,2024-03-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
,,2024-03-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
,,2024-03-11T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
,,2024-03-11T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
,,2024-03-11T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
,,2024-03-11T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.24
,,2024-03-11T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.14
,,2024-03-11T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
,,2024-03-11T22:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
,,2024-03-11T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
,,2024-03-11T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
,,2024-03-11T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
,,2024-03-11T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.13
,,2024-03-11T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.1
,,2024-03-11T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
,,2024-03-11T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.39
,,2024-03-11T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.56
,,2024-03-11T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.53
,,2024-03-11T22:50:00.000+00:00,feeder,3,N Current (RMS),A,32.8
,,2024-03-11T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
,,2024-03-11T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
,,2024-03-11T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
,,2024-03-11T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
,,2024-03-11T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
,,2024-03-11T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
,,2024-03-11T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
,,2024-03-11T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
,,2024-03-11T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
,,2024-03-11T22:50:00.000+00:00,feeder,2,N Current (RMS),A,14.8
,,2024-03-11T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
,,2024-03-11T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
,,2024-03-11T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
,,2024-03-11T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
,,2024-03-11T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
,,2024-03-11T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
,,2024-03-11T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.7
,,2024-03-11T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.07
,,2024-03-11T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.98
,,2024-03-11T22:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
,,2024-03-11T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
,,2024-03-11T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
,,2024-03-11T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
,,2024-03-11T22:50:00.000+00:00,transformer,,Temperature,C,30.1
,,2024-03-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-03-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
,,2024-03-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
,,2024-03-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
,,2024-03-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-03-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
,,2024-03-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
,,2024-03-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
,,2024-03-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
,,2024-03-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.55
,,2024-03-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,44.84
,,2024-03-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.44
,,2024-03-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
,,2024-03-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
,,2024-03-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
,,2024-03-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
,,2024-03-11T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-03-11T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
,,2024-03-11T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
,,2024-03-11T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
,,2024-03-11T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.35
,,2024-03-11T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.3
,,2024-03-11T22:40:00.000+00:00,feeder,4,N Current (RMS),A,15.9
,,2024-03-11T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
,,2024-03-11T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
,,2024-03-11T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
,,2024-03-11T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.64
,,2024-03-11T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.63
,,2024-03-11T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
,,2024-03-11T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.47
,,2024-03-11T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.88
,,2024-03-11T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.68
,,2024-03-11T22:40:00.000+00:00,feeder,3,N Current (RMS),A,25.3
,,2024-03-11T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
,,2024-03-11T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
,,2024-03-11T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
,,2024-03-11T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
,,2024-03-11T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-03-11T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
,,2024-03-11T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
,,2024-03-11T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
,,2024-03-11T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
,,2024-03-11T22:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
,,2024-03-11T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
,,2024-03-11T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
,,2024-03-11T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
,,2024-03-11T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
,,2024-03-11T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
,,2024-03-11T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
,,2024-03-11T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.53
,,2024-03-11T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.98
,,2024-03-11T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.98
,,2024-03-11T22:40:00.000+00:00,feeder,1,N Current (RMS),A,18.3
,,2024-03-11T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
,,2024-03-11T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
,,2024-03-11T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
,,2024-03-11T22:40:00.000+00:00,transformer,,Temperature,C,30.3
,,2024-03-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-03-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
,,2024-03-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
,,2024-03-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
,,2024-03-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-03-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
,,2024-03-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
,,2024-03-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
,,2024-03-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
,,2024-03-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.11
,,2024-03-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,42.44
,,2024-03-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.38
,,2024-03-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
,,2024-03-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
,,2024-03-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
,,2024-03-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
,,2024-03-11T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
,,2024-03-11T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
,,2024-03-11T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
,,2024-03-11T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
,,2024-03-11T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,,2024-03-11T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
,,2024-03-11T22:30:00.000+00:00,feeder,4,N Current (RMS),A,25.2
,,2024-03-11T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
,,2024-03-11T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
,,2024-03-11T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
,,2024-03-11T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.6
,,2024-03-11T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.93
,,2024-03-11T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
,,2024-03-11T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.13
,,2024-03-11T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.65
,,2024-03-11T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.15
,,2024-03-11T22:30:00.000+00:00,feeder,3,N Current (RMS),A,30.4
,,2024-03-11T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
,,2024-03-11T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
,,2024-03-11T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
,,2024-03-11T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
,,2024-03-11T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
,,2024-03-11T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
,,2024-03-11T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
,,2024-03-11T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
,,2024-03-11T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
,,2024-03-11T22:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
,,2024-03-11T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
,,2024-03-11T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
,,2024-03-11T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
,,2024-03-11T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
,,2024-03-11T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
,,2024-03-11T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
,,2024-03-11T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.29
,,2024-03-11T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.44
,,2024-03-11T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.39
,,2024-03-11T22:30:00.000+00:00,feeder,1,N Current (RMS),A,23.0
,,2024-03-11T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
,,2024-03-11T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.7
,,2024-03-11T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
,,2024-03-11T22:30:00.000+00:00,transformer,,Temperature,C,30.4
,,2024-03-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-03-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
,,2024-03-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
,,2024-03-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
,,2024-03-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-03-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
,,2024-03-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2024-03-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
,,2024-03-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
,,2024-03-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.56
,,2024-03-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,47.71
,,2024-03-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.06
,,2024-03-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
,,2024-03-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
,,2024-03-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
,,2024-03-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
,,2024-03-11T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
,,2024-03-11T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
,,2024-03-11T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
,,2024-03-11T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.29
,,2024-03-11T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.48
,,2024-03-11T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.78
,,2024-03-11T22:20:00.000+00:00,feeder,4,N Current (RMS),A,24.9
,,2024-03-11T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
,,2024-03-11T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
,,2024-03-11T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
,,2024-03-11T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.85
,,2024-03-11T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.47
,,2024-03-11T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
,,2024-03-11T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.65
,,2024-03-11T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.75
,,2024-03-11T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.07
,,2024-03-11T22:20:00.000+00:00,feeder,3,N Current (RMS),A,30.1
,,2024-03-11T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.9
,,2024-03-11T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
,,2024-03-11T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
,,2024-03-11T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
,,2024-03-11T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
,,2024-03-11T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
,,2024-03-11T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
,,2024-03-11T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
,,2024-03-11T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.4
,,2024-03-11T22:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
,,2024-03-11T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
,,2024-03-11T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
,,2024-03-11T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
,,2024-03-11T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
,,2024-03-11T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
,,2024-03-11T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
,,2024-03-11T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.85
,,2024-03-11T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.03
,,2024-03-11T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.47
,,2024-03-11T22:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
,,2024-03-11T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
,,2024-03-11T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
,,2024-03-11T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
,,2024-03-11T22:20:00.000+00:00,transformer,,Temperature,C,30.6
,,2024-03-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-03-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
,,2024-03-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
,,2024-03-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
,,2024-03-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-03-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
,,2024-03-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
,,2024-03-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
,,2024-03-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
,,2024-03-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.09
,,2024-03-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,44.48
,,2024-03-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,43.72
,,2024-03-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
,,2024-03-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
,,2024-03-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
,,2024-03-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
,,2024-03-11T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
,,2024-03-11T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
,,2024-03-11T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
,,2024-03-11T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
,,2024-03-11T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.14
,,2024-03-11T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.36
,,2024-03-11T22:10:00.000+00:00,feeder,4,N Current (RMS),A,19.4
,,2024-03-11T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
,,2024-03-11T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
,,2024-03-11T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
,,2024-03-11T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.08
,,2024-03-11T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.98
,,2024-03-11T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
,,2024-03-11T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.57
,,2024-03-11T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.28
,,2024-03-11T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.39
,,2024-03-11T22:10:00.000+00:00,feeder,3,N Current (RMS),A,30.1
,,2024-03-11T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
,,2024-03-11T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
,,2024-03-11T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
,,2024-03-11T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
,,2024-03-11T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
,,2024-03-11T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
,,2024-03-11T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.93
,,2024-03-11T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
,,2024-03-11T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.73
,,2024-03-11T22:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
,,2024-03-11T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
,,2024-03-11T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
,,2024-03-11T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
,,2024-03-11T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
,,2024-03-11T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
,,2024-03-11T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
,,2024-03-11T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.26
,,2024-03-11T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.49
,,2024-03-11T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.66
,,2024-03-11T22:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
,,2024-03-11T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
,,2024-03-11T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
,,2024-03-11T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
,,2024-03-11T22:10:00.000+00:00,transformer,,Temperature,C,30.7
,,2024-03-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-03-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
,,2024-03-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
,,2024-03-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
,,2024-03-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-03-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
,,2024-03-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
,,2024-03-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
,,2024-03-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
,,2024-03-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.72
,,2024-03-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,,2024-03-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.14
,,2024-03-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
,,2024-03-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
,,2024-03-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
,,2024-03-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
,,2024-03-11T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
,,2024-03-11T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
,,2024-03-11T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
,,2024-03-11T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
,,2024-03-11T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.02
,,2024-03-11T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
,,2024-03-11T22:00:00.000+00:00,feeder,4,N Current (RMS),A,20.4
,,2024-03-11T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
,,2024-03-11T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
,,2024-03-11T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
,,2024-03-11T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.17
,,2024-03-11T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.98
,,2024-03-11T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
,,2024-03-11T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.66
,,2024-03-11T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.69
,,2024-03-11T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.39
,,2024-03-11T22:00:00.000+00:00,feeder,3,N Current (RMS),A,26.4
,,2024-03-11T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
,,2024-03-11T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
,,2024-03-11T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
,,2024-03-11T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
,,2024-03-11T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
,,2024-03-11T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
,,2024-03-11T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
,,2024-03-11T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
,,2024-03-11T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.21
,,2024-03-11T22:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
,,2024-03-11T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
,,2024-03-11T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
,,2024-03-11T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
,,2024-03-11T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
,,2024-03-11T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
,,2024-03-11T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
,,2024-03-11T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.14
,,2024-03-11T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.83
,,2024-03-11T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.09
,,2024-03-11T22:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
,,2024-03-11T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
,,2024-03-11T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
,,2024-03-11T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
,,2024-03-11T22:00:00.000+00:00,transformer,,Temperature,C,30.9
,,2024-03-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-03-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
,,2024-03-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
,,2024-03-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
,,2024-03-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-03-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
,,2024-03-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
,,2024-03-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
,,2024-03-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
,,2024-03-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.19
,,2024-03-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,46.82
,,2024-03-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.18
,,2024-03-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
,,2024-03-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
,,2024-03-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
,,2024-03-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
,,2024-03-11T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
,,2024-03-11T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
,,2024-03-11T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
,,2024-03-11T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
,,2024-03-11T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.63
,,2024-03-11T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.05
,,2024-03-11T21:50:00.000+00:00,feeder,4,N Current (RMS),A,34.6
,,2024-03-11T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
,,2024-03-11T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
,,2024-03-11T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
,,2024-03-11T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
,,2024-03-11T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.81
,,2024-03-11T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
,,2024-03-11T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.69
,,2024-03-11T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.56
,,2024-03-11T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.79
,,2024-03-11T21:50:00.000+00:00,feeder,3,N Current (RMS),A,35.2
,,2024-03-11T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
,,2024-03-11T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.3
,,2024-03-11T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
,,2024-03-11T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,,2024-03-11T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
,,2024-03-11T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
,,2024-03-11T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
,,2024-03-11T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.18
,,2024-03-11T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.98
,,2024-03-11T21:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
,,2024-03-11T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
,,2024-03-11T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
,,2024-03-11T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
,,2024-03-11T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
,,2024-03-11T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
,,2024-03-11T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
,,2024-03-11T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.13
,,2024-03-11T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.86
,,2024-03-11T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.23
,,2024-03-11T21:50:00.000+00:00,feeder,1,N Current (RMS),A,19.5
,,2024-03-11T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
,,2024-03-11T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
,,2024-03-11T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
,,2024-03-11T21:50:00.000+00:00,transformer,,Temperature,C,31.0
,,2024-03-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-03-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
,,2024-03-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
,,2024-03-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
,,2024-03-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
,,2024-03-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
,,2024-03-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
,,2024-03-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
,,2024-03-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
,,2024-03-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.01
,,2024-03-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,51.23
,,2024-03-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,51.04
,,2024-03-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
,,2024-03-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
,,2024-03-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
,,2024-03-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
,,2024-03-11T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
,,2024-03-11T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
,,2024-03-11T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
,,2024-03-11T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.14
,,2024-03-11T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.16
,,2024-03-11T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.77
,,2024-03-11T21:40:00.000+00:00,feeder,4,N Current (RMS),A,37.0
,,2024-03-11T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
,,2024-03-11T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
,,2024-03-11T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.3
,,2024-03-11T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,,2024-03-11T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.73
,,2024-03-11T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
,,2024-03-11T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.44
,,2024-03-11T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.86
,,2024-03-11T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.52
,,2024-03-11T21:40:00.000+00:00,feeder,3,N Current (RMS),A,33.2
,,2024-03-11T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
,,2024-03-11T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.3
,,2024-03-11T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
,,2024-03-11T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,,2024-03-11T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
,,2024-03-11T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
,,2024-03-11T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.33
,,2024-03-11T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
,,2024-03-11T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
,,2024-03-11T21:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
,,2024-03-11T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
,,2024-03-11T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
,,2024-03-11T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
,,2024-03-11T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
,,2024-03-11T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
,,2024-03-11T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
,,2024-03-11T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.92
,,2024-03-11T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.19
,,2024-03-11T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.78
,,2024-03-11T21:40:00.000+00:00,feeder,1,N Current (RMS),A,20.9
,,2024-03-11T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
,,2024-03-11T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
,,2024-03-11T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
,,2024-03-11T21:40:00.000+00:00,transformer,,Temperature,C,31.1
,,2024-03-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-03-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
,,2024-03-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
,,2024-03-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
,,2024-03-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-03-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
,,2024-03-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
,,2024-03-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
,,2024-03-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
,,2024-03-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.84
,,2024-03-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.82
,,2024-03-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,53.47
,,2024-03-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
,,2024-03-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
,,2024-03-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
,,2024-03-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
,,2024-03-11T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
,,2024-03-11T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
,,2024-03-11T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
,,2024-03-11T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
