Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-11T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.2
,,2024-03-11T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.53
,,2024-03-11T21:30:00.000+00:00,feeder,4,N Current (RMS),A,35.3
,,2024-03-11T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
,,2024-03-11T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
,,2024-03-11T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
,,2024-03-11T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.65
,,2024-03-11T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.36
,,2024-03-11T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
,,2024-03-11T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.63
,,2024-03-11T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.45
,,2024-03-11T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.56
,,2024-03-11T21:30:00.000+00:00,feeder,3,N Current (RMS),A,43.3
,,2024-03-11T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
,,2024-03-11T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.2
,,2024-03-11T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
,,2024-03-11T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
,,2024-03-11T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
,,2024-03-11T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
,,2024-03-11T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.4
,,2024-03-11T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
,,2024-03-11T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
,,2024-03-11T21:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
,,2024-03-11T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
,,2024-03-11T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
,,2024-03-11T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
,,2024-03-11T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
,,2024-03-11T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
,,2024-03-11T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-03-11T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.76
,,2024-03-11T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.57
,,2024-03-11T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.79
,,2024-03-11T21:30:00.000+00:00,feeder,1,N Current (RMS),A,21.7
,,2024-03-11T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
,,2024-03-11T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
,,2024-03-11T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
,,2024-03-11T21:30:00.000+00:00,transformer,,Temperature,C,31.2
,,2024-03-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-03-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
,,2024-03-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
,,2024-03-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
,,2024-03-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-03-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
,,2024-03-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
,,2024-03-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
,,2024-03-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
,,2024-03-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.33
,,2024-03-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,61.04
,,2024-03-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.6
,,2024-03-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
,,2024-03-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
,,2024-03-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
,,2024-03-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
,,2024-03-11T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
,,2024-03-11T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
,,2024-03-11T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
,,2024-03-11T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.28
,,2024-03-11T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.65
,,2024-03-11T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.18
,,2024-03-11T21:20:00.000+00:00,feeder,4,N Current (RMS),A,35.2
,,2024-03-11T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
,,2024-03-11T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
,,2024-03-11T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
,,2024-03-11T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.63
,,2024-03-11T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.62
,,2024-03-11T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
,,2024-03-11T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.43
,,2024-03-11T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.88
,,2024-03-11T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.08
,,2024-03-11T21:20:00.000+00:00,feeder,3,N Current (RMS),A,41.0
,,2024-03-11T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
,,2024-03-11T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.9
,,2024-03-11T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
,,2024-03-11T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
,,2024-03-11T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
,,2024-03-11T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
,,2024-03-11T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
,,2024-03-11T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.39
,,2024-03-11T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
,,2024-03-11T21:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
,,2024-03-11T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
,,2024-03-11T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
,,2024-03-11T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
,,2024-03-11T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
,,2024-03-11T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
,,2024-03-11T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
,,2024-03-11T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.3
,,2024-03-11T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.49
,,2024-03-11T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.09
,,2024-03-11T21:20:00.000+00:00,feeder,1,N Current (RMS),A,23.3
,,2024-03-11T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
,,2024-03-11T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
,,2024-03-11T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
,,2024-03-11T21:20:00.000+00:00,transformer,,Temperature,C,31.3
,,2024-03-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-03-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
,,2024-03-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
,,2024-03-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
,,2024-03-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-03-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
,,2024-03-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
,,2024-03-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
,,2024-03-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
,,2024-03-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.8
,,2024-03-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,61.4
,,2024-03-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.44
,,2024-03-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
,,2024-03-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
,,2024-03-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
,,2024-03-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
,,2024-03-11T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
,,2024-03-11T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
,,2024-03-11T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
,,2024-03-11T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
,,2024-03-11T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.21
,,2024-03-11T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.95
,,2024-03-11T21:10:00.000+00:00,feeder,4,N Current (RMS),A,31.1
,,2024-03-11T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
,,2024-03-11T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
,,2024-03-11T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
,,2024-03-11T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.79
,,2024-03-11T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.69
,,2024-03-11T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
,,2024-03-11T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.16
,,2024-03-11T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.62
,,2024-03-11T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.48
,,2024-03-11T21:10:00.000+00:00,feeder,3,N Current (RMS),A,40.8
,,2024-03-11T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.7
,,2024-03-11T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.9
,,2024-03-11T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.9
,,2024-03-11T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
,,2024-03-11T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
,,2024-03-11T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
,,2024-03-11T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
,,2024-03-11T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.88
,,2024-03-11T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
,,2024-03-11T21:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
,,2024-03-11T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
,,2024-03-11T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
,,2024-03-11T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
,,2024-03-11T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-03-11T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
,,2024-03-11T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
,,2024-03-11T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.25
,,2024-03-11T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.16
,,2024-03-11T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.35
,,2024-03-11T21:10:00.000+00:00,feeder,1,N Current (RMS),A,21.5
,,2024-03-11T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
,,2024-03-11T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
,,2024-03-11T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
,,2024-03-11T21:10:00.000+00:00,transformer,,Temperature,C,31.4
,,2024-03-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-03-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
,,2024-03-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
,,2024-03-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
,,2024-03-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
,,2024-03-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
,,2024-03-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
,,2024-03-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
,,2024-03-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
,,2024-03-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.27
,,2024-03-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,60.88
,,2024-03-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.97
,,2024-03-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
,,2024-03-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
,,2024-03-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
,,2024-03-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
,,2024-03-11T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
,,2024-03-11T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
,,2024-03-11T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
,,2024-03-11T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.64
,,2024-03-11T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.46
,,2024-03-11T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.09
,,2024-03-11T21:00:00.000+00:00,feeder,4,N Current (RMS),A,31.2
,,2024-03-11T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
,,2024-03-11T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
,,2024-03-11T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
,,2024-03-11T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.3
,,2024-03-11T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.76
,,2024-03-11T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
,,2024-03-11T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.85
,,2024-03-11T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.74
,,2024-03-11T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.61
,,2024-03-11T21:00:00.000+00:00,feeder,3,N Current (RMS),A,33.5
,,2024-03-11T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.2
,,2024-03-11T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.6
,,2024-03-11T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
,,2024-03-11T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
,,2024-03-11T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
,,2024-03-11T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
,,2024-03-11T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.64
,,2024-03-11T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.79
,,2024-03-11T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.83
,,2024-03-11T21:00:00.000+00:00,feeder,2,N Current (RMS),A,20.9
,,2024-03-11T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
,,2024-03-11T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
,,2024-03-11T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
,,2024-03-11T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
,,2024-03-11T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
,,2024-03-11T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-03-11T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.85
,,2024-03-11T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.92
,,2024-03-11T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.9
,,2024-03-11T21:00:00.000+00:00,feeder,1,N Current (RMS),A,28.2
,,2024-03-11T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
,,2024-03-11T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
,,2024-03-11T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
,,2024-03-11T21:00:00.000+00:00,transformer,,Temperature,C,31.5
,,2024-03-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-03-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
,,2024-03-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
,,2024-03-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
,,2024-03-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
,,2024-03-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
,,2024-03-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
,,2024-03-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
,,2024-03-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
,,2024-03-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.98
,,2024-03-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,60.91
,,2024-03-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.44
,,2024-03-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
,,2024-03-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
,,2024-03-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
,,2024-03-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
,,2024-03-11T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
,,2024-03-11T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
,,2024-03-11T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
,,2024-03-11T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.76
,,2024-03-11T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.01
,,2024-03-11T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.45
,,2024-03-11T20:50:00.000+00:00,feeder,4,N Current (RMS),A,28.4
,,2024-03-11T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
,,2024-03-11T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
,,2024-03-11T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
,,2024-03-11T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.12
,,2024-03-11T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.14
,,2024-03-11T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
,,2024-03-11T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.01
,,2024-03-11T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.23
,,2024-03-11T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.34
,,2024-03-11T20:50:00.000+00:00,feeder,3,N Current (RMS),A,38.7
,,2024-03-11T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.4
,,2024-03-11T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.8
,,2024-03-11T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.7
,,2024-03-11T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
,,2024-03-11T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
,,2024-03-11T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
,,2024-03-11T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
,,2024-03-11T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.01
,,2024-03-11T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.95
,,2024-03-11T20:50:00.000+00:00,feeder,2,N Current (RMS),A,32.9
,,2024-03-11T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
,,2024-03-11T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
,,2024-03-11T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.9
,,2024-03-11T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
,,2024-03-11T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
,,2024-03-11T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-03-11T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.87
,,2024-03-11T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.91
,,2024-03-11T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.8
,,2024-03-11T20:50:00.000+00:00,feeder,1,N Current (RMS),A,28.1
,,2024-03-11T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
,,2024-03-11T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
,,2024-03-11T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
,,2024-03-11T20:50:00.000+00:00,transformer,,Temperature,C,31.5
,,2024-03-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-03-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
,,2024-03-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-03-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
,,2024-03-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-03-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
,,2024-03-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
,,2024-03-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
,,2024-03-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
,,2024-03-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.86
,,2024-03-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,61.16
,,2024-03-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,64.54
,,2024-03-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
,,2024-03-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
,,2024-03-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
,,2024-03-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
,,2024-03-11T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
,,2024-03-11T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
,,2024-03-11T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
,,2024-03-11T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
,,2024-03-11T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.16
,,2024-03-11T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.86
,,2024-03-11T20:40:00.000+00:00,feeder,4,N Current (RMS),A,28.9
,,2024-03-11T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
,,2024-03-11T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
,,2024-03-11T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
,,2024-03-11T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.74
,,2024-03-11T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.7
,,2024-03-11T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
,,2024-03-11T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.57
,,2024-03-11T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.47
,,2024-03-11T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.17
,,2024-03-11T20:40:00.000+00:00,feeder,3,N Current (RMS),A,40.7
,,2024-03-11T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,103.4
,,2024-03-11T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,98.1
,,2024-03-11T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,124.7
,,2024-03-11T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
,,2024-03-11T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
,,2024-03-11T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
,,2024-03-11T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.98
,,2024-03-11T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.75
,,2024-03-11T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.62
,,2024-03-11T20:40:00.000+00:00,feeder,2,N Current (RMS),A,30.6
,,2024-03-11T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
,,2024-03-11T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
,,2024-03-11T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
,,2024-03-11T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
,,2024-03-11T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
,,2024-03-11T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
,,2024-03-11T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.93
,,2024-03-11T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.92
,,2024-03-11T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.91
,,2024-03-11T20:40:00.000+00:00,feeder,1,N Current (RMS),A,41.0
,,2024-03-11T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.6
,,2024-03-11T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
,,2024-03-11T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,115.8
,,2024-03-11T20:40:00.000+00:00,transformer,,Temperature,C,31.6
,,2024-03-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
,,2024-03-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-03-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
,,2024-03-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-03-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
,,2024-03-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
,,2024-03-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
,,2024-03-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
,,2024-03-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,56.54
,,2024-03-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,66.3
,,2024-03-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,82.56
,,2024-03-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
,,2024-03-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
,,2024-03-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
,,2024-03-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.7
,,2024-03-11T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
,,2024-03-11T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
,,2024-03-11T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
,,2024-03-11T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
,,2024-03-11T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.11
,,2024-03-11T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.2
,,2024-03-11T20:30:00.000+00:00,feeder,4,N Current (RMS),A,22.6
,,2024-03-11T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
,,2024-03-11T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
,,2024-03-11T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
,,2024-03-11T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.03
,,2024-03-11T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.39
,,2024-03-11T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
,,2024-03-11T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.71
,,2024-03-11T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.89
,,2024-03-11T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.35
,,2024-03-11T20:30:00.000+00:00,feeder,3,N Current (RMS),A,37.5
,,2024-03-11T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,106.6
,,2024-03-11T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,101.8
,,2024-03-11T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.6
,,2024-03-11T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
,,2024-03-11T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
,,2024-03-11T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
,,2024-03-11T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
,,2024-03-11T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.12
,,2024-03-11T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.36
,,2024-03-11T20:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
,,2024-03-11T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
,,2024-03-11T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
,,2024-03-11T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.9
,,2024-03-11T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
,,2024-03-11T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
,,2024-03-11T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
,,2024-03-11T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.76
,,2024-03-11T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.41
,,2024-03-11T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.16
,,2024-03-11T20:30:00.000+00:00,feeder,1,N Current (RMS),A,25.0
,,2024-03-11T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.7
,,2024-03-11T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
,,2024-03-11T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.7
,,2024-03-11T20:30:00.000+00:00,transformer,,Temperature,C,31.6
,,2024-03-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-03-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
,,2024-03-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-03-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
,,2024-03-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-03-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
,,2024-03-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
,,2024-03-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
,,2024-03-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
,,2024-03-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,57.94
,,2024-03-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,63.53
,,2024-03-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,66.06
,,2024-03-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
,,2024-03-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
,,2024-03-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
,,2024-03-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
,,2024-03-11T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
,,2024-03-11T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
,,2024-03-11T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
,,2024-03-11T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.43
,,2024-03-11T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.54
,,2024-03-11T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.63
,,2024-03-11T20:20:00.000+00:00,feeder,4,N Current (RMS),A,22.8
,,2024-03-11T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
,,2024-03-11T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
,,2024-03-11T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
,,2024-03-11T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.84
,,2024-03-11T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.45
,,2024-03-11T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
,,2024-03-11T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.32
,,2024-03-11T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.11
,,2024-03-11T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.71
,,2024-03-11T20:20:00.000+00:00,feeder,3,N Current (RMS),A,22.6
,,2024-03-11T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,115.7
,,2024-03-11T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.5
,,2024-03-11T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.2
,,2024-03-11T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
,,2024-03-11T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
,,2024-03-11T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
,,2024-03-11T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
,,2024-03-11T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.11
,,2024-03-11T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.9
,,2024-03-11T20:20:00.000+00:00,feeder,2,N Current (RMS),A,31.8
,,2024-03-11T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
,,2024-03-11T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
,,2024-03-11T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.9
,,2024-03-11T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.23
,,2024-03-11T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-03-11T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
,,2024-03-11T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.66
,,2024-03-11T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.29
,,2024-03-11T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.75
,,2024-03-11T20:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
,,2024-03-11T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.1
,,2024-03-11T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
,,2024-03-11T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
,,2024-03-11T20:20:00.000+00:00,transformer,,Temperature,C,31.6
,,2024-03-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-03-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
,,2024-03-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-03-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
,,2024-03-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-03-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
,,2024-03-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
,,2024-03-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
,,2024-03-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
,,2024-03-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,63.53
,,2024-03-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,58.05
,,2024-03-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
,,2024-03-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
,,2024-03-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
,,2024-03-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
,,2024-03-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
,,2024-03-11T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
,,2024-03-11T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
,,2024-03-11T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
,,2024-03-11T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.52
,,2024-03-11T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.63
,,2024-03-11T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.07
,,2024-03-11T20:10:00.000+00:00,feeder,4,N Current (RMS),A,22.9
,,2024-03-11T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
,,2024-03-11T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
,,2024-03-11T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
,,2024-03-11T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.1
,,2024-03-11T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.35
,,2024-03-11T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
,,2024-03-11T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.92
,,2024-03-11T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.22
,,2024-03-11T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.9
,,2024-03-11T20:10:00.000+00:00,feeder,3,N Current (RMS),A,30.3
,,2024-03-11T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,130.6
,,2024-03-11T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,107.1
,,2024-03-11T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.9
,,2024-03-11T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
,,2024-03-11T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
,,2024-03-11T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
,,2024-03-11T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
,,2024-03-11T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.49
,,2024-03-11T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.98
,,2024-03-11T20:10:00.000+00:00,feeder,2,N Current (RMS),A,28.7
,,2024-03-11T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
,,2024-03-11T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
,,2024-03-11T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
,,2024-03-11T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.84
,,2024-03-11T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
,,2024-03-11T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
,,2024-03-11T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.94
,,2024-03-11T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.37
,,2024-03-11T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.74
,,2024-03-11T20:10:00.000+00:00,feeder,1,N Current (RMS),A,36.8
,,2024-03-11T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.8
,,2024-03-11T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
,,2024-03-11T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.5
,,2024-03-11T20:10:00.000+00:00,transformer,,Temperature,C,31.7
,,2024-03-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-03-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
,,2024-03-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-03-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
,,2024-03-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-03-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
,,2024-03-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
,,2024-03-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
,,2024-03-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
,,2024-03-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,68.76
,,2024-03-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,63.7
,,2024-03-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,69.68
,,2024-03-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
,,2024-03-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
,,2024-03-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
,,2024-03-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.1
,,2024-03-11T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
,,2024-03-11T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
,,2024-03-11T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
,,2024-03-11T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.96
,,2024-03-11T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.93
,,2024-03-11T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.05
,,2024-03-11T20:00:00.000+00:00,feeder,4,N Current (RMS),A,29.7
,,2024-03-11T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
,,2024-03-11T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
,,2024-03-11T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
,,2024-03-11T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.88
,,2024-03-11T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.02
,,2024-03-11T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
,,2024-03-11T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.06
,,2024-03-11T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.14
,,2024-03-11T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.74
,,2024-03-11T20:00:00.000+00:00,feeder,3,N Current (RMS),A,37.1
,,2024-03-11T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,127.8
,,2024-03-11T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,104.4
,,2024-03-11T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
,,2024-03-11T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
,,2024-03-11T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
,,2024-03-11T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
,,2024-03-11T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.2
,,2024-03-11T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.33
,,2024-03-11T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.78
,,2024-03-11T20:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
,,2024-03-11T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
,,2024-03-11T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
,,2024-03-11T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
,,2024-03-11T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.29
,,2024-03-11T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
,,2024-03-11T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
,,2024-03-11T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.41
,,2024-03-11T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.4
,,2024-03-11T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.66
,,2024-03-11T20:00:00.000+00:00,feeder,1,N Current (RMS),A,34.4
,,2024-03-11T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
,,2024-03-11T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.6
,,2024-03-11T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.6
,,2024-03-11T20:00:00.000+00:00,transformer,,Temperature,C,31.7
,,2024-03-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-03-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
,,2024-03-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-03-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
,,2024-03-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-03-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
,,2024-03-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
,,2024-03-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
,,2024-03-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
,,2024-03-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,68.63
,,2024-03-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,70.8
,,2024-03-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.23
,,2024-03-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
,,2024-03-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.7
,,2024-03-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.1
,,2024-03-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
,,2024-03-11T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
,,2024-03-11T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
,,2024-03-11T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
,,2024-03-11T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.58
,,2024-03-11T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.21
,,2024-03-11T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.64
,,2024-03-11T19:50:00.000+00:00,feeder,4,N Current (RMS),A,30.2
,,2024-03-11T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
,,2024-03-11T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
,,2024-03-11T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
,,2024-03-11T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.06
,,2024-03-11T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.05
,,2024-03-11T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
,,2024-03-11T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.86
,,2024-03-11T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.6
,,2024-03-11T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.01
,,2024-03-11T19:50:00.000+00:00,feeder,3,N Current (RMS),A,31.1
,,2024-03-11T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,102.4
,,2024-03-11T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.8
,,2024-03-11T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
,,2024-03-11T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
,,2024-03-11T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
,,2024-03-11T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
,,2024-03-11T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.31
,,2024-03-11T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.65
,,2024-03-11T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.8
,,2024-03-11T19:50:00.000+00:00,feeder,2,N Current (RMS),A,30.3
,,2024-03-11T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
,,2024-03-11T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
,,2024-03-11T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
,,2024-03-11T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
,,2024-03-11T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
,,2024-03-11T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
,,2024-03-11T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.88
,,2024-03-11T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.28
,,2024-03-11T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.66
,,2024-03-11T19:50:00.000+00:00,feeder,1,N Current (RMS),A,34.4
,,2024-03-11T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,109.2
,,2024-03-11T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
,,2024-03-11T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
,,2024-03-11T19:50:00.000+00:00,transformer,,Temperature,C,31.6
,,2024-03-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-03-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
,,2024-03-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-03-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
,,2024-03-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
,,2024-03-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
,,2024-03-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
,,2024-03-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
,,2024-03-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
,,2024-03-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,65.65
,,2024-03-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,67.74
,,2024-03-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.12
,,2024-03-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
,,2024-03-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
,,2024-03-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
,,2024-03-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
,,2024-03-11T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-03-11T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
,,2024-03-11T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
,,2024-03-11T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.25
,,2024-03-11T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.52
,,2024-03-11T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.35
,,2024-03-11T19:40:00.000+00:00,feeder,4,N Current (RMS),A,34.4
,,2024-03-11T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
,,2024-03-11T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
,,2024-03-11T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
,,2024-03-11T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.87
,,2024-03-11T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.8
,,2024-03-11T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
,,2024-03-11T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.84
,,2024-03-11T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.11
,,2024-03-11T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.45
,,2024-03-11T19:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
,,2024-03-11T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,112.6
,,2024-03-11T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
,,2024-03-11T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.5
,,2024-03-11T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
,,2024-03-11T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
,,2024-03-11T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
,,2024-03-11T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.26
,,2024-03-11T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.82
,,2024-03-11T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.31
,,2024-03-11T19:40:00.000+00:00,feeder,2,N Current (RMS),A,33.9
,,2024-03-11T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
,,2024-03-11T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
,,2024-03-11T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
,,2024-03-11T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
,,2024-03-11T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
,,2024-03-11T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
,,2024-03-11T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.2
,,2024-03-11T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.95
,,2024-03-11T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.18
,,2024-03-11T19:40:00.000+00:00,feeder,1,N Current (RMS),A,31.4
,,2024-03-11T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.2
,,2024-03-11T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
,,2024-03-11T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.6
,,2024-03-11T19:40:00.000+00:00,transformer,,Temperature,C,31.6
,,2024-03-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-03-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
,,2024-03-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-03-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
,,2024-03-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-03-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
,,2024-03-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
,,2024-03-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
,,2024-03-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
,,2024-03-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,65.55
,,2024-03-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,73.41
,,2024-03-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,63.29
,,2024-03-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
,,2024-03-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
,,2024-03-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.6
,,2024-03-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
,,2024-03-11T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
,,2024-03-11T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
,,2024-03-11T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
,,2024-03-11T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.16
,,2024-03-11T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.08
,,2024-03-11T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.64
,,2024-03-11T19:30:00.000+00:00,feeder,4,N Current (RMS),A,33.8
,,2024-03-11T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
,,2024-03-11T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.1
,,2024-03-11T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
,,2024-03-11T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.44
,,2024-03-11T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.17
,,2024-03-11T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
,,2024-03-11T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.05
,,2024-03-11T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.09
,,2024-03-11T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.71
,,2024-03-11T19:30:00.000+00:00,feeder,3,N Current (RMS),A,33.9
,,2024-03-11T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,113.4
,,2024-03-11T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.5
,,2024-03-11T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.8
,,2024-03-11T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
,,2024-03-11T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
,,2024-03-11T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
,,2024-03-11T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.6
,,2024-03-11T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.91
,,2024-03-11T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
,,2024-03-11T19:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
,,2024-03-11T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.2
,,2024-03-11T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
,,2024-03-11T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
,,2024-03-11T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
,,2024-03-11T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
,,2024-03-11T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
,,2024-03-11T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.18
,,2024-03-11T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.03
,,2024-03-11T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.22
,,2024-03-11T19:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
,,2024-03-11T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.4
,,2024-03-11T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
,,2024-03-11T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
,,2024-03-11T19:30:00.000+00:00,transformer,,Temperature,C,31.5
,,2024-03-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
,,2024-03-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-03-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
,,2024-03-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
