Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
,,2024-03-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
,,2024-03-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
,,2024-03-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
,,2024-03-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,71.99
,,2024-03-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,72.11
,,2024-03-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,67.41
,,2024-03-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
,,2024-03-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.1
,,2024-03-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.6
,,2024-03-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
,,2024-03-11T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
,,2024-03-11T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
,,2024-03-11T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
,,2024-03-11T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.02
,,2024-03-11T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.65
,,2024-03-11T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.39
,,2024-03-11T19:20:00.000+00:00,feeder,4,N Current (RMS),A,40.7
,,2024-03-11T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
,,2024-03-11T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.3
,,2024-03-11T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
,,2024-03-11T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.94
,,2024-03-11T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.38
,,2024-03-11T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
,,2024-03-11T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.38
,,2024-03-11T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.67
,,2024-03-11T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.23
,,2024-03-11T19:20:00.000+00:00,feeder,3,N Current (RMS),A,29.4
,,2024-03-11T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,123.2
,,2024-03-11T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.6
,,2024-03-11T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.6
,,2024-03-11T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
,,2024-03-11T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
,,2024-03-11T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
,,2024-03-11T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.45
,,2024-03-11T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.9
,,2024-03-11T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.75
,,2024-03-11T19:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
,,2024-03-11T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
,,2024-03-11T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
,,2024-03-11T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
,,2024-03-11T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
,,2024-03-11T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
,,2024-03-11T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-03-11T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.14
,,2024-03-11T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.13
,,2024-03-11T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.1
,,2024-03-11T19:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
,,2024-03-11T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
,,2024-03-11T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.7
,,2024-03-11T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
,,2024-03-11T19:20:00.000+00:00,transformer,,Temperature,C,31.4
,,2024-03-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-03-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
,,2024-03-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-03-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
,,2024-03-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-03-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
,,2024-03-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
,,2024-03-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
,,2024-03-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
,,2024-03-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,69.99
,,2024-03-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,75.35
,,2024-03-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,65.48
,,2024-03-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
,,2024-03-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
,,2024-03-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.5
,,2024-03-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
,,2024-03-11T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
,,2024-03-11T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
,,2024-03-11T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
,,2024-03-11T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.04
,,2024-03-11T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.37
,,2024-03-11T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.15
,,2024-03-11T19:10:00.000+00:00,feeder,4,N Current (RMS),A,35.8
,,2024-03-11T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
,,2024-03-11T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.6
,,2024-03-11T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
,,2024-03-11T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.34
,,2024-03-11T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.09
,,2024-03-11T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
,,2024-03-11T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.34
,,2024-03-11T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.16
,,2024-03-11T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.03
,,2024-03-11T19:10:00.000+00:00,feeder,3,N Current (RMS),A,32.8
,,2024-03-11T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,123.7
,,2024-03-11T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.5
,,2024-03-11T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.8
,,2024-03-11T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
,,2024-03-11T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
,,2024-03-11T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
,,2024-03-11T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.56
,,2024-03-11T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.44
,,2024-03-11T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.47
,,2024-03-11T19:10:00.000+00:00,feeder,2,N Current (RMS),A,26.1
,,2024-03-11T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
,,2024-03-11T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.1
,,2024-03-11T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
,,2024-03-11T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
,,2024-03-11T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
,,2024-03-11T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
,,2024-03-11T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.83
,,2024-03-11T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.8
,,2024-03-11T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.03
,,2024-03-11T19:10:00.000+00:00,feeder,1,N Current (RMS),A,30.9
,,2024-03-11T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.1
,,2024-03-11T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.9
,,2024-03-11T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.7
,,2024-03-11T19:10:00.000+00:00,transformer,,Temperature,C,31.3
,,2024-03-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-03-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
,,2024-03-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-03-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
,,2024-03-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-03-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
,,2024-03-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
,,2024-03-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
,,2024-03-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
,,2024-03-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,69.77
,,2024-03-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,78.77
,,2024-03-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,78.68
,,2024-03-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
,,2024-03-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.7
,,2024-03-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,330.0
,,2024-03-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
,,2024-03-11T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
,,2024-03-11T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
,,2024-03-11T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
,,2024-03-11T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.23
,,2024-03-11T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.59
,,2024-03-11T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.9
,,2024-03-11T19:00:00.000+00:00,feeder,4,N Current (RMS),A,38.4
,,2024-03-11T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
,,2024-03-11T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.1
,,2024-03-11T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
,,2024-03-11T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.6
,,2024-03-11T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
,,2024-03-11T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-03-11T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.58
,,2024-03-11T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.75
,,2024-03-11T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.24
,,2024-03-11T19:00:00.000+00:00,feeder,3,N Current (RMS),A,33.1
,,2024-03-11T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,145.7
,,2024-03-11T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,103.0
,,2024-03-11T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,114.1
,,2024-03-11T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
,,2024-03-11T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
,,2024-03-11T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
,,2024-03-11T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.2
,,2024-03-11T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.76
,,2024-03-11T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.01
,,2024-03-11T19:00:00.000+00:00,feeder,2,N Current (RMS),A,24.3
,,2024-03-11T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
,,2024-03-11T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
,,2024-03-11T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
,,2024-03-11T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
,,2024-03-11T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
,,2024-03-11T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
,,2024-03-11T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.16
,,2024-03-11T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.94
,,2024-03-11T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.11
,,2024-03-11T19:00:00.000+00:00,feeder,1,N Current (RMS),A,24.1
,,2024-03-11T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
,,2024-03-11T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
,,2024-03-11T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
,,2024-03-11T19:00:00.000+00:00,transformer,,Temperature,C,31.0
,,2024-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-03-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
,,2024-03-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-03-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
,,2024-03-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-03-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
,,2024-03-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
,,2024-03-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
,,2024-03-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
,,2024-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,72.18
,,2024-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,77.03
,,2024-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,78.25
,,2024-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
,,2024-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.2
,,2024-03-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.1
,,2024-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.6
,,2024-03-11T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
,,2024-03-11T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
,,2024-03-11T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
,,2024-03-11T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.91
,,2024-03-11T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.93
,,2024-03-11T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.74
,,2024-03-11T18:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
,,2024-03-11T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.4
,,2024-03-11T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
,,2024-03-11T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
,,2024-03-11T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
,,2024-03-11T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.83
,,2024-03-11T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
,,2024-03-11T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.65
,,2024-03-11T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.83
,,2024-03-11T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.18
,,2024-03-11T18:50:00.000+00:00,feeder,3,N Current (RMS),A,29.1
,,2024-03-11T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,162.7
,,2024-03-11T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,143.2
,,2024-03-11T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,126.1
,,2024-03-11T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
,,2024-03-11T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
,,2024-03-11T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
,,2024-03-11T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.97
,,2024-03-11T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.98
,,2024-03-11T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.21
,,2024-03-11T18:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
,,2024-03-11T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
,,2024-03-11T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
,,2024-03-11T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
,,2024-03-11T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
,,2024-03-11T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
,,2024-03-11T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
,,2024-03-11T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.85
,,2024-03-11T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.18
,,2024-03-11T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.41
,,2024-03-11T18:50:00.000+00:00,feeder,1,N Current (RMS),A,24.3
,,2024-03-11T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
,,2024-03-11T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
,,2024-03-11T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.7
,,2024-03-11T18:50:00.000+00:00,transformer,,Temperature,C,30.8
,,2024-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
,,2024-03-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
,,2024-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
,,2024-03-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-03-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
,,2024-03-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
,,2024-03-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
,,2024-03-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
,,2024-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,89.38
,,2024-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,85.91
,,2024-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,78.53
,,2024-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
,,2024-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,375.1
,,2024-03-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,360.9
,,2024-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.9
,,2024-03-11T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
,,2024-03-11T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
,,2024-03-11T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
,,2024-03-11T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.24
,,2024-03-11T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.08
,,2024-03-11T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.81
,,2024-03-11T18:40:00.000+00:00,feeder,4,N Current (RMS),A,28.7
,,2024-03-11T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
,,2024-03-11T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.9
,,2024-03-11T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.3
,,2024-03-11T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.65
,,2024-03-11T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.78
,,2024-03-11T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
,,2024-03-11T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.24
,,2024-03-11T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.49
,,2024-03-11T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.22
,,2024-03-11T18:40:00.000+00:00,feeder,3,N Current (RMS),A,59.5
,,2024-03-11T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,145.3
,,2024-03-11T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,113.5
,,2024-03-11T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,152.5
,,2024-03-11T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
,,2024-03-11T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
,,2024-03-11T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
,,2024-03-11T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.03
,,2024-03-11T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.13
,,2024-03-11T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.66
,,2024-03-11T18:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
,,2024-03-11T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.9
,,2024-03-11T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
,,2024-03-11T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
,,2024-03-11T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.33
,,2024-03-11T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
,,2024-03-11T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
,,2024-03-11T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.67
,,2024-03-11T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.33
,,2024-03-11T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.5
,,2024-03-11T18:40:00.000+00:00,feeder,1,N Current (RMS),A,27.6
,,2024-03-11T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.1
,,2024-03-11T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.4
,,2024-03-11T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
,,2024-03-11T18:40:00.000+00:00,transformer,,Temperature,C,30.5
,,2024-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
,,2024-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
,,2024-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
,,2024-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
,,2024-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
,,2024-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
,,2024-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
,,2024-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,95.18
,,2024-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,76.03
,,2024-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,86.19
,,2024-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
,,2024-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,398.5
,,2024-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.2
,,2024-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,361.8
,,2024-03-11T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.87
,,2024-03-11T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
,,2024-03-11T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
,,2024-03-11T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.72
,,2024-03-11T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.72
,,2024-03-11T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.02
,,2024-03-11T18:30:00.000+00:00,feeder,4,N Current (RMS),A,23.5
,,2024-03-11T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.4
,,2024-03-11T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.9
,,2024-03-11T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.4
,,2024-03-11T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.91
,,2024-03-11T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.04
,,2024-03-11T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
,,2024-03-11T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.43
,,2024-03-11T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.09
,,2024-03-11T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.96
,,2024-03-11T18:30:00.000+00:00,feeder,3,N Current (RMS),A,32.8
,,2024-03-11T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,137.6
,,2024-03-11T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,107.6
,,2024-03-11T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,122.0
,,2024-03-11T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
,,2024-03-11T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
,,2024-03-11T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
,,2024-03-11T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.87
,,2024-03-11T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.41
,,2024-03-11T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.99
,,2024-03-11T18:30:00.000+00:00,feeder,2,N Current (RMS),A,25.3
,,2024-03-11T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
,,2024-03-11T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
,,2024-03-11T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
,,2024-03-11T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.29
,,2024-03-11T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
,,2024-03-11T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
,,2024-03-11T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.29
,,2024-03-11T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.03
,,2024-03-11T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.4
,,2024-03-11T18:30:00.000+00:00,feeder,1,N Current (RMS),A,25.7
,,2024-03-11T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.8
,,2024-03-11T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.3
,,2024-03-11T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
,,2024-03-11T18:30:00.000+00:00,transformer,,Temperature,C,30.3
,,2024-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
,,2024-03-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
,,2024-03-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-03-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
,,2024-03-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.23
,,2024-03-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
,,2024-03-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
,,2024-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,85.31
,,2024-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,83.26
,,2024-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,79.36
,,2024-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
,,2024-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,357.0
,,2024-03-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,348.9
,,2024-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.6
,,2024-03-11T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.73
,,2024-03-11T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
,,2024-03-11T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
,,2024-03-11T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.03
,,2024-03-11T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.64
,,2024-03-11T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.05
,,2024-03-11T18:20:00.000+00:00,feeder,4,N Current (RMS),A,32.3
,,2024-03-11T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.7
,,2024-03-11T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.2
,,2024-03-11T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
,,2024-03-11T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.14
,,2024-03-11T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.24
,,2024-03-11T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-03-11T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,36.76
,,2024-03-11T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.41
,,2024-03-11T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.38
,,2024-03-11T18:20:00.000+00:00,feeder,3,N Current (RMS),A,33.4
,,2024-03-11T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,155.8
,,2024-03-11T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,107.6
,,2024-03-11T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.0
,,2024-03-11T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,,2024-03-11T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
,,2024-03-11T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
,,2024-03-11T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
,,2024-03-11T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.57
,,2024-03-11T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.18
,,2024-03-11T18:20:00.000+00:00,feeder,2,N Current (RMS),A,26.7
,,2024-03-11T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
,,2024-03-11T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
,,2024-03-11T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
,,2024-03-11T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.42
,,2024-03-11T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
,,2024-03-11T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-03-11T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.39
,,2024-03-11T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.42
,,2024-03-11T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.29
,,2024-03-11T18:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
,,2024-03-11T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.6
,,2024-03-11T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.3
,,2024-03-11T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.3
,,2024-03-11T18:20:00.000+00:00,transformer,,Temperature,C,30.0
,,2024-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
,,2024-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
,,2024-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
,,2024-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
,,2024-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.29
,,2024-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
,,2024-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
,,2024-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,85.49
,,2024-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,80.05
,,2024-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,74.9
,,2024-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
,,2024-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.5
,,2024-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,337.8
,,2024-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.6
,,2024-03-11T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
,,2024-03-11T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
,,2024-03-11T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
,,2024-03-11T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.79
,,2024-03-11T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.15
,,2024-03-11T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.55
,,2024-03-11T18:10:00.000+00:00,feeder,4,N Current (RMS),A,33.8
,,2024-03-11T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
,,2024-03-11T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.5
,,2024-03-11T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
,,2024-03-11T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
,,2024-03-11T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.44
,,2024-03-11T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
,,2024-03-11T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,41.42
,,2024-03-11T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.63
,,2024-03-11T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.25
,,2024-03-11T18:10:00.000+00:00,feeder,3,N Current (RMS),A,48.6
,,2024-03-11T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,177.0
,,2024-03-11T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.6
,,2024-03-11T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,133.7
,,2024-03-11T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
,,2024-03-11T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
,,2024-03-11T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
,,2024-03-11T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
,,2024-03-11T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.42
,,2024-03-11T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.17
,,2024-03-11T18:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
,,2024-03-11T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
,,2024-03-11T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
,,2024-03-11T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
,,2024-03-11T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
,,2024-03-11T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
,,2024-03-11T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
,,2024-03-11T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.63
,,2024-03-11T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.75
,,2024-03-11T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.44
,,2024-03-11T18:10:00.000+00:00,feeder,1,N Current (RMS),A,25.6
,,2024-03-11T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
,,2024-03-11T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
,,2024-03-11T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.7
,,2024-03-11T18:10:00.000+00:00,transformer,,Temperature,C,29.8
,,2024-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
,,2024-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
,,2024-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
,,2024-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
,,2024-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
,,2024-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
,,2024-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,80.27
,,2024-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,76.96
,,2024-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,74.41
,,2024-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
,,2024-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.9
,,2024-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.8
,,2024-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
,,2024-03-11T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.93
,,2024-03-11T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
,,2024-03-11T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
,,2024-03-11T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.2
,,2024-03-11T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.08
,,2024-03-11T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.82
,,2024-03-11T18:00:00.000+00:00,feeder,4,N Current (RMS),A,34.5
,,2024-03-11T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
,,2024-03-11T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.9
,,2024-03-11T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
,,2024-03-11T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.18
,,2024-03-11T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.74
,,2024-03-11T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
,,2024-03-11T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.49
,,2024-03-11T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.07
,,2024-03-11T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.14
,,2024-03-11T18:00:00.000+00:00,feeder,3,N Current (RMS),A,36.5
,,2024-03-11T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,146.3
,,2024-03-11T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,111.9
,,2024-03-11T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,131.3
,,2024-03-11T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
,,2024-03-11T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
,,2024-03-11T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
,,2024-03-11T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
,,2024-03-11T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.34
,,2024-03-11T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.37
,,2024-03-11T18:00:00.000+00:00,feeder,2,N Current (RMS),A,26.9
,,2024-03-11T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
,,2024-03-11T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
,,2024-03-11T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
,,2024-03-11T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.96
,,2024-03-11T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
,,2024-03-11T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
,,2024-03-11T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.65
,,2024-03-11T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.51
,,2024-03-11T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.38
,,2024-03-11T18:00:00.000+00:00,feeder,1,N Current (RMS),A,26.9
,,2024-03-11T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
,,2024-03-11T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.5
,,2024-03-11T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.1
,,2024-03-11T18:00:00.000+00:00,transformer,,Temperature,C,29.6
,,2024-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
,,2024-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
,,2024-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
,,2024-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.16
,,2024-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
,,2024-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
,,2024-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,73.05
,,2024-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,82.0
,,2024-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,76.71
,,2024-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
,,2024-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.6
,,2024-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,345.5
,,2024-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.4
,,2024-03-11T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
,,2024-03-11T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
,,2024-03-11T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
,,2024-03-11T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.63
,,2024-03-11T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.77
,,2024-03-11T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.35
,,2024-03-11T17:50:00.000+00:00,feeder,4,N Current (RMS),A,28.3
,,2024-03-11T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
,,2024-03-11T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.8
,,2024-03-11T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
,,2024-03-11T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.9
,,2024-03-11T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.83
,,2024-03-11T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
,,2024-03-11T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,36.88
,,2024-03-11T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.14
,,2024-03-11T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.65
,,2024-03-11T17:50:00.000+00:00,feeder,3,N Current (RMS),A,31.0
,,2024-03-11T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,156.2
,,2024-03-11T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,117.1
,,2024-03-11T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.9
,,2024-03-11T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
,,2024-03-11T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
,,2024-03-11T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
,,2024-03-11T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
,,2024-03-11T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.55
,,2024-03-11T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.53
,,2024-03-11T17:50:00.000+00:00,feeder,2,N Current (RMS),A,34.8
,,2024-03-11T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
,,2024-03-11T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
,,2024-03-11T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.1
,,2024-03-11T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.56
,,2024-03-11T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
,,2024-03-11T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
,,2024-03-11T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.74
,,2024-03-11T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.27
,,2024-03-11T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.67
,,2024-03-11T17:50:00.000+00:00,feeder,1,N Current (RMS),A,30.5
,,2024-03-11T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
,,2024-03-11T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.9
,,2024-03-11T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.3
,,2024-03-11T17:50:00.000+00:00,transformer,,Temperature,C,29.4
,,2024-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
,,2024-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
,,2024-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
,,2024-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
,,2024-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
,,2024-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
,,2024-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,73.74
,,2024-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,85.73
,,2024-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,80.21
,,2024-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
,,2024-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.7
,,2024-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,362.4
,,2024-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.5
,,2024-03-11T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
,,2024-03-11T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
,,2024-03-11T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
,,2024-03-11T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.09
,,2024-03-11T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.67
,,2024-03-11T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.67
,,2024-03-11T17:40:00.000+00:00,feeder,4,N Current (RMS),A,22.2
,,2024-03-11T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
,,2024-03-11T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
,,2024-03-11T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
,,2024-03-11T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.38
,,2024-03-11T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.28
,,2024-03-11T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
,,2024-03-11T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,39.59
,,2024-03-11T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.67
,,2024-03-11T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.69
,,2024-03-11T17:40:00.000+00:00,feeder,3,N Current (RMS),A,43.0
,,2024-03-11T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,168.8
,,2024-03-11T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.4
,,2024-03-11T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.4
,,2024-03-11T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
,,2024-03-11T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
,,2024-03-11T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
,,2024-03-11T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.9
,,2024-03-11T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.42
,,2024-03-11T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
,,2024-03-11T17:40:00.000+00:00,feeder,2,N Current (RMS),A,22.9
,,2024-03-11T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
,,2024-03-11T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
,,2024-03-11T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
,,2024-03-11T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
,,2024-03-11T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
,,2024-03-11T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
,,2024-03-11T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.74
,,2024-03-11T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.03
,,2024-03-11T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.22
,,2024-03-11T17:40:00.000+00:00,feeder,1,N Current (RMS),A,29.3
,,2024-03-11T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
,,2024-03-11T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.4
,,2024-03-11T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.4
,,2024-03-11T17:40:00.000+00:00,transformer,,Temperature,C,29.2
,,2024-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
,,2024-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
,,2024-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
,,2024-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
,,2024-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
,,2024-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
,,2024-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,82.32
,,2024-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,75.79
,,2024-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,74.59
,,2024-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
,,2024-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,347.9
,,2024-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.7
,,2024-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
,,2024-03-11T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
,,2024-03-11T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
,,2024-03-11T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
,,2024-03-11T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.47
,,2024-03-11T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.05
,,2024-03-11T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.56
,,2024-03-11T17:30:00.000+00:00,feeder,4,N Current (RMS),A,24.6
,,2024-03-11T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
,,2024-03-11T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
,,2024-03-11T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
,,2024-03-11T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.62
,,2024-03-11T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.43
,,2024-03-11T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
,,2024-03-11T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.38
,,2024-03-11T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.96
,,2024-03-11T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.22
,,2024-03-11T17:30:00.000+00:00,feeder,3,N Current (RMS),A,27.7
,,2024-03-11T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,137.9
,,2024-03-11T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.8
,,2024-03-11T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
,,2024-03-11T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
,,2024-03-11T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
,,2024-03-11T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
,,2024-03-11T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
,,2024-03-11T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.84
,,2024-03-11T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.4
,,2024-03-11T17:30:00.000+00:00,feeder,2,N Current (RMS),A,28.3
,,2024-03-11T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
,,2024-03-11T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
,,2024-03-11T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.9
,,2024-03-11T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
,,2024-03-11T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
,,2024-03-11T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
,,2024-03-11T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.03
,,2024-03-11T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.25
,,2024-03-11T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.42
,,2024-03-11T17:30:00.000+00:00,feeder,1,N Current (RMS),A,24.1
,,2024-03-11T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.7
,,2024-03-11T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.4
,,2024-03-11T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.8
,,2024-03-11T17:30:00.000+00:00,transformer,,Temperature,C,29.0
,,2024-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
,,2024-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
,,2024-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
,,2024-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
,,2024-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
,,2024-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
,,2024-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,74.08
,,2024-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,66.1
,,2024-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.6
,,2024-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
,,2024-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.4
,,2024-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
,,2024-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
,,2024-03-11T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
,,2024-03-11T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
,,2024-03-11T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
,,2024-03-11T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.31
,,2024-03-11T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.01
,,2024-03-11T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.84
,,2024-03-11T17:20:00.000+00:00,feeder,4,N Current (RMS),A,23.3
,,2024-03-11T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.1
,,2024-03-11T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.6
,,2024-03-11T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
,,2024-03-11T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.68
,,2024-03-11T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.56
,,2024-03-11T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
,,2024-03-11T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.5
,,2024-03-11T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.81
,,2024-03-11T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.16
,,2024-03-11T17:20:00.000+00:00,feeder,3,N Current (RMS),A,30.5
,,2024-03-11T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,151.3
,,2024-03-11T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,113.2
,,2024-03-11T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,114.6
,,2024-03-11T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
,,2024-03-11T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
,,2024-03-11T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
,,2024-03-11T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
,,2024-03-11T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
,,2024-03-11T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.81
,,2024-03-11T17:20:00.000+00:00,feeder,2,N Current (RMS),A,39.4
,,2024-03-11T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
,,2024-03-11T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
,,2024-03-11T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.2
