Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-11T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.79
,,2024-03-11T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
,,2024-03-11T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
,,2024-03-11T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.66
,,2024-03-11T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.42
,,2024-03-11T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.54
,,2024-03-11T17:20:00.000+00:00,feeder,1,N Current (RMS),A,28.7
,,2024-03-11T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.9
,,2024-03-11T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
,,2024-03-11T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.2
,,2024-03-11T17:20:00.000+00:00,transformer,,Temperature,C,28.8
,,2024-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
,,2024-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
,,2024-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
,,2024-03-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.03
,,2024-03-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
,,2024-03-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
,,2024-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,83.18
,,2024-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,72.01
,,2024-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,82.35
,,2024-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
,,2024-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,350.8
,,2024-03-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
,,2024-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.4
,,2024-03-11T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.58
,,2024-03-11T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
,,2024-03-11T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
,,2024-03-11T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.94
,,2024-03-11T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.04
,,2024-03-11T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.45
,,2024-03-11T17:10:00.000+00:00,feeder,4,N Current (RMS),A,25.2
,,2024-03-11T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.2
,,2024-03-11T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
,,2024-03-11T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.3
,,2024-03-11T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.64
,,2024-03-11T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.09
,,2024-03-11T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
,,2024-03-11T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.67
,,2024-03-11T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
,,2024-03-11T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.34
,,2024-03-11T17:10:00.000+00:00,feeder,3,N Current (RMS),A,26.9
,,2024-03-11T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,143.0
,,2024-03-11T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.2
,,2024-03-11T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.0
,,2024-03-11T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
,,2024-03-11T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
,,2024-03-11T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
,,2024-03-11T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.65
,,2024-03-11T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.2
,,2024-03-11T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.43
,,2024-03-11T17:10:00.000+00:00,feeder,2,N Current (RMS),A,34.6
,,2024-03-11T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
,,2024-03-11T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
,,2024-03-11T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
,,2024-03-11T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.64
,,2024-03-11T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
,,2024-03-11T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
,,2024-03-11T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.82
,,2024-03-11T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.75
,,2024-03-11T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.43
,,2024-03-11T17:10:00.000+00:00,feeder,1,N Current (RMS),A,28.4
,,2024-03-11T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.9
,,2024-03-11T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
,,2024-03-11T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.5
,,2024-03-11T17:10:00.000+00:00,transformer,,Temperature,C,28.6
,,2024-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
,,2024-03-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
,,2024-03-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-03-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
,,2024-03-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
,,2024-03-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
,,2024-03-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
,,2024-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,85.08
,,2024-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.98
,,2024-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,83.65
,,2024-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
,,2024-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.2
,,2024-03-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
,,2024-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.3
,,2024-03-11T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.24
,,2024-03-11T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
,,2024-03-11T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
,,2024-03-11T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.06
,,2024-03-11T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.68
,,2024-03-11T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
,,2024-03-11T17:00:00.000+00:00,feeder,4,N Current (RMS),A,25.4
,,2024-03-11T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
,,2024-03-11T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
,,2024-03-11T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
,,2024-03-11T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.05
,,2024-03-11T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.29
,,2024-03-11T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
,,2024-03-11T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.14
,,2024-03-11T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.06
,,2024-03-11T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.72
,,2024-03-11T17:00:00.000+00:00,feeder,3,N Current (RMS),A,28.7
,,2024-03-11T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,122.7
,,2024-03-11T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
,,2024-03-11T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.8
,,2024-03-11T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
,,2024-03-11T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
,,2024-03-11T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
,,2024-03-11T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
,,2024-03-11T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.29
,,2024-03-11T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.64
,,2024-03-11T17:00:00.000+00:00,feeder,2,N Current (RMS),A,19.9
,,2024-03-11T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
,,2024-03-11T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
,,2024-03-11T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
,,2024-03-11T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.51
,,2024-03-11T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
,,2024-03-11T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
,,2024-03-11T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.66
,,2024-03-11T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.27
,,2024-03-11T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.32
,,2024-03-11T17:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
,,2024-03-11T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.9
,,2024-03-11T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
,,2024-03-11T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
,,2024-03-11T17:00:00.000+00:00,transformer,,Temperature,C,28.4
,,2024-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
,,2024-03-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
,,2024-03-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-03-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
,,2024-03-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.69
,,2024-03-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
,,2024-03-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
,,2024-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,69.5
,,2024-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,62.3
,,2024-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,65.02
,,2024-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
,,2024-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.4
,,2024-03-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
,,2024-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
,,2024-03-11T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.9
,,2024-03-11T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
,,2024-03-11T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
,,2024-03-11T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.75
,,2024-03-11T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.36
,,2024-03-11T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.81
,,2024-03-11T16:50:00.000+00:00,feeder,4,N Current (RMS),A,37.8
,,2024-03-11T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
,,2024-03-11T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.6
,,2024-03-11T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
,,2024-03-11T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.81
,,2024-03-11T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.18
,,2024-03-11T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
,,2024-03-11T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.29
,,2024-03-11T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.76
,,2024-03-11T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.63
,,2024-03-11T16:50:00.000+00:00,feeder,3,N Current (RMS),A,25.3
,,2024-03-11T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,140.4
,,2024-03-11T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,110.8
,,2024-03-11T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.9
,,2024-03-11T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
,,2024-03-11T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
,,2024-03-11T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
,,2024-03-11T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
,,2024-03-11T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.77
,,2024-03-11T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.08
,,2024-03-11T16:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
,,2024-03-11T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
,,2024-03-11T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
,,2024-03-11T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
,,2024-03-11T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
,,2024-03-11T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
,,2024-03-11T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
,,2024-03-11T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.56
,,2024-03-11T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.43
,,2024-03-11T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.82
,,2024-03-11T16:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
,,2024-03-11T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.7
,,2024-03-11T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
,,2024-03-11T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
,,2024-03-11T16:50:00.000+00:00,transformer,,Temperature,C,28.2
,,2024-03-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-03-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
,,2024-03-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-03-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
,,2024-03-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-03-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
,,2024-03-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.59
,,2024-03-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
,,2024-03-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
,,2024-03-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,69.29
,,2024-03-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,71.32
,,2024-03-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.34
,,2024-03-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
,,2024-03-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
,,2024-03-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.0
,,2024-03-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
,,2024-03-11T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
,,2024-03-11T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
,,2024-03-11T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
,,2024-03-11T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.6
,,2024-03-11T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.58
,,2024-03-11T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.33
,,2024-03-11T16:40:00.000+00:00,feeder,4,N Current (RMS),A,51.4
,,2024-03-11T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
,,2024-03-11T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,99.9
,,2024-03-11T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
,,2024-03-11T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.25
,,2024-03-11T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.72
,,2024-03-11T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
,,2024-03-11T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.6
,,2024-03-11T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.59
,,2024-03-11T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.68
,,2024-03-11T16:40:00.000+00:00,feeder,3,N Current (RMS),A,26.4
,,2024-03-11T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,145.6
,,2024-03-11T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.6
,,2024-03-11T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.6
,,2024-03-11T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
,,2024-03-11T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
,,2024-03-11T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
,,2024-03-11T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
,,2024-03-11T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
,,2024-03-11T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.68
,,2024-03-11T16:40:00.000+00:00,feeder,2,N Current (RMS),A,36.5
,,2024-03-11T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
,,2024-03-11T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
,,2024-03-11T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.4
,,2024-03-11T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.82
,,2024-03-11T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
,,2024-03-11T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-03-11T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.99
,,2024-03-11T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.13
,,2024-03-11T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.77
,,2024-03-11T16:40:00.000+00:00,feeder,1,N Current (RMS),A,31.4
,,2024-03-11T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
,,2024-03-11T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.5
,,2024-03-11T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
,,2024-03-11T16:40:00.000+00:00,transformer,,Temperature,C,28.1
,,2024-03-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-03-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
,,2024-03-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-03-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
,,2024-03-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-03-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
,,2024-03-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
,,2024-03-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
,,2024-03-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
,,2024-03-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,68.11
,,2024-03-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,77.51
,,2024-03-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,66.46
,,2024-03-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
,,2024-03-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
,,2024-03-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.6
,,2024-03-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
,,2024-03-11T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.87
,,2024-03-11T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
,,2024-03-11T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
,,2024-03-11T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
,,2024-03-11T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.47
,,2024-03-11T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.98
,,2024-03-11T16:30:00.000+00:00,feeder,4,N Current (RMS),A,45.8
,,2024-03-11T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
,,2024-03-11T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,90.3
,,2024-03-11T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
,,2024-03-11T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.99
,,2024-03-11T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.23
,,2024-03-11T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
,,2024-03-11T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.78
,,2024-03-11T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.85
,,2024-03-11T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.79
,,2024-03-11T16:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
,,2024-03-11T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,121.0
,,2024-03-11T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.1
,,2024-03-11T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.8
,,2024-03-11T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
,,2024-03-11T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
,,2024-03-11T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
,,2024-03-11T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.74
,,2024-03-11T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
,,2024-03-11T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.85
,,2024-03-11T16:30:00.000+00:00,feeder,2,N Current (RMS),A,26.1
,,2024-03-11T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
,,2024-03-11T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
,,2024-03-11T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
,,2024-03-11T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.04
,,2024-03-11T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
,,2024-03-11T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-03-11T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.26
,,2024-03-11T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.61
,,2024-03-11T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.67
,,2024-03-11T16:30:00.000+00:00,feeder,1,N Current (RMS),A,31.7
,,2024-03-11T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.7
,,2024-03-11T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
,,2024-03-11T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.6
,,2024-03-11T16:30:00.000+00:00,transformer,,Temperature,C,27.9
,,2024-03-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-03-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
,,2024-03-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-03-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
,,2024-03-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
,,2024-03-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
,,2024-03-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
,,2024-03-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
,,2024-03-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,68.26
,,2024-03-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,63.21
,,2024-03-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,65.29
,,2024-03-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
,,2024-03-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
,,2024-03-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
,,2024-03-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
,,2024-03-11T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
,,2024-03-11T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
,,2024-03-11T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
,,2024-03-11T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
,,2024-03-11T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.17
,,2024-03-11T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.82
,,2024-03-11T16:20:00.000+00:00,feeder,4,N Current (RMS),A,42.7
,,2024-03-11T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
,,2024-03-11T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.2
,,2024-03-11T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
,,2024-03-11T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.55
,,2024-03-11T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.25
,,2024-03-11T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
,,2024-03-11T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.81
,,2024-03-11T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.16
,,2024-03-11T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.27
,,2024-03-11T16:20:00.000+00:00,feeder,3,N Current (RMS),A,32.8
,,2024-03-11T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,122.0
,,2024-03-11T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,124.8
,,2024-03-11T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.0
,,2024-03-11T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
,,2024-03-11T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
,,2024-03-11T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
,,2024-03-11T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.59
,,2024-03-11T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.33
,,2024-03-11T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.5
,,2024-03-11T16:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
,,2024-03-11T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
,,2024-03-11T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
,,2024-03-11T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
,,2024-03-11T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.93
,,2024-03-11T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
,,2024-03-11T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
,,2024-03-11T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.82
,,2024-03-11T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.42
,,2024-03-11T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.03
,,2024-03-11T16:20:00.000+00:00,feeder,1,N Current (RMS),A,30.5
,,2024-03-11T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.8
,,2024-03-11T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
,,2024-03-11T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.1
,,2024-03-11T16:20:00.000+00:00,transformer,,Temperature,C,27.7
,,2024-03-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-03-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
,,2024-03-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-03-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
,,2024-03-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-03-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
,,2024-03-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
,,2024-03-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
,,2024-03-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
,,2024-03-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,72.88
,,2024-03-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,72.07
,,2024-03-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,67.63
,,2024-03-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
,,2024-03-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.9
,,2024-03-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.9
,,2024-03-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
,,2024-03-11T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-03-11T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
,,2024-03-11T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
,,2024-03-11T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.15
,,2024-03-11T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.68
,,2024-03-11T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.13
,,2024-03-11T16:10:00.000+00:00,feeder,4,N Current (RMS),A,28.6
,,2024-03-11T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
,,2024-03-11T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
,,2024-03-11T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
,,2024-03-11T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.13
,,2024-03-11T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.16
,,2024-03-11T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
,,2024-03-11T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.3
,,2024-03-11T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.57
,,2024-03-11T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.32
,,2024-03-11T16:10:00.000+00:00,feeder,3,N Current (RMS),A,34.4
,,2024-03-11T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,115.4
,,2024-03-11T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,121.8
,,2024-03-11T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.3
,,2024-03-11T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
,,2024-03-11T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
,,2024-03-11T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
,,2024-03-11T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.27
,,2024-03-11T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
,,2024-03-11T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.25
,,2024-03-11T16:10:00.000+00:00,feeder,2,N Current (RMS),A,22.4
,,2024-03-11T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
,,2024-03-11T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
,,2024-03-11T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
,,2024-03-11T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.62
,,2024-03-11T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
,,2024-03-11T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
,,2024-03-11T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.59
,,2024-03-11T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.51
,,2024-03-11T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.98
,,2024-03-11T16:10:00.000+00:00,feeder,1,N Current (RMS),A,36.2
,,2024-03-11T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,127.5
,,2024-03-11T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
,,2024-03-11T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.6
,,2024-03-11T16:10:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-03-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-03-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
,,2024-03-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-03-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
,,2024-03-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-03-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
,,2024-03-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
,,2024-03-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
,,2024-03-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
,,2024-03-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,72.32
,,2024-03-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,69.88
,,2024-03-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,61.68
,,2024-03-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
,,2024-03-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.3
,,2024-03-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.2
,,2024-03-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
,,2024-03-11T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
,,2024-03-11T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
,,2024-03-11T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
,,2024-03-11T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.33
,,2024-03-11T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.7
,,2024-03-11T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.04
,,2024-03-11T16:00:00.000+00:00,feeder,4,N Current (RMS),A,21.6
,,2024-03-11T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
,,2024-03-11T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
,,2024-03-11T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
,,2024-03-11T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.73
,,2024-03-11T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.6
,,2024-03-11T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
,,2024-03-11T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.46
,,2024-03-11T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.28
,,2024-03-11T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.97
,,2024-03-11T16:00:00.000+00:00,feeder,3,N Current (RMS),A,29.0
,,2024-03-11T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,120.5
,,2024-03-11T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,100.1
,,2024-03-11T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.8
,,2024-03-11T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
,,2024-03-11T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
,,2024-03-11T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
,,2024-03-11T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.31
,,2024-03-11T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
,,2024-03-11T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.05
,,2024-03-11T16:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
,,2024-03-11T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
,,2024-03-11T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
,,2024-03-11T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
,,2024-03-11T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.19
,,2024-03-11T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
,,2024-03-11T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
,,2024-03-11T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.24
,,2024-03-11T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.33
,,2024-03-11T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.78
,,2024-03-11T16:00:00.000+00:00,feeder,1,N Current (RMS),A,28.2
,,2024-03-11T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.3
,,2024-03-11T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
,,2024-03-11T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
,,2024-03-11T16:00:00.000+00:00,transformer,,Temperature,C,27.5
,,2024-03-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-03-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
,,2024-03-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
,,2024-03-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
,,2024-03-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-03-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
,,2024-03-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
,,2024-03-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
,,2024-03-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
,,2024-03-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,68.35
,,2024-03-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,61.77
,,2024-03-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,61.85
,,2024-03-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
,,2024-03-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.7
,,2024-03-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
,,2024-03-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
,,2024-03-11T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
,,2024-03-11T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
,,2024-03-11T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
,,2024-03-11T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.64
,,2024-03-11T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.18
,,2024-03-11T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.26
,,2024-03-11T15:50:00.000+00:00,feeder,4,N Current (RMS),A,21.3
,,2024-03-11T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
,,2024-03-11T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
,,2024-03-11T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
,,2024-03-11T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.81
,,2024-03-11T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.49
,,2024-03-11T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
,,2024-03-11T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.57
,,2024-03-11T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.87
,,2024-03-11T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.14
,,2024-03-11T15:50:00.000+00:00,feeder,3,N Current (RMS),A,28.0
,,2024-03-11T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,137.0
,,2024-03-11T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,112.4
,,2024-03-11T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.4
,,2024-03-11T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
,,2024-03-11T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
,,2024-03-11T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
,,2024-03-11T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
,,2024-03-11T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.51
,,2024-03-11T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.81
,,2024-03-11T15:50:00.000+00:00,feeder,2,N Current (RMS),A,26.7
,,2024-03-11T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
,,2024-03-11T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
,,2024-03-11T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
,,2024-03-11T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.99
,,2024-03-11T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
,,2024-03-11T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
,,2024-03-11T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
,,2024-03-11T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.25
,,2024-03-11T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.37
,,2024-03-11T15:50:00.000+00:00,feeder,1,N Current (RMS),A,32.4
,,2024-03-11T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.1
,,2024-03-11T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.8
,,2024-03-11T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
,,2024-03-11T15:50:00.000+00:00,transformer,,Temperature,C,27.4
,,2024-03-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-03-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
,,2024-03-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-03-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
,,2024-03-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-03-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
,,2024-03-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
,,2024-03-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
,,2024-03-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
,,2024-03-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,67.2
,,2024-03-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,66.81
,,2024-03-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,55.58
,,2024-03-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
,,2024-03-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
,,2024-03-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.4
,,2024-03-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
,,2024-03-11T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
,,2024-03-11T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
,,2024-03-11T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
,,2024-03-11T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.29
,,2024-03-11T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.52
,,2024-03-11T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.59
,,2024-03-11T15:40:00.000+00:00,feeder,4,N Current (RMS),A,16.8
,,2024-03-11T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
,,2024-03-11T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
,,2024-03-11T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
,,2024-03-11T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.07
,,2024-03-11T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.37
,,2024-03-11T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
,,2024-03-11T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.55
,,2024-03-11T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.11
,,2024-03-11T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.08
,,2024-03-11T15:40:00.000+00:00,feeder,3,N Current (RMS),A,22.6
,,2024-03-11T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,111.7
,,2024-03-11T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,91.5
,,2024-03-11T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.2
,,2024-03-11T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
,,2024-03-11T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
,,2024-03-11T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
,,2024-03-11T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.91
,,2024-03-11T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
,,2024-03-11T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.59
,,2024-03-11T15:40:00.000+00:00,feeder,2,N Current (RMS),A,25.2
,,2024-03-11T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
,,2024-03-11T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
,,2024-03-11T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
,,2024-03-11T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
,,2024-03-11T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
,,2024-03-11T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
,,2024-03-11T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.49
,,2024-03-11T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.51
,,2024-03-11T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.34
,,2024-03-11T15:40:00.000+00:00,feeder,1,N Current (RMS),A,33.4
,,2024-03-11T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
,,2024-03-11T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.7
,,2024-03-11T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
,,2024-03-11T15:40:00.000+00:00,transformer,,Temperature,C,27.3
,,2024-03-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-03-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
,,2024-03-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-03-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
,,2024-03-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-03-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
,,2024-03-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
,,2024-03-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
,,2024-03-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
,,2024-03-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,61.24
,,2024-03-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,61.47
,,2024-03-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.6
,,2024-03-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
,,2024-03-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
,,2024-03-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
,,2024-03-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
,,2024-03-11T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
,,2024-03-11T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
,,2024-03-11T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
,,2024-03-11T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
,,2024-03-11T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.81
,,2024-03-11T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.46
,,2024-03-11T15:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
,,2024-03-11T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
,,2024-03-11T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
,,2024-03-11T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
,,2024-03-11T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.42
,,2024-03-11T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.67
,,2024-03-11T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
,,2024-03-11T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.26
,,2024-03-11T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.75
,,2024-03-11T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.12
,,2024-03-11T15:30:00.000+00:00,feeder,3,N Current (RMS),A,31.6
,,2024-03-11T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,118.7
,,2024-03-11T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,102.7
,,2024-03-11T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.2
,,2024-03-11T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
,,2024-03-11T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
,,2024-03-11T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
,,2024-03-11T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
,,2024-03-11T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
,,2024-03-11T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.97
,,2024-03-11T15:30:00.000+00:00,feeder,2,N Current (RMS),A,32.4
,,2024-03-11T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
,,2024-03-11T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
,,2024-03-11T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.9
,,2024-03-11T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
,,2024-03-11T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
,,2024-03-11T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
,,2024-03-11T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.66
,,2024-03-11T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.76
,,2024-03-11T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.19
,,2024-03-11T15:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
,,2024-03-11T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
,,2024-03-11T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
,,2024-03-11T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
,,2024-03-11T15:30:00.000+00:00,transformer,,Temperature,C,27.2
,,2024-03-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
,,2024-03-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-03-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
,,2024-03-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
,,2024-03-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
,,2024-03-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
,,2024-03-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
,,2024-03-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,54.61
,,2024-03-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,62.34
,,2024-03-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,58.74
,,2024-03-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
,,2024-03-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
,,2024-03-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
,,2024-03-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
,,2024-03-11T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
,,2024-03-11T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
,,2024-03-11T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
,,2024-03-11T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
,,2024-03-11T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.81
,,2024-03-11T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
,,2024-03-11T15:20:00.000+00:00,feeder,4,N Current (RMS),A,19.7
,,2024-03-11T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
,,2024-03-11T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
,,2024-03-11T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
,,2024-03-11T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.96
,,2024-03-11T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.58
,,2024-03-11T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
,,2024-03-11T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.28
,,2024-03-11T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.6
,,2024-03-11T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.7
,,2024-03-11T15:20:00.000+00:00,feeder,3,N Current (RMS),A,28.1
,,2024-03-11T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,127.1
,,2024-03-11T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.8
,,2024-03-11T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.8
,,2024-03-11T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
,,2024-03-11T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
,,2024-03-11T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
,,2024-03-11T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,,2024-03-11T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
,,2024-03-11T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
,,2024-03-11T15:20:00.000+00:00,feeder,2,N Current (RMS),A,17.1
,,2024-03-11T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
,,2024-03-11T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
,,2024-03-11T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
,,2024-03-11T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.58
,,2024-03-11T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
,,2024-03-11T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
,,2024-03-11T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.02
,,2024-03-11T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.58
,,2024-03-11T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.66
,,2024-03-11T15:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
,,2024-03-11T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
,,2024-03-11T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
,,2024-03-11T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
,,2024-03-11T15:20:00.000+00:00,transformer,,Temperature,C,27.2
,,2024-03-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
,,2024-03-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-03-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
,,2024-03-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-03-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
,,2024-03-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
,,2024-03-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
,,2024-03-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
,,2024-03-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,56.67
,,2024-03-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,57.79
,,2024-03-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.14
,,2024-03-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
,,2024-03-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
,,2024-03-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
,,2024-03-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
,,2024-03-11T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
,,2024-03-11T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
,,2024-03-11T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
,,2024-03-11T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
,,2024-03-11T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.79
,,2024-03-11T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,,2024-03-11T15:10:00.000+00:00,feeder,4,N Current (RMS),A,23.6
,,2024-03-11T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
,,2024-03-11T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
,,2024-03-11T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
,,2024-03-11T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.71
,,2024-03-11T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.4
,,2024-03-11T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
,,2024-03-11T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.3
,,2024-03-11T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.65
