Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-11T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.71
,,2024-03-11T15:10:00.000+00:00,feeder,3,N Current (RMS),A,44.3
,,2024-03-11T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,139.4
,,2024-03-11T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.2
,,2024-03-11T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
,,2024-03-11T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
,,2024-03-11T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
,,2024-03-11T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
,,2024-03-11T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.8
,,2024-03-11T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
,,2024-03-11T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
,,2024-03-11T15:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
,,2024-03-11T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
,,2024-03-11T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
,,2024-03-11T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
,,2024-03-11T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.78
,,2024-03-11T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
,,2024-03-11T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
,,2024-03-11T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.68
,,2024-03-11T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.34
,,2024-03-11T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.03
,,2024-03-11T15:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
,,2024-03-11T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
,,2024-03-11T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
,,2024-03-11T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
,,2024-03-11T15:10:00.000+00:00,transformer,,Temperature,C,27.1
,,2024-03-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-03-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
,,2024-03-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-03-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
,,2024-03-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-03-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
,,2024-03-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
,,2024-03-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
,,2024-03-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
,,2024-03-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,60.39
,,2024-03-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,58.29
,,2024-03-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.59
,,2024-03-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
,,2024-03-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
,,2024-03-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
,,2024-03-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
,,2024-03-11T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-03-11T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
,,2024-03-11T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
,,2024-03-11T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
,,2024-03-11T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.88
,,2024-03-11T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.86
,,2024-03-11T15:00:00.000+00:00,feeder,4,N Current (RMS),A,18.8
,,2024-03-11T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
,,2024-03-11T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
,,2024-03-11T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
,,2024-03-11T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.41
,,2024-03-11T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.26
,,2024-03-11T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
,,2024-03-11T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.42
,,2024-03-11T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.98
,,2024-03-11T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.22
,,2024-03-11T15:00:00.000+00:00,feeder,3,N Current (RMS),A,37.3
,,2024-03-11T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,115.1
,,2024-03-11T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.8
,,2024-03-11T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
,,2024-03-11T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
,,2024-03-11T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
,,2024-03-11T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
,,2024-03-11T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
,,2024-03-11T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
,,2024-03-11T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.86
,,2024-03-11T15:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
,,2024-03-11T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
,,2024-03-11T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
,,2024-03-11T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
,,2024-03-11T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.29
,,2024-03-11T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
,,2024-03-11T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
,,2024-03-11T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.9
,,2024-03-11T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.9
,,2024-03-11T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.59
,,2024-03-11T15:00:00.000+00:00,feeder,1,N Current (RMS),A,20.9
,,2024-03-11T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
,,2024-03-11T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
,,2024-03-11T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
,,2024-03-11T15:00:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-03-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-03-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
,,2024-03-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-03-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
,,2024-03-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-03-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
,,2024-03-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
,,2024-03-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
,,2024-03-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
,,2024-03-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,57.06
,,2024-03-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,56.61
,,2024-03-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.53
,,2024-03-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
,,2024-03-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
,,2024-03-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
,,2024-03-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
,,2024-03-11T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
,,2024-03-11T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
,,2024-03-11T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-03-11T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.87
,,2024-03-11T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.01
,,2024-03-11T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
,,2024-03-11T14:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
,,2024-03-11T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
,,2024-03-11T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
,,2024-03-11T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
,,2024-03-11T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.19
,,2024-03-11T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.82
,,2024-03-11T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
,,2024-03-11T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.53
,,2024-03-11T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.85
,,2024-03-11T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.04
,,2024-03-11T14:50:00.000+00:00,feeder,3,N Current (RMS),A,35.7
,,2024-03-11T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.4
,,2024-03-11T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,104.7
,,2024-03-11T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
,,2024-03-11T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
,,2024-03-11T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
,,2024-03-11T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
,,2024-03-11T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
,,2024-03-11T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
,,2024-03-11T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
,,2024-03-11T14:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
,,2024-03-11T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
,,2024-03-11T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
,,2024-03-11T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
,,2024-03-11T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
,,2024-03-11T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
,,2024-03-11T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
,,2024-03-11T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.17
,,2024-03-11T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.19
,,2024-03-11T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.76
,,2024-03-11T14:50:00.000+00:00,feeder,1,N Current (RMS),A,25.1
,,2024-03-11T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
,,2024-03-11T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
,,2024-03-11T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.6
,,2024-03-11T14:50:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-03-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-03-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
,,2024-03-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-03-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
,,2024-03-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-03-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
,,2024-03-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
,,2024-03-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
,,2024-03-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
,,2024-03-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,53.3
,,2024-03-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,56.54
,,2024-03-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,54.01
,,2024-03-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
,,2024-03-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
,,2024-03-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
,,2024-03-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
,,2024-03-11T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
,,2024-03-11T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
,,2024-03-11T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-03-11T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
,,2024-03-11T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.57
,,2024-03-11T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.5
,,2024-03-11T14:40:00.000+00:00,feeder,4,N Current (RMS),A,20.2
,,2024-03-11T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
,,2024-03-11T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
,,2024-03-11T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
,,2024-03-11T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.52
,,2024-03-11T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.05
,,2024-03-11T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
,,2024-03-11T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.26
,,2024-03-11T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.37
,,2024-03-11T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.32
,,2024-03-11T14:40:00.000+00:00,feeder,3,N Current (RMS),A,29.1
,,2024-03-11T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.9
,,2024-03-11T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,107.6
,,2024-03-11T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.8
,,2024-03-11T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
,,2024-03-11T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
,,2024-03-11T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
,,2024-03-11T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
,,2024-03-11T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
,,2024-03-11T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.73
,,2024-03-11T14:40:00.000+00:00,feeder,2,N Current (RMS),A,19.3
,,2024-03-11T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
,,2024-03-11T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
,,2024-03-11T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
,,2024-03-11T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
,,2024-03-11T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
,,2024-03-11T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
,,2024-03-11T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.66
,,2024-03-11T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.99
,,2024-03-11T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.79
,,2024-03-11T14:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
,,2024-03-11T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
,,2024-03-11T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
,,2024-03-11T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
,,2024-03-11T14:40:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-03-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-03-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
,,2024-03-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
,,2024-03-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
,,2024-03-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-03-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
,,2024-03-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
,,2024-03-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
,,2024-03-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
,,2024-03-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,49.87
,,2024-03-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,56.2
,,2024-03-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,59.34
,,2024-03-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
,,2024-03-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
,,2024-03-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
,,2024-03-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
,,2024-03-11T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
,,2024-03-11T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
,,2024-03-11T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
,,2024-03-11T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
,,2024-03-11T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.76
,,2024-03-11T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.62
,,2024-03-11T14:30:00.000+00:00,feeder,4,N Current (RMS),A,16.8
,,2024-03-11T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
,,2024-03-11T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
,,2024-03-11T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
,,2024-03-11T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.9
,,2024-03-11T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.22
,,2024-03-11T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
,,2024-03-11T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.81
,,2024-03-11T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.57
,,2024-03-11T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.19
,,2024-03-11T14:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
,,2024-03-11T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,122.5
,,2024-03-11T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.6
,,2024-03-11T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
,,2024-03-11T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
,,2024-03-11T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
,,2024-03-11T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
,,2024-03-11T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
,,2024-03-11T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
,,2024-03-11T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.92
,,2024-03-11T14:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
,,2024-03-11T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
,,2024-03-11T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
,,2024-03-11T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
,,2024-03-11T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.42
,,2024-03-11T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
,,2024-03-11T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
,,2024-03-11T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.92
,,2024-03-11T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.07
,,2024-03-11T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.8
,,2024-03-11T14:30:00.000+00:00,feeder,1,N Current (RMS),A,23.7
,,2024-03-11T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
,,2024-03-11T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
,,2024-03-11T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
,,2024-03-11T14:30:00.000+00:00,transformer,,Temperature,C,26.9
,,2024-03-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-03-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
,,2024-03-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
,,2024-03-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
,,2024-03-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-03-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
,,2024-03-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
,,2024-03-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
,,2024-03-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
,,2024-03-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,51.74
,,2024-03-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,52.24
,,2024-03-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,58.52
,,2024-03-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
,,2024-03-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
,,2024-03-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
,,2024-03-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
,,2024-03-11T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
,,2024-03-11T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
,,2024-03-11T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
,,2024-03-11T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
,,2024-03-11T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.12
,,2024-03-11T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
,,2024-03-11T14:20:00.000+00:00,feeder,4,N Current (RMS),A,22.3
,,2024-03-11T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
,,2024-03-11T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
,,2024-03-11T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
,,2024-03-11T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.63
,,2024-03-11T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.32
,,2024-03-11T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
,,2024-03-11T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.75
,,2024-03-11T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.64
,,2024-03-11T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.85
,,2024-03-11T14:20:00.000+00:00,feeder,3,N Current (RMS),A,33.9
,,2024-03-11T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,97.9
,,2024-03-11T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.0
,,2024-03-11T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
,,2024-03-11T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
,,2024-03-11T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
,,2024-03-11T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
,,2024-03-11T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
,,2024-03-11T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
,,2024-03-11T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.55
,,2024-03-11T14:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
,,2024-03-11T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
,,2024-03-11T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
,,2024-03-11T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
,,2024-03-11T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
,,2024-03-11T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
,,2024-03-11T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
,,2024-03-11T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
,,2024-03-11T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.67
,,2024-03-11T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.43
,,2024-03-11T14:20:00.000+00:00,feeder,1,N Current (RMS),A,29.6
,,2024-03-11T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
,,2024-03-11T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
,,2024-03-11T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
,,2024-03-11T14:20:00.000+00:00,transformer,,Temperature,C,26.9
,,2024-03-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-03-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
,,2024-03-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
,,2024-03-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
,,2024-03-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-03-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
,,2024-03-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
,,2024-03-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
,,2024-03-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
,,2024-03-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.78
,,2024-03-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,49.77
,,2024-03-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,52.07
,,2024-03-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
,,2024-03-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
,,2024-03-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
,,2024-03-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
,,2024-03-11T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
,,2024-03-11T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
,,2024-03-11T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
,,2024-03-11T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
,,2024-03-11T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.66
,,2024-03-11T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
,,2024-03-11T14:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
,,2024-03-11T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
,,2024-03-11T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
,,2024-03-11T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
,,2024-03-11T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.78
,,2024-03-11T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.78
,,2024-03-11T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
,,2024-03-11T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.7
,,2024-03-11T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.27
,,2024-03-11T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.52
,,2024-03-11T14:10:00.000+00:00,feeder,3,N Current (RMS),A,30.6
,,2024-03-11T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.0
,,2024-03-11T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.9
,,2024-03-11T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
,,2024-03-11T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
,,2024-03-11T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
,,2024-03-11T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
,,2024-03-11T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
,,2024-03-11T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
,,2024-03-11T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.21
,,2024-03-11T14:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
,,2024-03-11T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
,,2024-03-11T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
,,2024-03-11T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
,,2024-03-11T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
,,2024-03-11T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
,,2024-03-11T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
,,2024-03-11T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.03
,,2024-03-11T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
,,2024-03-11T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.53
,,2024-03-11T14:10:00.000+00:00,feeder,1,N Current (RMS),A,25.5
,,2024-03-11T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
,,2024-03-11T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
,,2024-03-11T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.7
,,2024-03-11T14:10:00.000+00:00,transformer,,Temperature,C,26.9
,,2024-03-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-03-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
,,2024-03-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-03-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
,,2024-03-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-03-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
,,2024-03-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
,,2024-03-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
,,2024-03-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
,,2024-03-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,40.52
,,2024-03-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,46.12
,,2024-03-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.1
,,2024-03-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
,,2024-03-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
,,2024-03-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
,,2024-03-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
,,2024-03-11T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
,,2024-03-11T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
,,2024-03-11T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
,,2024-03-11T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
,,2024-03-11T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.59
,,2024-03-11T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
,,2024-03-11T14:00:00.000+00:00,feeder,4,N Current (RMS),A,24.8
,,2024-03-11T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
,,2024-03-11T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
,,2024-03-11T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
,,2024-03-11T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.58
,,2024-03-11T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.29
,,2024-03-11T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
,,2024-03-11T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.4
,,2024-03-11T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.31
,,2024-03-11T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.42
,,2024-03-11T14:00:00.000+00:00,feeder,3,N Current (RMS),A,23.9
,,2024-03-11T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.2
,,2024-03-11T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
,,2024-03-11T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
,,2024-03-11T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
,,2024-03-11T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
,,2024-03-11T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
,,2024-03-11T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
,,2024-03-11T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
,,2024-03-11T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
,,2024-03-11T14:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
,,2024-03-11T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
,,2024-03-11T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
,,2024-03-11T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
,,2024-03-11T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
,,2024-03-11T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
,,2024-03-11T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
,,2024-03-11T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.34
,,2024-03-11T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.01
,,2024-03-11T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.35
,,2024-03-11T14:00:00.000+00:00,feeder,1,N Current (RMS),A,24.7
,,2024-03-11T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
,,2024-03-11T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
,,2024-03-11T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
,,2024-03-11T14:00:00.000+00:00,transformer,,Temperature,C,26.9
,,2024-03-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-03-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
,,2024-03-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-03-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
,,2024-03-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-03-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
,,2024-03-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
,,2024-03-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
,,2024-03-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
,,2024-03-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.6
,,2024-03-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,46.84
,,2024-03-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.3
,,2024-03-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
,,2024-03-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
,,2024-03-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
,,2024-03-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
,,2024-03-11T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
,,2024-03-11T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
,,2024-03-11T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
,,2024-03-11T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
,,2024-03-11T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.04
,,2024-03-11T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
,,2024-03-11T13:50:00.000+00:00,feeder,4,N Current (RMS),A,20.8
,,2024-03-11T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
,,2024-03-11T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
,,2024-03-11T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
,,2024-03-11T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.69
,,2024-03-11T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.74
,,2024-03-11T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
,,2024-03-11T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.22
,,2024-03-11T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.79
,,2024-03-11T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.97
,,2024-03-11T13:50:00.000+00:00,feeder,3,N Current (RMS),A,24.4
,,2024-03-11T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,107.0
,,2024-03-11T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.8
,,2024-03-11T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.3
,,2024-03-11T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
,,2024-03-11T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
,,2024-03-11T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
,,2024-03-11T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.48
,,2024-03-11T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
,,2024-03-11T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.61
,,2024-03-11T13:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
,,2024-03-11T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
,,2024-03-11T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
,,2024-03-11T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
,,2024-03-11T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
,,2024-03-11T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
,,2024-03-11T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
,,2024-03-11T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.09
,,2024-03-11T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
,,2024-03-11T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.94
,,2024-03-11T13:50:00.000+00:00,feeder,1,N Current (RMS),A,29.3
,,2024-03-11T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
,,2024-03-11T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
,,2024-03-11T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.2
,,2024-03-11T13:50:00.000+00:00,transformer,,Temperature,C,26.9
,,2024-03-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-03-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
,,2024-03-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-03-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
,,2024-03-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
,,2024-03-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
,,2024-03-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
,,2024-03-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
,,2024-03-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,49.33
,,2024-03-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.75
,,2024-03-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,54.93
,,2024-03-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
,,2024-03-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
,,2024-03-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
,,2024-03-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
,,2024-03-11T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
,,2024-03-11T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
,,2024-03-11T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
,,2024-03-11T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
,,2024-03-11T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.35
,,2024-03-11T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
,,2024-03-11T13:40:00.000+00:00,feeder,4,N Current (RMS),A,19.3
,,2024-03-11T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
,,2024-03-11T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
,,2024-03-11T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
,,2024-03-11T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.07
,,2024-03-11T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.71
,,2024-03-11T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
,,2024-03-11T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.28
,,2024-03-11T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.84
,,2024-03-11T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.08
,,2024-03-11T13:40:00.000+00:00,feeder,3,N Current (RMS),A,24.6
,,2024-03-11T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.0
,,2024-03-11T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
,,2024-03-11T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.1
,,2024-03-11T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
,,2024-03-11T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
,,2024-03-11T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
,,2024-03-11T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.54
,,2024-03-11T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
,,2024-03-11T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.5
,,2024-03-11T13:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
,,2024-03-11T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
,,2024-03-11T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
,,2024-03-11T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
,,2024-03-11T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
,,2024-03-11T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
,,2024-03-11T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
,,2024-03-11T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.58
,,2024-03-11T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
,,2024-03-11T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.62
,,2024-03-11T13:40:00.000+00:00,feeder,1,N Current (RMS),A,26.7
,,2024-03-11T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
,,2024-03-11T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
,,2024-03-11T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
,,2024-03-11T13:40:00.000+00:00,transformer,,Temperature,C,26.9
,,2024-03-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
,,2024-03-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-03-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
,,2024-03-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-03-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
,,2024-03-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
,,2024-03-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
,,2024-03-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
,,2024-03-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,48.05
,,2024-03-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.38
,,2024-03-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,56.61
,,2024-03-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
,,2024-03-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
,,2024-03-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
,,2024-03-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
,,2024-03-11T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
,,2024-03-11T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
,,2024-03-11T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
,,2024-03-11T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.71
,,2024-03-11T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.87
,,2024-03-11T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.46
,,2024-03-11T13:30:00.000+00:00,feeder,4,N Current (RMS),A,23.7
,,2024-03-11T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
,,2024-03-11T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
,,2024-03-11T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
,,2024-03-11T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.35
,,2024-03-11T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.06
,,2024-03-11T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
,,2024-03-11T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.76
,,2024-03-11T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.2
,,2024-03-11T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.05
,,2024-03-11T13:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
,,2024-03-11T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,108.6
,,2024-03-11T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.4
,,2024-03-11T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.3
,,2024-03-11T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
,,2024-03-11T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
,,2024-03-11T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
,,2024-03-11T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
,,2024-03-11T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
,,2024-03-11T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.97
,,2024-03-11T13:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
,,2024-03-11T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
,,2024-03-11T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
,,2024-03-11T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
,,2024-03-11T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
,,2024-03-11T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
,,2024-03-11T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
,,2024-03-11T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.2
,,2024-03-11T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
,,2024-03-11T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
,,2024-03-11T13:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
,,2024-03-11T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
,,2024-03-11T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
,,2024-03-11T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
,,2024-03-11T13:30:00.000+00:00,transformer,,Temperature,C,26.9
,,2024-03-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-03-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
,,2024-03-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-03-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
,,2024-03-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
,,2024-03-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
,,2024-03-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
,,2024-03-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
,,2024-03-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,51.64
,,2024-03-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,43.46
,,2024-03-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.08
,,2024-03-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
,,2024-03-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
,,2024-03-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
,,2024-03-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
,,2024-03-11T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
,,2024-03-11T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
,,2024-03-11T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
,,2024-03-11T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.11
,,2024-03-11T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.78
,,2024-03-11T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
,,2024-03-11T13:20:00.000+00:00,feeder,4,N Current (RMS),A,18.5
,,2024-03-11T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
,,2024-03-11T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
,,2024-03-11T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
,,2024-03-11T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.16
,,2024-03-11T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.72
,,2024-03-11T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
,,2024-03-11T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.58
,,2024-03-11T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.34
,,2024-03-11T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.08
,,2024-03-11T13:20:00.000+00:00,feeder,3,N Current (RMS),A,34.2
,,2024-03-11T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,113.3
,,2024-03-11T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,112.7
,,2024-03-11T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.9
,,2024-03-11T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
,,2024-03-11T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
,,2024-03-11T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
,,2024-03-11T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
,,2024-03-11T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
,,2024-03-11T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.44
,,2024-03-11T13:20:00.000+00:00,feeder,2,N Current (RMS),A,23.7
,,2024-03-11T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
,,2024-03-11T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
,,2024-03-11T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
,,2024-03-11T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
,,2024-03-11T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
,,2024-03-11T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
,,2024-03-11T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.05
,,2024-03-11T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.54
,,2024-03-11T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.37
,,2024-03-11T13:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
,,2024-03-11T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
,,2024-03-11T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
,,2024-03-11T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
,,2024-03-11T13:20:00.000+00:00,transformer,,Temperature,C,26.8
,,2024-03-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-03-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
,,2024-03-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-03-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
,,2024-03-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-03-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
,,2024-03-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
,,2024-03-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
,,2024-03-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
,,2024-03-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,52.91
,,2024-03-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,54.58
,,2024-03-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,51.27
,,2024-03-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
,,2024-03-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
,,2024-03-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
,,2024-03-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
,,2024-03-11T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
,,2024-03-11T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
,,2024-03-11T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
,,2024-03-11T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.89
,,2024-03-11T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.65
,,2024-03-11T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
,,2024-03-11T13:10:00.000+00:00,feeder,4,N Current (RMS),A,17.3
,,2024-03-11T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
,,2024-03-11T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
,,2024-03-11T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
,,2024-03-11T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.34
,,2024-03-11T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.3
,,2024-03-11T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
,,2024-03-11T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.03
,,2024-03-11T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.38
,,2024-03-11T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.18
,,2024-03-11T13:10:00.000+00:00,feeder,3,N Current (RMS),A,24.4
,,2024-03-11T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,107.2
,,2024-03-11T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
,,2024-03-11T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.3
,,2024-03-11T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
,,2024-03-11T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
,,2024-03-11T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
,,2024-03-11T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,,2024-03-11T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
,,2024-03-11T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.95
,,2024-03-11T13:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
,,2024-03-11T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
,,2024-03-11T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
,,2024-03-11T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
,,2024-03-11T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
,,2024-03-11T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
,,2024-03-11T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
,,2024-03-11T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.05
,,2024-03-11T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.27
,,2024-03-11T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.26
,,2024-03-11T13:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
,,2024-03-11T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
,,2024-03-11T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
,,2024-03-11T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
,,2024-03-11T13:10:00.000+00:00,transformer,,Temperature,C,26.8
,,2024-03-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-03-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
,,2024-03-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-03-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
,,2024-03-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-03-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
,,2024-03-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
,,2024-03-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
,,2024-03-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
,,2024-03-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,53.98
,,2024-03-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,47.61
,,2024-03-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,53.58
,,2024-03-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
,,2024-03-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
,,2024-03-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
,,2024-03-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
,,2024-03-11T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
