Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-11T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
,,2024-03-11T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
,,2024-03-11T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
,,2024-03-11T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.74
,,2024-03-11T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.94
,,2024-03-11T13:00:00.000+00:00,feeder,4,N Current (RMS),A,20.8
,,2024-03-11T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
,,2024-03-11T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
,,2024-03-11T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
,,2024-03-11T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.86
,,2024-03-11T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.62
,,2024-03-11T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
,,2024-03-11T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.35
,,2024-03-11T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.98
,,2024-03-11T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.43
,,2024-03-11T13:00:00.000+00:00,feeder,3,N Current (RMS),A,42.5
,,2024-03-11T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,128.6
,,2024-03-11T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.3
,,2024-03-11T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
,,2024-03-11T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
,,2024-03-11T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
,,2024-03-11T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
,,2024-03-11T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
,,2024-03-11T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
,,2024-03-11T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
,,2024-03-11T13:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
,,2024-03-11T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
,,2024-03-11T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
,,2024-03-11T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
,,2024-03-11T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
,,2024-03-11T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-03-11T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
,,2024-03-11T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.81
,,2024-03-11T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.44
,,2024-03-11T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.55
,,2024-03-11T13:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
,,2024-03-11T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
,,2024-03-11T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
,,2024-03-11T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
,,2024-03-11T13:00:00.000+00:00,transformer,,Temperature,C,26.8
,,2024-03-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-03-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
,,2024-03-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-03-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
,,2024-03-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-03-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
,,2024-03-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
,,2024-03-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
,,2024-03-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
,,2024-03-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,51.76
,,2024-03-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,56.35
,,2024-03-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.59
,,2024-03-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
,,2024-03-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
,,2024-03-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
,,2024-03-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
,,2024-03-11T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
,,2024-03-11T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
,,2024-03-11T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
,,2024-03-11T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.67
,,2024-03-11T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.87
,,2024-03-11T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.47
,,2024-03-11T12:50:00.000+00:00,feeder,4,N Current (RMS),A,18.4
,,2024-03-11T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
,,2024-03-11T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
,,2024-03-11T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
,,2024-03-11T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.95
,,2024-03-11T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.34
,,2024-03-11T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
,,2024-03-11T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.09
,,2024-03-11T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.19
,,2024-03-11T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.38
,,2024-03-11T12:50:00.000+00:00,feeder,3,N Current (RMS),A,45.5
,,2024-03-11T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,111.3
,,2024-03-11T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.9
,,2024-03-11T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
,,2024-03-11T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
,,2024-03-11T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
,,2024-03-11T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
,,2024-03-11T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
,,2024-03-11T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
,,2024-03-11T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
,,2024-03-11T12:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
,,2024-03-11T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
,,2024-03-11T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
,,2024-03-11T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
,,2024-03-11T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
,,2024-03-11T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
,,2024-03-11T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
,,2024-03-11T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.14
,,2024-03-11T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.9
,,2024-03-11T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.59
,,2024-03-11T12:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
,,2024-03-11T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
,,2024-03-11T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
,,2024-03-11T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
,,2024-03-11T12:50:00.000+00:00,transformer,,Temperature,C,26.8
,,2024-03-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
,,2024-03-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-03-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
,,2024-03-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
,,2024-03-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
,,2024-03-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
,,2024-03-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
,,2024-03-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,47.81
,,2024-03-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,49.02
,,2024-03-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.9
,,2024-03-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
,,2024-03-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
,,2024-03-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
,,2024-03-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
,,2024-03-11T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
,,2024-03-11T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
,,2024-03-11T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
,,2024-03-11T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.14
,,2024-03-11T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.18
,,2024-03-11T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
,,2024-03-11T12:40:00.000+00:00,feeder,4,N Current (RMS),A,17.2
,,2024-03-11T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
,,2024-03-11T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
,,2024-03-11T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
,,2024-03-11T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.03
,,2024-03-11T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.13
,,2024-03-11T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
,,2024-03-11T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,38.11
,,2024-03-11T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.7
,,2024-03-11T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.66
,,2024-03-11T12:40:00.000+00:00,feeder,3,N Current (RMS),A,67.0
,,2024-03-11T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,164.9
,,2024-03-11T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,107.3
,,2024-03-11T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
,,2024-03-11T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
,,2024-03-11T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
,,2024-03-11T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
,,2024-03-11T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
,,2024-03-11T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
,,2024-03-11T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
,,2024-03-11T12:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
,,2024-03-11T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
,,2024-03-11T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
,,2024-03-11T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
,,2024-03-11T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
,,2024-03-11T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
,,2024-03-11T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
,,2024-03-11T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.11
,,2024-03-11T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.05
,,2024-03-11T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.44
,,2024-03-11T12:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
,,2024-03-11T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
,,2024-03-11T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
,,2024-03-11T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
,,2024-03-11T12:40:00.000+00:00,transformer,,Temperature,C,26.8
,,2024-03-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-03-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
,,2024-03-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-03-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
,,2024-03-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
,,2024-03-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
,,2024-03-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
,,2024-03-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
,,2024-03-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,64.01
,,2024-03-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,50.05
,,2024-03-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.18
,,2024-03-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
,,2024-03-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
,,2024-03-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
,,2024-03-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
,,2024-03-11T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
,,2024-03-11T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
,,2024-03-11T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
,,2024-03-11T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
,,2024-03-11T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.64
,,2024-03-11T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
,,2024-03-11T12:30:00.000+00:00,feeder,4,N Current (RMS),A,13.7
,,2024-03-11T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
,,2024-03-11T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
,,2024-03-11T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
,,2024-03-11T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.26
,,2024-03-11T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.25
,,2024-03-11T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
,,2024-03-11T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,42.55
,,2024-03-11T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.54
,,2024-03-11T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.16
,,2024-03-11T12:30:00.000+00:00,feeder,3,N Current (RMS),A,68.3
,,2024-03-11T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,179.4
,,2024-03-11T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.9
,,2024-03-11T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
,,2024-03-11T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
,,2024-03-11T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
,,2024-03-11T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
,,2024-03-11T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
,,2024-03-11T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
,,2024-03-11T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.73
,,2024-03-11T12:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
,,2024-03-11T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
,,2024-03-11T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
,,2024-03-11T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
,,2024-03-11T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
,,2024-03-11T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-03-11T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
,,2024-03-11T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.43
,,2024-03-11T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.06
,,2024-03-11T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.29
,,2024-03-11T12:30:00.000+00:00,feeder,1,N Current (RMS),A,27.7
,,2024-03-11T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
,,2024-03-11T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
,,2024-03-11T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
,,2024-03-11T12:30:00.000+00:00,transformer,,Temperature,C,26.7
,,2024-03-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-03-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
,,2024-03-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-03-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
,,2024-03-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-03-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
,,2024-03-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
,,2024-03-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
,,2024-03-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
,,2024-03-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,72.29
,,2024-03-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,44.76
,,2024-03-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.09
,,2024-03-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
,,2024-03-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.2
,,2024-03-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
,,2024-03-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
,,2024-03-11T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.67
,,2024-03-11T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
,,2024-03-11T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
,,2024-03-11T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
,,2024-03-11T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.83
,,2024-03-11T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
,,2024-03-11T12:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
,,2024-03-11T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
,,2024-03-11T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
,,2024-03-11T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
,,2024-03-11T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.75
,,2024-03-11T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.43
,,2024-03-11T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
,,2024-03-11T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.93
,,2024-03-11T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.68
,,2024-03-11T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.49
,,2024-03-11T12:20:00.000+00:00,feeder,3,N Current (RMS),A,44.1
,,2024-03-11T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,127.2
,,2024-03-11T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.3
,,2024-03-11T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
,,2024-03-11T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
,,2024-03-11T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
,,2024-03-11T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
,,2024-03-11T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
,,2024-03-11T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
,,2024-03-11T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.55
,,2024-03-11T12:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
,,2024-03-11T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
,,2024-03-11T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
,,2024-03-11T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
,,2024-03-11T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.48
,,2024-03-11T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
,,2024-03-11T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
,,2024-03-11T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.3
,,2024-03-11T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.69
,,2024-03-11T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.68
,,2024-03-11T12:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
,,2024-03-11T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.2
,,2024-03-11T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
,,2024-03-11T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
,,2024-03-11T12:20:00.000+00:00,transformer,,Temperature,C,26.7
,,2024-03-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-03-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
,,2024-03-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-03-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
,,2024-03-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-03-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
,,2024-03-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
,,2024-03-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
,,2024-03-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
,,2024-03-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,60.66
,,2024-03-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.8
,,2024-03-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.05
,,2024-03-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
,,2024-03-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
,,2024-03-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
,,2024-03-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
,,2024-03-11T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
,,2024-03-11T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
,,2024-03-11T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
,,2024-03-11T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.26
,,2024-03-11T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.69
,,2024-03-11T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
,,2024-03-11T12:10:00.000+00:00,feeder,4,N Current (RMS),A,20.3
,,2024-03-11T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
,,2024-03-11T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
,,2024-03-11T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
,,2024-03-11T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.23
,,2024-03-11T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.85
,,2024-03-11T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,,2024-03-11T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.95
,,2024-03-11T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.24
,,2024-03-11T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.29
,,2024-03-11T12:10:00.000+00:00,feeder,3,N Current (RMS),A,37.0
,,2024-03-11T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,118.2
,,2024-03-11T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
,,2024-03-11T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
,,2024-03-11T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
,,2024-03-11T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
,,2024-03-11T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
,,2024-03-11T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
,,2024-03-11T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
,,2024-03-11T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
,,2024-03-11T12:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
,,2024-03-11T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
,,2024-03-11T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
,,2024-03-11T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
,,2024-03-11T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
,,2024-03-11T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-03-11T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
,,2024-03-11T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.98
,,2024-03-11T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,,2024-03-11T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
,,2024-03-11T12:10:00.000+00:00,feeder,1,N Current (RMS),A,26.9
,,2024-03-11T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.2
,,2024-03-11T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
,,2024-03-11T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
,,2024-03-11T12:10:00.000+00:00,transformer,,Temperature,C,26.6
,,2024-03-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-03-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
,,2024-03-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-03-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
,,2024-03-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-03-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
,,2024-03-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
,,2024-03-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
,,2024-03-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
,,2024-03-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,57.67
,,2024-03-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,51.27
,,2024-03-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.62
,,2024-03-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
,,2024-03-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
,,2024-03-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
,,2024-03-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
,,2024-03-11T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-03-11T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
,,2024-03-11T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
,,2024-03-11T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
,,2024-03-11T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.45
,,2024-03-11T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
,,2024-03-11T12:00:00.000+00:00,feeder,4,N Current (RMS),A,21.6
,,2024-03-11T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
,,2024-03-11T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
,,2024-03-11T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
,,2024-03-11T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.21
,,2024-03-11T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.5
,,2024-03-11T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
,,2024-03-11T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.93
,,2024-03-11T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.39
,,2024-03-11T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.67
,,2024-03-11T12:00:00.000+00:00,feeder,3,N Current (RMS),A,37.9
,,2024-03-11T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.5
,,2024-03-11T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.8
,,2024-03-11T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
,,2024-03-11T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
,,2024-03-11T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
,,2024-03-11T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
,,2024-03-11T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
,,2024-03-11T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.79
,,2024-03-11T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
,,2024-03-11T12:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
,,2024-03-11T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
,,2024-03-11T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
,,2024-03-11T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
,,2024-03-11T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
,,2024-03-11T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
,,2024-03-11T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
,,2024-03-11T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.56
,,2024-03-11T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.83
,,2024-03-11T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.38
,,2024-03-11T12:00:00.000+00:00,feeder,1,N Current (RMS),A,21.3
,,2024-03-11T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
,,2024-03-11T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
,,2024-03-11T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
,,2024-03-11T12:00:00.000+00:00,transformer,,Temperature,C,26.6
,,2024-03-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
,,2024-03-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
,,2024-03-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
,,2024-03-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-03-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
,,2024-03-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
,,2024-03-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
,,2024-03-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
,,2024-03-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,47.34
,,2024-03-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,51.47
,,2024-03-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.8
,,2024-03-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
,,2024-03-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
,,2024-03-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
,,2024-03-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
,,2024-03-11T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
,,2024-03-11T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
,,2024-03-11T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
,,2024-03-11T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
,,2024-03-11T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.55
,,2024-03-11T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
,,2024-03-11T11:50:00.000+00:00,feeder,4,N Current (RMS),A,23.9
,,2024-03-11T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
,,2024-03-11T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
,,2024-03-11T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
,,2024-03-11T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.12
,,2024-03-11T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.45
,,2024-03-11T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
,,2024-03-11T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.47
,,2024-03-11T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.52
,,2024-03-11T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.14
,,2024-03-11T11:50:00.000+00:00,feeder,3,N Current (RMS),A,51.0
,,2024-03-11T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.3
,,2024-03-11T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,113.7
,,2024-03-11T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
,,2024-03-11T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
,,2024-03-11T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
,,2024-03-11T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
,,2024-03-11T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.95
,,2024-03-11T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
,,2024-03-11T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.67
,,2024-03-11T11:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
,,2024-03-11T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
,,2024-03-11T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
,,2024-03-11T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
,,2024-03-11T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
,,2024-03-11T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
,,2024-03-11T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
,,2024-03-11T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.61
,,2024-03-11T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.24
,,2024-03-11T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.35
,,2024-03-11T11:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
,,2024-03-11T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
,,2024-03-11T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
,,2024-03-11T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
,,2024-03-11T11:50:00.000+00:00,transformer,,Temperature,C,26.6
,,2024-03-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-03-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
,,2024-03-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-03-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
,,2024-03-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-03-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
,,2024-03-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
,,2024-03-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
,,2024-03-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
,,2024-03-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,56.5
,,2024-03-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,55.19
,,2024-03-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.06
,,2024-03-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
,,2024-03-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
,,2024-03-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
,,2024-03-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
,,2024-03-11T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
,,2024-03-11T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
,,2024-03-11T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
,,2024-03-11T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
,,2024-03-11T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.76
,,2024-03-11T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.09
,,2024-03-11T11:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
,,2024-03-11T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
,,2024-03-11T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
,,2024-03-11T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
,,2024-03-11T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
,,2024-03-11T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.22
,,2024-03-11T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
,,2024-03-11T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.09
,,2024-03-11T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.25
,,2024-03-11T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.81
,,2024-03-11T11:40:00.000+00:00,feeder,3,N Current (RMS),A,37.2
,,2024-03-11T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,106.9
,,2024-03-11T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
,,2024-03-11T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
,,2024-03-11T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
,,2024-03-11T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
,,2024-03-11T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
,,2024-03-11T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.51
,,2024-03-11T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
,,2024-03-11T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.89
,,2024-03-11T11:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
,,2024-03-11T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
,,2024-03-11T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
,,2024-03-11T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
,,2024-03-11T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
,,2024-03-11T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
,,2024-03-11T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
,,2024-03-11T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.06
,,2024-03-11T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
,,2024-03-11T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.25
,,2024-03-11T11:40:00.000+00:00,feeder,1,N Current (RMS),A,29.4
,,2024-03-11T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
,,2024-03-11T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
,,2024-03-11T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
,,2024-03-11T11:40:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-03-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-03-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
,,2024-03-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-03-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
,,2024-03-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-03-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
,,2024-03-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
,,2024-03-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
,,2024-03-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
,,2024-03-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,56.83
,,2024-03-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,49.94
,,2024-03-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.04
,,2024-03-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
,,2024-03-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
,,2024-03-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
,,2024-03-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
,,2024-03-11T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
,,2024-03-11T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
,,2024-03-11T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
,,2024-03-11T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.14
,,2024-03-11T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
,,2024-03-11T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.55
,,2024-03-11T11:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
,,2024-03-11T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
,,2024-03-11T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
,,2024-03-11T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
,,2024-03-11T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.01
,,2024-03-11T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.91
,,2024-03-11T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
,,2024-03-11T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.94
,,2024-03-11T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.36
,,2024-03-11T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.4
,,2024-03-11T11:30:00.000+00:00,feeder,3,N Current (RMS),A,45.3
,,2024-03-11T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,138.1
,,2024-03-11T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.6
,,2024-03-11T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
,,2024-03-11T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
,,2024-03-11T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
,,2024-03-11T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
,,2024-03-11T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
,,2024-03-11T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.84
,,2024-03-11T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.38
,,2024-03-11T11:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
,,2024-03-11T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
,,2024-03-11T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
,,2024-03-11T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
,,2024-03-11T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
,,2024-03-11T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
,,2024-03-11T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
,,2024-03-11T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.29
,,2024-03-11T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.02
,,2024-03-11T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.62
,,2024-03-11T11:30:00.000+00:00,feeder,1,N Current (RMS),A,26.3
,,2024-03-11T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
,,2024-03-11T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
,,2024-03-11T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
,,2024-03-11T11:30:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-03-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-03-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
,,2024-03-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-03-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
,,2024-03-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-03-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
,,2024-03-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
,,2024-03-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
,,2024-03-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
,,2024-03-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,59.84
,,2024-03-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,47.09
,,2024-03-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.95
,,2024-03-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
,,2024-03-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
,,2024-03-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
,,2024-03-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
,,2024-03-11T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
,,2024-03-11T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
,,2024-03-11T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
,,2024-03-11T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
,,2024-03-11T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.38
,,2024-03-11T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.03
,,2024-03-11T11:20:00.000+00:00,feeder,4,N Current (RMS),A,22.6
,,2024-03-11T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
,,2024-03-11T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
,,2024-03-11T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
,,2024-03-11T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.53
,,2024-03-11T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.15
,,2024-03-11T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
,,2024-03-11T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.53
,,2024-03-11T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.58
,,2024-03-11T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.84
,,2024-03-11T11:20:00.000+00:00,feeder,3,N Current (RMS),A,42.2
,,2024-03-11T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,116.4
,,2024-03-11T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,113.1
,,2024-03-11T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
,,2024-03-11T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
,,2024-03-11T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
,,2024-03-11T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
,,2024-03-11T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.96
,,2024-03-11T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.46
,,2024-03-11T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.96
,,2024-03-11T11:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
,,2024-03-11T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
,,2024-03-11T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
,,2024-03-11T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
,,2024-03-11T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
,,2024-03-11T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
,,2024-03-11T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
,,2024-03-11T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.18
,,2024-03-11T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
,,2024-03-11T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.11
,,2024-03-11T11:20:00.000+00:00,feeder,1,N Current (RMS),A,25.7
,,2024-03-11T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
,,2024-03-11T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
,,2024-03-11T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
,,2024-03-11T11:20:00.000+00:00,transformer,,Temperature,C,26.4
,,2024-03-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-03-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
,,2024-03-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-03-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
,,2024-03-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-03-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
,,2024-03-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
,,2024-03-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
,,2024-03-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
,,2024-03-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,58.17
,,2024-03-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,53.86
,,2024-03-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,48.95
,,2024-03-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
,,2024-03-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
,,2024-03-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
,,2024-03-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
,,2024-03-11T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-03-11T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
,,2024-03-11T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
,,2024-03-11T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
,,2024-03-11T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.58
,,2024-03-11T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.52
,,2024-03-11T11:10:00.000+00:00,feeder,4,N Current (RMS),A,26.7
,,2024-03-11T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
,,2024-03-11T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
,,2024-03-11T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
,,2024-03-11T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.15
,,2024-03-11T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.12
,,2024-03-11T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
,,2024-03-11T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.59
,,2024-03-11T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.82
,,2024-03-11T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.62
,,2024-03-11T11:10:00.000+00:00,feeder,3,N Current (RMS),A,50.6
,,2024-03-11T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,120.9
,,2024-03-11T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,139.3
,,2024-03-11T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
,,2024-03-11T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
,,2024-03-11T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
,,2024-03-11T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
,,2024-03-11T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
,,2024-03-11T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
,,2024-03-11T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
,,2024-03-11T11:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
,,2024-03-11T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
,,2024-03-11T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
,,2024-03-11T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
,,2024-03-11T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
,,2024-03-11T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
,,2024-03-11T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
,,2024-03-11T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.17
,,2024-03-11T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.07
,,2024-03-11T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.94
,,2024-03-11T11:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
,,2024-03-11T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
,,2024-03-11T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
,,2024-03-11T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
,,2024-03-11T11:10:00.000+00:00,transformer,,Temperature,C,26.3
,,2024-03-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-03-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
,,2024-03-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-03-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
,,2024-03-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
,,2024-03-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
,,2024-03-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
,,2024-03-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
,,2024-03-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,53.83
,,2024-03-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,60.87
,,2024-03-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.74
,,2024-03-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
,,2024-03-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
,,2024-03-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
,,2024-03-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
,,2024-03-11T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
,,2024-03-11T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
,,2024-03-11T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
,,2024-03-11T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
,,2024-03-11T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.9
,,2024-03-11T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.74
,,2024-03-11T11:00:00.000+00:00,feeder,4,N Current (RMS),A,21.3
,,2024-03-11T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
,,2024-03-11T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
,,2024-03-11T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
,,2024-03-11T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.69
,,2024-03-11T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.16
,,2024-03-11T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
,,2024-03-11T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.85
,,2024-03-11T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.25
,,2024-03-11T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.22
,,2024-03-11T11:00:00.000+00:00,feeder,3,N Current (RMS),A,43.0
,,2024-03-11T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,112.9
,,2024-03-11T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,122.6
,,2024-03-11T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.2
,,2024-03-11T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
,,2024-03-11T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
,,2024-03-11T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
,,2024-03-11T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
,,2024-03-11T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
,,2024-03-11T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.23
,,2024-03-11T11:00:00.000+00:00,feeder,2,N Current (RMS),A,19.3
,,2024-03-11T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
,,2024-03-11T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
,,2024-03-11T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
,,2024-03-11T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
,,2024-03-11T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
,,2024-03-11T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
,,2024-03-11T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.76
,,2024-03-11T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.87
,,2024-03-11T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.2
,,2024-03-11T11:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
,,2024-03-11T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.3
,,2024-03-11T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
,,2024-03-11T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
,,2024-03-11T11:00:00.000+00:00,transformer,,Temperature,C,26.3
,,2024-03-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-03-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
,,2024-03-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
