Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
,,2024-03-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
,,2024-03-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
,,2024-03-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
,,2024-03-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
,,2024-03-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,52.61
,,2024-03-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,58.53
,,2024-03-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,51.39
,,2024-03-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
,,2024-03-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
,,2024-03-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
,,2024-03-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
,,2024-03-11T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
,,2024-03-11T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
,,2024-03-11T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
,,2024-03-11T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
,,2024-03-11T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.85
,,2024-03-11T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.78
,,2024-03-11T10:50:00.000+00:00,feeder,4,N Current (RMS),A,22.9
,,2024-03-11T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
,,2024-03-11T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
,,2024-03-11T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
,,2024-03-11T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.83
,,2024-03-11T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.94
,,2024-03-11T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
,,2024-03-11T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.77
,,2024-03-11T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.1
,,2024-03-11T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.11
,,2024-03-11T10:50:00.000+00:00,feeder,3,N Current (RMS),A,33.2
,,2024-03-11T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,125.5
,,2024-03-11T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,103.8
,,2024-03-11T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.8
,,2024-03-11T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
,,2024-03-11T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
,,2024-03-11T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
,,2024-03-11T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
,,2024-03-11T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.64
,,2024-03-11T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.43
,,2024-03-11T10:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
,,2024-03-11T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
,,2024-03-11T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
,,2024-03-11T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
,,2024-03-11T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.53
,,2024-03-11T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
,,2024-03-11T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
,,2024-03-11T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.62
,,2024-03-11T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.94
,,2024-03-11T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.04
,,2024-03-11T10:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
,,2024-03-11T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
,,2024-03-11T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
,,2024-03-11T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
,,2024-03-11T10:50:00.000+00:00,transformer,,Temperature,C,26.2
,,2024-03-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
,,2024-03-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-03-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
,,2024-03-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-03-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
,,2024-03-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
,,2024-03-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
,,2024-03-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
,,2024-03-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,55.26
,,2024-03-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,57.53
,,2024-03-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,56.36
,,2024-03-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
,,2024-03-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
,,2024-03-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
,,2024-03-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
,,2024-03-11T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
,,2024-03-11T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
,,2024-03-11T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
,,2024-03-11T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
,,2024-03-11T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.95
,,2024-03-11T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.57
,,2024-03-11T10:40:00.000+00:00,feeder,4,N Current (RMS),A,19.9
,,2024-03-11T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
,,2024-03-11T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
,,2024-03-11T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
,,2024-03-11T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-03-11T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.69
,,2024-03-11T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
,,2024-03-11T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.19
,,2024-03-11T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.68
,,2024-03-11T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.58
,,2024-03-11T10:40:00.000+00:00,feeder,3,N Current (RMS),A,32.1
,,2024-03-11T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,119.8
,,2024-03-11T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.9
,,2024-03-11T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
,,2024-03-11T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,,2024-03-11T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
,,2024-03-11T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
,,2024-03-11T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
,,2024-03-11T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.23
,,2024-03-11T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.31
,,2024-03-11T10:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
,,2024-03-11T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
,,2024-03-11T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
,,2024-03-11T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
,,2024-03-11T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.49
,,2024-03-11T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
,,2024-03-11T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
,,2024-03-11T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.69
,,2024-03-11T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.81
,,2024-03-11T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.17
,,2024-03-11T10:40:00.000+00:00,feeder,1,N Current (RMS),A,21.1
,,2024-03-11T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
,,2024-03-11T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
,,2024-03-11T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
,,2024-03-11T10:40:00.000+00:00,transformer,,Temperature,C,26.1
,,2024-03-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-03-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
,,2024-03-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-03-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
,,2024-03-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
,,2024-03-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2024-03-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
,,2024-03-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
,,2024-03-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,55.85
,,2024-03-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,60.67
,,2024-03-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,56.64
,,2024-03-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
,,2024-03-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
,,2024-03-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
,,2024-03-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
,,2024-03-11T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
,,2024-03-11T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
,,2024-03-11T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
,,2024-03-11T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
,,2024-03-11T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.62
,,2024-03-11T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.81
,,2024-03-11T10:30:00.000+00:00,feeder,4,N Current (RMS),A,25.2
,,2024-03-11T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
,,2024-03-11T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
,,2024-03-11T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
,,2024-03-11T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
,,2024-03-11T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.85
,,2024-03-11T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
,,2024-03-11T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.05
,,2024-03-11T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.02
,,2024-03-11T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.6
,,2024-03-11T10:30:00.000+00:00,feeder,3,N Current (RMS),A,27.1
,,2024-03-11T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,104.6
,,2024-03-11T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.5
,,2024-03-11T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
,,2024-03-11T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
,,2024-03-11T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
,,2024-03-11T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
,,2024-03-11T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
,,2024-03-11T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.7
,,2024-03-11T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.86
,,2024-03-11T10:30:00.000+00:00,feeder,2,N Current (RMS),A,28.4
,,2024-03-11T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
,,2024-03-11T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
,,2024-03-11T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
,,2024-03-11T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
,,2024-03-11T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
,,2024-03-11T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
,,2024-03-11T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.75
,,2024-03-11T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.33
,,2024-03-11T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.3
,,2024-03-11T10:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
,,2024-03-11T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
,,2024-03-11T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
,,2024-03-11T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
,,2024-03-11T10:30:00.000+00:00,transformer,,Temperature,C,26.1
,,2024-03-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-03-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
,,2024-03-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-03-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
,,2024-03-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-03-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
,,2024-03-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
,,2024-03-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
,,2024-03-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
,,2024-03-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.56
,,2024-03-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,55.66
,,2024-03-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,53.58
,,2024-03-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
,,2024-03-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
,,2024-03-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
,,2024-03-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
,,2024-03-11T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
,,2024-03-11T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
,,2024-03-11T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
,,2024-03-11T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
,,2024-03-11T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.06
,,2024-03-11T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.13
,,2024-03-11T10:20:00.000+00:00,feeder,4,N Current (RMS),A,26.8
,,2024-03-11T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
,,2024-03-11T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
,,2024-03-11T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
,,2024-03-11T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.23
,,2024-03-11T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.83
,,2024-03-11T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
,,2024-03-11T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.31
,,2024-03-11T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.86
,,2024-03-11T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.69
,,2024-03-11T10:20:00.000+00:00,feeder,3,N Current (RMS),A,29.8
,,2024-03-11T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,105.7
,,2024-03-11T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,102.5
,,2024-03-11T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.8
,,2024-03-11T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
,,2024-03-11T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
,,2024-03-11T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
,,2024-03-11T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
,,2024-03-11T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
,,2024-03-11T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.27
,,2024-03-11T10:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
,,2024-03-11T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
,,2024-03-11T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
,,2024-03-11T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
,,2024-03-11T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
,,2024-03-11T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
,,2024-03-11T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
,,2024-03-11T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.48
,,2024-03-11T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.86
,,2024-03-11T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.75
,,2024-03-11T10:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
,,2024-03-11T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
,,2024-03-11T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
,,2024-03-11T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
,,2024-03-11T10:20:00.000+00:00,transformer,,Temperature,C,26.0
,,2024-03-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-03-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
,,2024-03-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-03-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
,,2024-03-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
,,2024-03-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
,,2024-03-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
,,2024-03-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
,,2024-03-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,48.82
,,2024-03-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,57.17
,,2024-03-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,53.83
,,2024-03-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
,,2024-03-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
,,2024-03-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
,,2024-03-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
,,2024-03-11T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
,,2024-03-11T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
,,2024-03-11T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
,,2024-03-11T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
,,2024-03-11T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.26
,,2024-03-11T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.35
,,2024-03-11T10:10:00.000+00:00,feeder,4,N Current (RMS),A,20.4
,,2024-03-11T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
,,2024-03-11T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
,,2024-03-11T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
,,2024-03-11T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.76
,,2024-03-11T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.97
,,2024-03-11T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
,,2024-03-11T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.55
,,2024-03-11T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.44
,,2024-03-11T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.1
,,2024-03-11T10:10:00.000+00:00,feeder,3,N Current (RMS),A,29.8
,,2024-03-11T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.5
,,2024-03-11T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.8
,,2024-03-11T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
,,2024-03-11T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
,,2024-03-11T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
,,2024-03-11T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
,,2024-03-11T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
,,2024-03-11T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
,,2024-03-11T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.04
,,2024-03-11T10:10:00.000+00:00,feeder,2,N Current (RMS),A,20.1
,,2024-03-11T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
,,2024-03-11T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
,,2024-03-11T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
,,2024-03-11T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.44
,,2024-03-11T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-11T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
,,2024-03-11T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.58
,,2024-03-11T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.5
,,2024-03-11T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.65
,,2024-03-11T10:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
,,2024-03-11T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.7
,,2024-03-11T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
,,2024-03-11T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
,,2024-03-11T10:10:00.000+00:00,transformer,,Temperature,C,26.0
,,2024-03-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-03-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
,,2024-03-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-03-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
,,2024-03-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-03-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
,,2024-03-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
,,2024-03-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
,,2024-03-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
,,2024-03-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,52.9
,,2024-03-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,55.18
,,2024-03-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,47.13
,,2024-03-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
,,2024-03-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
,,2024-03-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
,,2024-03-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
,,2024-03-11T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
,,2024-03-11T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
,,2024-03-11T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
,,2024-03-11T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
,,2024-03-11T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.4
,,2024-03-11T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.66
,,2024-03-11T10:00:00.000+00:00,feeder,4,N Current (RMS),A,26.8
,,2024-03-11T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
,,2024-03-11T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
,,2024-03-11T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
,,2024-03-11T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.16
,,2024-03-11T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.74
,,2024-03-11T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
,,2024-03-11T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.78
,,2024-03-11T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.51
,,2024-03-11T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.81
,,2024-03-11T10:00:00.000+00:00,feeder,3,N Current (RMS),A,32.0
,,2024-03-11T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.7
,,2024-03-11T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.9
,,2024-03-11T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
,,2024-03-11T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
,,2024-03-11T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
,,2024-03-11T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
,,2024-03-11T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
,,2024-03-11T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
,,2024-03-11T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.35
,,2024-03-11T10:00:00.000+00:00,feeder,2,N Current (RMS),A,21.1
,,2024-03-11T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
,,2024-03-11T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
,,2024-03-11T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
,,2024-03-11T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
,,2024-03-11T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
,,2024-03-11T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
,,2024-03-11T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.87
,,2024-03-11T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.39
,,2024-03-11T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.54
,,2024-03-11T10:00:00.000+00:00,feeder,1,N Current (RMS),A,20.3
,,2024-03-11T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
,,2024-03-11T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
,,2024-03-11T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
,,2024-03-11T10:00:00.000+00:00,transformer,,Temperature,C,26.0
,,2024-03-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-03-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
,,2024-03-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-03-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
,,2024-03-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-03-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
,,2024-03-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
,,2024-03-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
,,2024-03-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
,,2024-03-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.93
,,2024-03-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,50.34
,,2024-03-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,45.36
,,2024-03-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
,,2024-03-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
,,2024-03-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
,,2024-03-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
,,2024-03-11T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-03-11T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
,,2024-03-11T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
,,2024-03-11T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
,,2024-03-11T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.32
,,2024-03-11T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,,2024-03-11T09:50:00.000+00:00,feeder,4,N Current (RMS),A,21.9
,,2024-03-11T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
,,2024-03-11T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
,,2024-03-11T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
,,2024-03-11T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.16
,,2024-03-11T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
,,2024-03-11T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
,,2024-03-11T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.88
,,2024-03-11T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.46
,,2024-03-11T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.78
,,2024-03-11T09:50:00.000+00:00,feeder,3,N Current (RMS),A,28.9
,,2024-03-11T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
,,2024-03-11T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
,,2024-03-11T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
,,2024-03-11T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
,,2024-03-11T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
,,2024-03-11T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
,,2024-03-11T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
,,2024-03-11T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.06
,,2024-03-11T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.13
,,2024-03-11T09:50:00.000+00:00,feeder,2,N Current (RMS),A,24.7
,,2024-03-11T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
,,2024-03-11T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
,,2024-03-11T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
,,2024-03-11T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
,,2024-03-11T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
,,2024-03-11T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
,,2024-03-11T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.93
,,2024-03-11T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.4
,,2024-03-11T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.85
,,2024-03-11T09:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
,,2024-03-11T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
,,2024-03-11T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
,,2024-03-11T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
,,2024-03-11T09:50:00.000+00:00,transformer,,Temperature,C,26.0
,,2024-03-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-03-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
,,2024-03-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-03-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
,,2024-03-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-03-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
,,2024-03-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
,,2024-03-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
,,2024-03-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
,,2024-03-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.48
,,2024-03-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.23
,,2024-03-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.76
,,2024-03-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
,,2024-03-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
,,2024-03-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
,,2024-03-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
,,2024-03-11T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
,,2024-03-11T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
,,2024-03-11T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
,,2024-03-11T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.77
,,2024-03-11T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.3
,,2024-03-11T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
,,2024-03-11T09:40:00.000+00:00,feeder,4,N Current (RMS),A,21.7
,,2024-03-11T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
,,2024-03-11T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
,,2024-03-11T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
,,2024-03-11T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.3
,,2024-03-11T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.48
,,2024-03-11T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
,,2024-03-11T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.37
,,2024-03-11T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.62
,,2024-03-11T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.26
,,2024-03-11T09:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
,,2024-03-11T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
,,2024-03-11T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
,,2024-03-11T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
,,2024-03-11T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
,,2024-03-11T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
,,2024-03-11T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
,,2024-03-11T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
,,2024-03-11T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
,,2024-03-11T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
,,2024-03-11T09:40:00.000+00:00,feeder,2,N Current (RMS),A,19.7
,,2024-03-11T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
,,2024-03-11T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
,,2024-03-11T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
,,2024-03-11T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
,,2024-03-11T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
,,2024-03-11T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
,,2024-03-11T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.54
,,2024-03-11T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.57
,,2024-03-11T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.55
,,2024-03-11T09:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
,,2024-03-11T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
,,2024-03-11T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
,,2024-03-11T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
,,2024-03-11T09:40:00.000+00:00,transformer,,Temperature,C,26.0
,,2024-03-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-03-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
,,2024-03-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-03-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
,,2024-03-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-03-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
,,2024-03-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
,,2024-03-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
,,2024-03-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
,,2024-03-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.98
,,2024-03-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.92
,,2024-03-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
,,2024-03-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
,,2024-03-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
,,2024-03-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
,,2024-03-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
,,2024-03-11T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
,,2024-03-11T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
,,2024-03-11T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
,,2024-03-11T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.54
,,2024-03-11T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.55
,,2024-03-11T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
,,2024-03-11T09:30:00.000+00:00,feeder,4,N Current (RMS),A,21.4
,,2024-03-11T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
,,2024-03-11T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
,,2024-03-11T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
,,2024-03-11T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.15
,,2024-03-11T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.94
,,2024-03-11T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
,,2024-03-11T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.59
,,2024-03-11T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.74
,,2024-03-11T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.39
,,2024-03-11T09:30:00.000+00:00,feeder,3,N Current (RMS),A,22.7
,,2024-03-11T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.7
,,2024-03-11T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
,,2024-03-11T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
,,2024-03-11T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-03-11T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
,,2024-03-11T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
,,2024-03-11T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
,,2024-03-11T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.31
,,2024-03-11T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.47
,,2024-03-11T09:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
,,2024-03-11T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
,,2024-03-11T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
,,2024-03-11T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
,,2024-03-11T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
,,2024-03-11T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
,,2024-03-11T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
,,2024-03-11T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.89
,,2024-03-11T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.98
,,2024-03-11T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.66
,,2024-03-11T09:30:00.000+00:00,feeder,1,N Current (RMS),A,23.5
,,2024-03-11T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.9
,,2024-03-11T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
,,2024-03-11T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
,,2024-03-11T09:30:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-03-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
,,2024-03-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-03-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
,,2024-03-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
,,2024-03-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
,,2024-03-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
,,2024-03-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
,,2024-03-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,52.51
,,2024-03-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,51.58
,,2024-03-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.49
,,2024-03-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
,,2024-03-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
,,2024-03-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
,,2024-03-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
,,2024-03-11T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
,,2024-03-11T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
,,2024-03-11T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
,,2024-03-11T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
,,2024-03-11T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.49
,,2024-03-11T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
,,2024-03-11T09:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
,,2024-03-11T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
,,2024-03-11T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
,,2024-03-11T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
,,2024-03-11T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.25
,,2024-03-11T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.98
,,2024-03-11T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
,,2024-03-11T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.41
,,2024-03-11T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.25
,,2024-03-11T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.97
,,2024-03-11T09:20:00.000+00:00,feeder,3,N Current (RMS),A,30.2
,,2024-03-11T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.5
,,2024-03-11T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
,,2024-03-11T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
,,2024-03-11T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-03-11T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
,,2024-03-11T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
,,2024-03-11T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
,,2024-03-11T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
,,2024-03-11T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.71
,,2024-03-11T09:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
,,2024-03-11T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
,,2024-03-11T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
,,2024-03-11T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
,,2024-03-11T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
,,2024-03-11T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
,,2024-03-11T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
,,2024-03-11T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.54
,,2024-03-11T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.27
,,2024-03-11T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.39
,,2024-03-11T09:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
,,2024-03-11T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
,,2024-03-11T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
,,2024-03-11T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
,,2024-03-11T09:20:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-03-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-03-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
,,2024-03-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-03-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
,,2024-03-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-03-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
,,2024-03-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
,,2024-03-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
,,2024-03-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
,,2024-03-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.04
,,2024-03-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.76
,,2024-03-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.56
,,2024-03-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
,,2024-03-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
,,2024-03-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
,,2024-03-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
,,2024-03-11T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
,,2024-03-11T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
,,2024-03-11T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
,,2024-03-11T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
,,2024-03-11T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.89
,,2024-03-11T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
,,2024-03-11T09:10:00.000+00:00,feeder,4,N Current (RMS),A,20.5
,,2024-03-11T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
,,2024-03-11T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
,,2024-03-11T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
,,2024-03-11T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.12
,,2024-03-11T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.34
,,2024-03-11T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
,,2024-03-11T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.72
,,2024-03-11T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.89
,,2024-03-11T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.18
,,2024-03-11T09:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
,,2024-03-11T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.6
,,2024-03-11T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
,,2024-03-11T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.3
,,2024-03-11T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
,,2024-03-11T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
,,2024-03-11T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
,,2024-03-11T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
,,2024-03-11T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.54
,,2024-03-11T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.82
,,2024-03-11T09:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
,,2024-03-11T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
,,2024-03-11T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
,,2024-03-11T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
,,2024-03-11T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
,,2024-03-11T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
,,2024-03-11T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
,,2024-03-11T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.81
,,2024-03-11T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.21
,,2024-03-11T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.19
,,2024-03-11T09:10:00.000+00:00,feeder,1,N Current (RMS),A,22.4
,,2024-03-11T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
,,2024-03-11T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
,,2024-03-11T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
,,2024-03-11T09:10:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-03-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-03-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
,,2024-03-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-03-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
,,2024-03-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-03-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
,,2024-03-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
,,2024-03-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
,,2024-03-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
,,2024-03-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,46.17
,,2024-03-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.52
,,2024-03-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,52.88
,,2024-03-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
,,2024-03-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
,,2024-03-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
,,2024-03-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
,,2024-03-11T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
,,2024-03-11T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
,,2024-03-11T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
,,2024-03-11T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.62
,,2024-03-11T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.49
,,2024-03-11T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.1
,,2024-03-11T09:00:00.000+00:00,feeder,4,N Current (RMS),A,23.3
,,2024-03-11T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
,,2024-03-11T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
,,2024-03-11T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
,,2024-03-11T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.35
,,2024-03-11T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.63
,,2024-03-11T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
,,2024-03-11T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.44
,,2024-03-11T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.13
,,2024-03-11T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.21
,,2024-03-11T09:00:00.000+00:00,feeder,3,N Current (RMS),A,28.7
,,2024-03-11T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.7
,,2024-03-11T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
,,2024-03-11T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
,,2024-03-11T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-03-11T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-03-11T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
,,2024-03-11T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.26
,,2024-03-11T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.8
,,2024-03-11T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.65
,,2024-03-11T09:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
,,2024-03-11T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
,,2024-03-11T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
,,2024-03-11T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
,,2024-03-11T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
,,2024-03-11T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
,,2024-03-11T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
,,2024-03-11T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.44
,,2024-03-11T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.24
,,2024-03-11T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.08
,,2024-03-11T09:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
,,2024-03-11T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
,,2024-03-11T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
,,2024-03-11T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
,,2024-03-11T09:00:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-03-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-03-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
,,2024-03-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-03-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
,,2024-03-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-03-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
,,2024-03-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
,,2024-03-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
,,2024-03-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
,,2024-03-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,54.76
,,2024-03-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,53.66
,,2024-03-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,49.04
,,2024-03-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
,,2024-03-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
,,2024-03-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
,,2024-03-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
,,2024-03-11T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
,,2024-03-11T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-03-11T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
,,2024-03-11T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
,,2024-03-11T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.99
,,2024-03-11T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.97
,,2024-03-11T08:50:00.000+00:00,feeder,4,N Current (RMS),A,22.8
,,2024-03-11T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
,,2024-03-11T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
,,2024-03-11T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
,,2024-03-11T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.4
,,2024-03-11T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.29
,,2024-03-11T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
,,2024-03-11T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.74
,,2024-03-11T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.06
,,2024-03-11T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.18
,,2024-03-11T08:50:00.000+00:00,feeder,3,N Current (RMS),A,27.6
,,2024-03-11T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.3
,,2024-03-11T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
,,2024-03-11T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
,,2024-03-11T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
,,2024-03-11T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
,,2024-03-11T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
,,2024-03-11T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
,,2024-03-11T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
,,2024-03-11T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
,,2024-03-11T08:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
,,2024-03-11T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
,,2024-03-11T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
,,2024-03-11T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
