Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-11T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
,,2024-03-11T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
,,2024-03-11T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
,,2024-03-11T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.91
,,2024-03-11T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
,,2024-03-11T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.48
,,2024-03-11T08:50:00.000+00:00,feeder,1,N Current (RMS),A,32.4
,,2024-03-11T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
,,2024-03-11T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
,,2024-03-11T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
,,2024-03-11T08:50:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-03-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-03-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
,,2024-03-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-03-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
,,2024-03-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-03-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
,,2024-03-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
,,2024-03-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
,,2024-03-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
,,2024-03-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,50.31
,,2024-03-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.37
,,2024-03-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.68
,,2024-03-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
,,2024-03-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
,,2024-03-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
,,2024-03-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
,,2024-03-11T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-03-11T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
,,2024-03-11T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
,,2024-03-11T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.38
,,2024-03-11T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.35
,,2024-03-11T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.36
,,2024-03-11T08:40:00.000+00:00,feeder,4,N Current (RMS),A,23.9
,,2024-03-11T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.9
,,2024-03-11T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
,,2024-03-11T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
,,2024-03-11T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.36
,,2024-03-11T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.52
,,2024-03-11T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
,,2024-03-11T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.55
,,2024-03-11T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.16
,,2024-03-11T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.32
,,2024-03-11T08:40:00.000+00:00,feeder,3,N Current (RMS),A,34.6
,,2024-03-11T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,103.2
,,2024-03-11T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
,,2024-03-11T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
,,2024-03-11T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
,,2024-03-11T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
,,2024-03-11T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
,,2024-03-11T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.39
,,2024-03-11T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
,,2024-03-11T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
,,2024-03-11T08:40:00.000+00:00,feeder,2,N Current (RMS),A,22.1
,,2024-03-11T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
,,2024-03-11T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
,,2024-03-11T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
,,2024-03-11T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
,,2024-03-11T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
,,2024-03-11T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
,,2024-03-11T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.44
,,2024-03-11T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.4
,,2024-03-11T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.9
,,2024-03-11T08:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
,,2024-03-11T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
,,2024-03-11T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
,,2024-03-11T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
,,2024-03-11T08:40:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-03-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-03-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
,,2024-03-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-03-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
,,2024-03-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-03-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
,,2024-03-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
,,2024-03-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
,,2024-03-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
,,2024-03-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,61.76
,,2024-03-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,48.81
,,2024-03-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.83
,,2024-03-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
,,2024-03-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
,,2024-03-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
,,2024-03-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
,,2024-03-11T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
,,2024-03-11T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
,,2024-03-11T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
,,2024-03-11T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.68
,,2024-03-11T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.61
,,2024-03-11T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
,,2024-03-11T08:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
,,2024-03-11T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
,,2024-03-11T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
,,2024-03-11T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
,,2024-03-11T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.36
,,2024-03-11T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.33
,,2024-03-11T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
,,2024-03-11T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.99
,,2024-03-11T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.91
,,2024-03-11T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
,,2024-03-11T08:30:00.000+00:00,feeder,3,N Current (RMS),A,25.5
,,2024-03-11T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.6
,,2024-03-11T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
,,2024-03-11T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
,,2024-03-11T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-03-11T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
,,2024-03-11T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
,,2024-03-11T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
,,2024-03-11T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
,,2024-03-11T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.42
,,2024-03-11T08:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
,,2024-03-11T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
,,2024-03-11T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
,,2024-03-11T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
,,2024-03-11T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
,,2024-03-11T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
,,2024-03-11T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
,,2024-03-11T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.4
,,2024-03-11T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.86
,,2024-03-11T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.17
,,2024-03-11T08:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
,,2024-03-11T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
,,2024-03-11T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
,,2024-03-11T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
,,2024-03-11T08:30:00.000+00:00,transformer,,Temperature,C,25.7
,,2024-03-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-03-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
,,2024-03-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-03-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
,,2024-03-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
,,2024-03-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
,,2024-03-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
,,2024-03-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
,,2024-03-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.89
,,2024-03-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.18
,,2024-03-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.81
,,2024-03-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
,,2024-03-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
,,2024-03-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
,,2024-03-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
,,2024-03-11T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-03-11T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
,,2024-03-11T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
,,2024-03-11T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
,,2024-03-11T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.57
,,2024-03-11T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
,,2024-03-11T08:20:00.000+00:00,feeder,4,N Current (RMS),A,37.9
,,2024-03-11T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
,,2024-03-11T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
,,2024-03-11T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
,,2024-03-11T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.75
,,2024-03-11T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
,,2024-03-11T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
,,2024-03-11T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.56
,,2024-03-11T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.03
,,2024-03-11T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.75
,,2024-03-11T08:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
,,2024-03-11T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.3
,,2024-03-11T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
,,2024-03-11T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
,,2024-03-11T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
,,2024-03-11T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
,,2024-03-11T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
,,2024-03-11T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
,,2024-03-11T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
,,2024-03-11T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
,,2024-03-11T08:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
,,2024-03-11T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
,,2024-03-11T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
,,2024-03-11T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
,,2024-03-11T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-03-11T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
,,2024-03-11T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
,,2024-03-11T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.37
,,2024-03-11T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
,,2024-03-11T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.19
,,2024-03-11T08:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
,,2024-03-11T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
,,2024-03-11T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
,,2024-03-11T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
,,2024-03-11T08:20:00.000+00:00,transformer,,Temperature,C,25.7
,,2024-03-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-03-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
,,2024-03-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-03-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
,,2024-03-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-03-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
,,2024-03-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
,,2024-03-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
,,2024-03-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
,,2024-03-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,44.3
,,2024-03-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.1
,,2024-03-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.96
,,2024-03-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
,,2024-03-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
,,2024-03-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
,,2024-03-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
,,2024-03-11T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-11T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
,,2024-03-11T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
,,2024-03-11T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.23
,,2024-03-11T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.96
,,2024-03-11T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.66
,,2024-03-11T08:10:00.000+00:00,feeder,4,N Current (RMS),A,26.4
,,2024-03-11T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
,,2024-03-11T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
,,2024-03-11T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
,,2024-03-11T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.88
,,2024-03-11T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
,,2024-03-11T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
,,2024-03-11T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.55
,,2024-03-11T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.68
,,2024-03-11T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.51
,,2024-03-11T08:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
,,2024-03-11T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.7
,,2024-03-11T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
,,2024-03-11T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
,,2024-03-11T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
,,2024-03-11T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
,,2024-03-11T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
,,2024-03-11T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
,,2024-03-11T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
,,2024-03-11T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.28
,,2024-03-11T08:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
,,2024-03-11T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
,,2024-03-11T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
,,2024-03-11T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
,,2024-03-11T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
,,2024-03-11T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
,,2024-03-11T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
,,2024-03-11T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.2
,,2024-03-11T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.94
,,2024-03-11T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.04
,,2024-03-11T08:10:00.000+00:00,feeder,1,N Current (RMS),A,30.9
,,2024-03-11T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
,,2024-03-11T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
,,2024-03-11T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
,,2024-03-11T08:10:00.000+00:00,transformer,,Temperature,C,25.7
,,2024-03-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-03-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
,,2024-03-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-03-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
,,2024-03-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-03-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
,,2024-03-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
,,2024-03-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
,,2024-03-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
,,2024-03-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.19
,,2024-03-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.65
,,2024-03-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,48.5
,,2024-03-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
,,2024-03-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
,,2024-03-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
,,2024-03-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
,,2024-03-11T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-03-11T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
,,2024-03-11T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
,,2024-03-11T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.77
,,2024-03-11T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.93
,,2024-03-11T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.55
,,2024-03-11T08:00:00.000+00:00,feeder,4,N Current (RMS),A,26.7
,,2024-03-11T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
,,2024-03-11T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
,,2024-03-11T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
,,2024-03-11T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.25
,,2024-03-11T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
,,2024-03-11T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
,,2024-03-11T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.91
,,2024-03-11T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.55
,,2024-03-11T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.79
,,2024-03-11T08:00:00.000+00:00,feeder,3,N Current (RMS),A,20.8
,,2024-03-11T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.7
,,2024-03-11T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
,,2024-03-11T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
,,2024-03-11T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
,,2024-03-11T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
,,2024-03-11T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
,,2024-03-11T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
,,2024-03-11T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.68
,,2024-03-11T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.38
,,2024-03-11T08:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
,,2024-03-11T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
,,2024-03-11T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
,,2024-03-11T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
,,2024-03-11T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
,,2024-03-11T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
,,2024-03-11T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
,,2024-03-11T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.41
,,2024-03-11T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.7
,,2024-03-11T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.03
,,2024-03-11T08:00:00.000+00:00,feeder,1,N Current (RMS),A,21.7
,,2024-03-11T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
,,2024-03-11T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
,,2024-03-11T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
,,2024-03-11T08:00:00.000+00:00,transformer,,Temperature,C,25.7
,,2024-03-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-03-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
,,2024-03-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-03-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
,,2024-03-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-03-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
,,2024-03-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
,,2024-03-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
,,2024-03-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
,,2024-03-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.12
,,2024-03-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.86
,,2024-03-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,47.74
,,2024-03-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
,,2024-03-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
,,2024-03-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
,,2024-03-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
,,2024-03-11T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-03-11T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
,,2024-03-11T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
,,2024-03-11T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.21
,,2024-03-11T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.23
,,2024-03-11T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.26
,,2024-03-11T07:50:00.000+00:00,feeder,4,N Current (RMS),A,31.6
,,2024-03-11T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
,,2024-03-11T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.6
,,2024-03-11T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
,,2024-03-11T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.76
,,2024-03-11T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.93
,,2024-03-11T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
,,2024-03-11T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
,,2024-03-11T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.5
,,2024-03-11T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.26
,,2024-03-11T07:50:00.000+00:00,feeder,3,N Current (RMS),A,24.3
,,2024-03-11T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.4
,,2024-03-11T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
,,2024-03-11T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
,,2024-03-11T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
,,2024-03-11T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-03-11T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
,,2024-03-11T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.65
,,2024-03-11T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.63
,,2024-03-11T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.31
,,2024-03-11T07:50:00.000+00:00,feeder,2,N Current (RMS),A,19.6
,,2024-03-11T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
,,2024-03-11T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
,,2024-03-11T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
,,2024-03-11T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
,,2024-03-11T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
,,2024-03-11T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
,,2024-03-11T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.66
,,2024-03-11T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.16
,,2024-03-11T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.96
,,2024-03-11T07:50:00.000+00:00,feeder,1,N Current (RMS),A,24.8
,,2024-03-11T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
,,2024-03-11T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
,,2024-03-11T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
,,2024-03-11T07:50:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-03-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-03-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
,,2024-03-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-03-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
,,2024-03-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-03-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
,,2024-03-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
,,2024-03-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
,,2024-03-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
,,2024-03-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,50.52
,,2024-03-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,56.52
,,2024-03-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.79
,,2024-03-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
,,2024-03-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
,,2024-03-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
,,2024-03-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
,,2024-03-11T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
,,2024-03-11T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
,,2024-03-11T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
,,2024-03-11T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.7
,,2024-03-11T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.36
,,2024-03-11T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.8
,,2024-03-11T07:40:00.000+00:00,feeder,4,N Current (RMS),A,29.2
,,2024-03-11T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
,,2024-03-11T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
,,2024-03-11T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
,,2024-03-11T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.58
,,2024-03-11T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.95
,,2024-03-11T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
,,2024-03-11T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.99
,,2024-03-11T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.48
,,2024-03-11T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.04
,,2024-03-11T07:40:00.000+00:00,feeder,3,N Current (RMS),A,26.7
,,2024-03-11T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.3
,,2024-03-11T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
,,2024-03-11T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
,,2024-03-11T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
,,2024-03-11T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
,,2024-03-11T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
,,2024-03-11T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.38
,,2024-03-11T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.05
,,2024-03-11T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.39
,,2024-03-11T07:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
,,2024-03-11T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
,,2024-03-11T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
,,2024-03-11T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
,,2024-03-11T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
,,2024-03-11T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
,,2024-03-11T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
,,2024-03-11T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.69
,,2024-03-11T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.07
,,2024-03-11T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.3
,,2024-03-11T07:40:00.000+00:00,feeder,1,N Current (RMS),A,32.9
,,2024-03-11T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.7
,,2024-03-11T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
,,2024-03-11T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
,,2024-03-11T07:40:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-03-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-03-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
,,2024-03-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-03-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
,,2024-03-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-03-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
,,2024-03-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
,,2024-03-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
,,2024-03-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
,,2024-03-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,59.76
,,2024-03-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,49.96
,,2024-03-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.53
,,2024-03-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
,,2024-03-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
,,2024-03-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
,,2024-03-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
,,2024-03-11T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-03-11T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
,,2024-03-11T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
,,2024-03-11T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.36
,,2024-03-11T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.14
,,2024-03-11T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.92
,,2024-03-11T07:30:00.000+00:00,feeder,4,N Current (RMS),A,22.9
,,2024-03-11T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
,,2024-03-11T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
,,2024-03-11T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
,,2024-03-11T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.46
,,2024-03-11T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.28
,,2024-03-11T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
,,2024-03-11T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.49
,,2024-03-11T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.1
,,2024-03-11T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.37
,,2024-03-11T07:30:00.000+00:00,feeder,3,N Current (RMS),A,24.7
,,2024-03-11T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.3
,,2024-03-11T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
,,2024-03-11T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
,,2024-03-11T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
,,2024-03-11T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
,,2024-03-11T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
,,2024-03-11T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
,,2024-03-11T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.51
,,2024-03-11T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.9
,,2024-03-11T07:30:00.000+00:00,feeder,2,N Current (RMS),A,28.7
,,2024-03-11T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
,,2024-03-11T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
,,2024-03-11T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
,,2024-03-11T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
,,2024-03-11T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
,,2024-03-11T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
,,2024-03-11T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.55
,,2024-03-11T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
,,2024-03-11T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.73
,,2024-03-11T07:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
,,2024-03-11T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
,,2024-03-11T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
,,2024-03-11T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
,,2024-03-11T07:30:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-03-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-03-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
,,2024-03-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-03-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
,,2024-03-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-03-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
,,2024-03-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
,,2024-03-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
,,2024-03-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
,,2024-03-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,47.07
,,2024-03-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,49.01
,,2024-03-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.92
,,2024-03-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
,,2024-03-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
,,2024-03-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
,,2024-03-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
,,2024-03-11T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
,,2024-03-11T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
,,2024-03-11T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
,,2024-03-11T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.68
,,2024-03-11T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.38
,,2024-03-11T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
,,2024-03-11T07:20:00.000+00:00,feeder,4,N Current (RMS),A,28.2
,,2024-03-11T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
,,2024-03-11T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
,,2024-03-11T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
,,2024-03-11T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.76
,,2024-03-11T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.38
,,2024-03-11T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
,,2024-03-11T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.37
,,2024-03-11T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.85
,,2024-03-11T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.3
,,2024-03-11T07:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
,,2024-03-11T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
,,2024-03-11T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
,,2024-03-11T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
,,2024-03-11T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
,,2024-03-11T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,,2024-03-11T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
,,2024-03-11T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
,,2024-03-11T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.23
,,2024-03-11T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.22
,,2024-03-11T07:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
,,2024-03-11T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
,,2024-03-11T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
,,2024-03-11T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
,,2024-03-11T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.89
,,2024-03-11T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
,,2024-03-11T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
,,2024-03-11T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.95
,,2024-03-11T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.59
,,2024-03-11T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.42
,,2024-03-11T07:20:00.000+00:00,feeder,1,N Current (RMS),A,22.0
,,2024-03-11T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
,,2024-03-11T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
,,2024-03-11T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
,,2024-03-11T07:20:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-03-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-03-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
,,2024-03-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-03-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
,,2024-03-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-03-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
,,2024-03-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
,,2024-03-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
,,2024-03-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
,,2024-03-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.92
,,2024-03-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,55.05
,,2024-03-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.65
,,2024-03-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
,,2024-03-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
,,2024-03-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
,,2024-03-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
,,2024-03-11T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
,,2024-03-11T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
,,2024-03-11T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
,,2024-03-11T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.83
,,2024-03-11T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.37
,,2024-03-11T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.28
,,2024-03-11T07:10:00.000+00:00,feeder,4,N Current (RMS),A,25.8
,,2024-03-11T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
,,2024-03-11T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
,,2024-03-11T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
,,2024-03-11T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
,,2024-03-11T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.82
,,2024-03-11T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
,,2024-03-11T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.21
,,2024-03-11T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.61
,,2024-03-11T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.24
,,2024-03-11T07:10:00.000+00:00,feeder,3,N Current (RMS),A,32.0
,,2024-03-11T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
,,2024-03-11T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
,,2024-03-11T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
,,2024-03-11T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
,,2024-03-11T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
,,2024-03-11T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
,,2024-03-11T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
,,2024-03-11T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
,,2024-03-11T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
,,2024-03-11T07:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
,,2024-03-11T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
,,2024-03-11T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
,,2024-03-11T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
,,2024-03-11T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.67
,,2024-03-11T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-03-11T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
,,2024-03-11T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.47
,,2024-03-11T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.66
,,2024-03-11T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.8
,,2024-03-11T07:10:00.000+00:00,feeder,1,N Current (RMS),A,25.7
,,2024-03-11T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
,,2024-03-11T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.2
,,2024-03-11T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
,,2024-03-11T07:10:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-03-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-03-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
,,2024-03-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-03-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
,,2024-03-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
,,2024-03-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
,,2024-03-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
,,2024-03-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
,,2024-03-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.06
,,2024-03-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,56.62
,,2024-03-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.07
,,2024-03-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
,,2024-03-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
,,2024-03-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
,,2024-03-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
,,2024-03-11T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-03-11T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
,,2024-03-11T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
,,2024-03-11T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
,,2024-03-11T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.15
,,2024-03-11T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.32
,,2024-03-11T07:00:00.000+00:00,feeder,4,N Current (RMS),A,41.8
,,2024-03-11T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
,,2024-03-11T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.8
,,2024-03-11T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
,,2024-03-11T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.87
,,2024-03-11T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.18
,,2024-03-11T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
,,2024-03-11T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.78
,,2024-03-11T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.9
,,2024-03-11T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.18
,,2024-03-11T07:00:00.000+00:00,feeder,3,N Current (RMS),A,27.6
,,2024-03-11T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.6
,,2024-03-11T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
,,2024-03-11T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
,,2024-03-11T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
,,2024-03-11T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
,,2024-03-11T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
,,2024-03-11T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
,,2024-03-11T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.06
,,2024-03-11T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
,,2024-03-11T07:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
,,2024-03-11T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
,,2024-03-11T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
,,2024-03-11T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
,,2024-03-11T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
,,2024-03-11T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-03-11T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
,,2024-03-11T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.3
,,2024-03-11T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.14
,,2024-03-11T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.42
,,2024-03-11T07:00:00.000+00:00,feeder,1,N Current (RMS),A,26.8
,,2024-03-11T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
,,2024-03-11T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
,,2024-03-11T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
,,2024-03-11T07:00:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-03-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-03-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
,,2024-03-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-03-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
,,2024-03-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-03-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
,,2024-03-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
,,2024-03-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
,,2024-03-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
,,2024-03-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,42.22
,,2024-03-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,58.25
,,2024-03-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.63
,,2024-03-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
,,2024-03-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
,,2024-03-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
,,2024-03-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
,,2024-03-11T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
,,2024-03-11T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
,,2024-03-11T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
,,2024-03-11T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.92
,,2024-03-11T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.71
,,2024-03-11T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.02
,,2024-03-11T06:50:00.000+00:00,feeder,4,N Current (RMS),A,47.5
,,2024-03-11T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
,,2024-03-11T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.6
,,2024-03-11T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
,,2024-03-11T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.26
,,2024-03-11T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.25
,,2024-03-11T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
,,2024-03-11T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.01
,,2024-03-11T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.55
,,2024-03-11T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.42
,,2024-03-11T06:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
,,2024-03-11T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.6
,,2024-03-11T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
,,2024-03-11T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
,,2024-03-11T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
,,2024-03-11T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
,,2024-03-11T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
,,2024-03-11T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
,,2024-03-11T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
,,2024-03-11T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.87
,,2024-03-11T06:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
,,2024-03-11T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
,,2024-03-11T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
,,2024-03-11T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
,,2024-03-11T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
,,2024-03-11T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
,,2024-03-11T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
,,2024-03-11T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.61
,,2024-03-11T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
,,2024-03-11T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.24
,,2024-03-11T06:50:00.000+00:00,feeder,1,N Current (RMS),A,66.2
,,2024-03-11T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
,,2024-03-11T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
,,2024-03-11T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,131.2
,,2024-03-11T06:50:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-03-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-03-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
,,2024-03-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-03-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
,,2024-03-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-03-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
,,2024-03-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
,,2024-03-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
,,2024-03-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
,,2024-03-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,49.56
,,2024-03-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,49.83
,,2024-03-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,63.55
,,2024-03-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
,,2024-03-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
,,2024-03-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
,,2024-03-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
,,2024-03-11T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
,,2024-03-11T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
,,2024-03-11T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
,,2024-03-11T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.85
,,2024-03-11T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.87
,,2024-03-11T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.45
,,2024-03-11T06:40:00.000+00:00,feeder,4,N Current (RMS),A,31.6
,,2024-03-11T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
,,2024-03-11T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
,,2024-03-11T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
,,2024-03-11T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.78
,,2024-03-11T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.92
,,2024-03-11T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
,,2024-03-11T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.07
,,2024-03-11T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.44
,,2024-03-11T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.41
