Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-11T06:40:00.000+00:00,feeder,3,N Current (RMS),A,32.9
,,2024-03-11T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
,,2024-03-11T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
,,2024-03-11T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
,,2024-03-11T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
,,2024-03-11T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
,,2024-03-11T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
,,2024-03-11T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
,,2024-03-11T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
,,2024-03-11T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.97
,,2024-03-11T06:40:00.000+00:00,feeder,2,N Current (RMS),A,35.8
,,2024-03-11T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
,,2024-03-11T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
,,2024-03-11T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
,,2024-03-11T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
,,2024-03-11T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
,,2024-03-11T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
,,2024-03-11T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.26
,,2024-03-11T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
,,2024-03-11T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.12
,,2024-03-11T06:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
,,2024-03-11T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
,,2024-03-11T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
,,2024-03-11T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
,,2024-03-11T06:40:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-03-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-03-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
,,2024-03-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-03-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
,,2024-03-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-03-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
,,2024-03-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
,,2024-03-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
,,2024-03-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
,,2024-03-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,45.94
,,2024-03-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.86
,,2024-03-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.96
,,2024-03-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
,,2024-03-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
,,2024-03-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
,,2024-03-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
,,2024-03-11T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
,,2024-03-11T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
,,2024-03-11T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
,,2024-03-11T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.68
,,2024-03-11T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.16
,,2024-03-11T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
,,2024-03-11T06:30:00.000+00:00,feeder,4,N Current (RMS),A,26.4
,,2024-03-11T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
,,2024-03-11T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
,,2024-03-11T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
,,2024-03-11T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.66
,,2024-03-11T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.59
,,2024-03-11T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
,,2024-03-11T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.96
,,2024-03-11T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.15
,,2024-03-11T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
,,2024-03-11T06:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
,,2024-03-11T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
,,2024-03-11T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
,,2024-03-11T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
,,2024-03-11T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
,,2024-03-11T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
,,2024-03-11T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
,,2024-03-11T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.42
,,2024-03-11T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
,,2024-03-11T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.17
,,2024-03-11T06:30:00.000+00:00,feeder,2,N Current (RMS),A,32.2
,,2024-03-11T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
,,2024-03-11T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
,,2024-03-11T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
,,2024-03-11T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
,,2024-03-11T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
,,2024-03-11T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-03-11T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.43
,,2024-03-11T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
,,2024-03-11T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.6
,,2024-03-11T06:30:00.000+00:00,feeder,1,N Current (RMS),A,40.2
,,2024-03-11T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.8
,,2024-03-11T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
,,2024-03-11T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
,,2024-03-11T06:30:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-03-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-03-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
,,2024-03-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-03-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
,,2024-03-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-03-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
,,2024-03-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
,,2024-03-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
,,2024-03-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
,,2024-03-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,53.49
,,2024-03-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.09
,,2024-03-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,46.84
,,2024-03-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
,,2024-03-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
,,2024-03-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
,,2024-03-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
,,2024-03-11T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
,,2024-03-11T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
,,2024-03-11T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
,,2024-03-11T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.89
,,2024-03-11T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.7
,,2024-03-11T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
,,2024-03-11T06:20:00.000+00:00,feeder,4,N Current (RMS),A,35.1
,,2024-03-11T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
,,2024-03-11T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
,,2024-03-11T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
,,2024-03-11T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.74
,,2024-03-11T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.42
,,2024-03-11T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
,,2024-03-11T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.37
,,2024-03-11T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.26
,,2024-03-11T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
,,2024-03-11T06:20:00.000+00:00,feeder,3,N Current (RMS),A,21.4
,,2024-03-11T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.8
,,2024-03-11T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
,,2024-03-11T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
,,2024-03-11T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
,,2024-03-11T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
,,2024-03-11T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
,,2024-03-11T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
,,2024-03-11T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
,,2024-03-11T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.96
,,2024-03-11T06:20:00.000+00:00,feeder,2,N Current (RMS),A,34.8
,,2024-03-11T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
,,2024-03-11T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
,,2024-03-11T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.9
,,2024-03-11T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-03-11T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
,,2024-03-11T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-03-11T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.43
,,2024-03-11T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
,,2024-03-11T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.99
,,2024-03-11T06:20:00.000+00:00,feeder,1,N Current (RMS),A,45.6
,,2024-03-11T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.1
,,2024-03-11T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
,,2024-03-11T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.1
,,2024-03-11T06:20:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-03-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-03-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
,,2024-03-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-03-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
,,2024-03-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-03-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
,,2024-03-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
,,2024-03-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-03-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
,,2024-03-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,56.64
,,2024-03-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.92
,,2024-03-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,55.57
,,2024-03-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
,,2024-03-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
,,2024-03-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
,,2024-03-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
,,2024-03-11T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
,,2024-03-11T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
,,2024-03-11T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
,,2024-03-11T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.84
,,2024-03-11T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.23
,,2024-03-11T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.08
,,2024-03-11T06:10:00.000+00:00,feeder,4,N Current (RMS),A,38.0
,,2024-03-11T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
,,2024-03-11T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.9
,,2024-03-11T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
,,2024-03-11T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.45
,,2024-03-11T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.93
,,2024-03-11T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
,,2024-03-11T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.1
,,2024-03-11T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.57
,,2024-03-11T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.2
,,2024-03-11T06:10:00.000+00:00,feeder,3,N Current (RMS),A,23.4
,,2024-03-11T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
,,2024-03-11T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
,,2024-03-11T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
,,2024-03-11T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
,,2024-03-11T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
,,2024-03-11T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
,,2024-03-11T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
,,2024-03-11T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.32
,,2024-03-11T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.7
,,2024-03-11T06:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
,,2024-03-11T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
,,2024-03-11T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
,,2024-03-11T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
,,2024-03-11T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
,,2024-03-11T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
,,2024-03-11T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
,,2024-03-11T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.69
,,2024-03-11T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
,,2024-03-11T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.46
,,2024-03-11T06:10:00.000+00:00,feeder,1,N Current (RMS),A,40.5
,,2024-03-11T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.9
,,2024-03-11T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
,,2024-03-11T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.3
,,2024-03-11T06:10:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-03-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-03-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
,,2024-03-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-03-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
,,2024-03-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-03-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
,,2024-03-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
,,2024-03-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
,,2024-03-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
,,2024-03-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,45.79
,,2024-03-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,44.92
,,2024-03-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.45
,,2024-03-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
,,2024-03-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
,,2024-03-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
,,2024-03-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
,,2024-03-11T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
,,2024-03-11T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
,,2024-03-11T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
,,2024-03-11T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
,,2024-03-11T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.07
,,2024-03-11T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.04
,,2024-03-11T06:00:00.000+00:00,feeder,4,N Current (RMS),A,22.3
,,2024-03-11T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
,,2024-03-11T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
,,2024-03-11T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
,,2024-03-11T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.49
,,2024-03-11T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.47
,,2024-03-11T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
,,2024-03-11T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.05
,,2024-03-11T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.9
,,2024-03-11T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.97
,,2024-03-11T06:00:00.000+00:00,feeder,3,N Current (RMS),A,42.4
,,2024-03-11T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
,,2024-03-11T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
,,2024-03-11T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
,,2024-03-11T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
,,2024-03-11T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
,,2024-03-11T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
,,2024-03-11T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
,,2024-03-11T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
,,2024-03-11T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
,,2024-03-11T06:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
,,2024-03-11T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
,,2024-03-11T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
,,2024-03-11T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
,,2024-03-11T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
,,2024-03-11T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
,,2024-03-11T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
,,2024-03-11T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.85
,,2024-03-11T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
,,2024-03-11T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.72
,,2024-03-11T06:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
,,2024-03-11T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
,,2024-03-11T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
,,2024-03-11T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
,,2024-03-11T06:00:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-03-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-03-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
,,2024-03-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-03-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
,,2024-03-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-03-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
,,2024-03-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
,,2024-03-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
,,2024-03-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
,,2024-03-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.24
,,2024-03-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.67
,,2024-03-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,42.94
,,2024-03-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
,,2024-03-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
,,2024-03-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
,,2024-03-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
,,2024-03-11T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
,,2024-03-11T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
,,2024-03-11T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
,,2024-03-11T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.1
,,2024-03-11T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.46
,,2024-03-11T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
,,2024-03-11T05:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
,,2024-03-11T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
,,2024-03-11T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
,,2024-03-11T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
,,2024-03-11T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.39
,,2024-03-11T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.39
,,2024-03-11T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
,,2024-03-11T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.09
,,2024-03-11T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.57
,,2024-03-11T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.43
,,2024-03-11T05:50:00.000+00:00,feeder,3,N Current (RMS),A,30.5
,,2024-03-11T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
,,2024-03-11T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
,,2024-03-11T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
,,2024-03-11T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
,,2024-03-11T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
,,2024-03-11T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
,,2024-03-11T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
,,2024-03-11T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
,,2024-03-11T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.26
,,2024-03-11T05:50:00.000+00:00,feeder,2,N Current (RMS),A,14.8
,,2024-03-11T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
,,2024-03-11T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
,,2024-03-11T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
,,2024-03-11T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
,,2024-03-11T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
,,2024-03-11T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
,,2024-03-11T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
,,2024-03-11T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
,,2024-03-11T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.2
,,2024-03-11T05:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
,,2024-03-11T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
,,2024-03-11T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
,,2024-03-11T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
,,2024-03-11T05:50:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-03-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-03-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
,,2024-03-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-03-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
,,2024-03-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-03-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
,,2024-03-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
,,2024-03-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
,,2024-03-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
,,2024-03-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.68
,,2024-03-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.22
,,2024-03-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.02
,,2024-03-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
,,2024-03-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
,,2024-03-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
,,2024-03-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
,,2024-03-11T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-03-11T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
,,2024-03-11T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
,,2024-03-11T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.71
,,2024-03-11T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.08
,,2024-03-11T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
,,2024-03-11T05:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
,,2024-03-11T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
,,2024-03-11T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
,,2024-03-11T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
,,2024-03-11T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.9
,,2024-03-11T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
,,2024-03-11T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
,,2024-03-11T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.16
,,2024-03-11T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.73
,,2024-03-11T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.25
,,2024-03-11T05:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
,,2024-03-11T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
,,2024-03-11T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
,,2024-03-11T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
,,2024-03-11T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
,,2024-03-11T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
,,2024-03-11T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
,,2024-03-11T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
,,2024-03-11T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.25
,,2024-03-11T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
,,2024-03-11T05:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
,,2024-03-11T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
,,2024-03-11T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
,,2024-03-11T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
,,2024-03-11T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
,,2024-03-11T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
,,2024-03-11T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
,,2024-03-11T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
,,2024-03-11T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
,,2024-03-11T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.53
,,2024-03-11T05:40:00.000+00:00,feeder,1,N Current (RMS),A,26.5
,,2024-03-11T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
,,2024-03-11T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
,,2024-03-11T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
,,2024-03-11T05:40:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-03-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-03-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
,,2024-03-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-03-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
,,2024-03-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-03-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
,,2024-03-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
,,2024-03-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
,,2024-03-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
,,2024-03-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.15
,,2024-03-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,,2024-03-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.39
,,2024-03-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
,,2024-03-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
,,2024-03-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
,,2024-03-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
,,2024-03-11T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
,,2024-03-11T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
,,2024-03-11T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
,,2024-03-11T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.55
,,2024-03-11T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.7
,,2024-03-11T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
,,2024-03-11T05:30:00.000+00:00,feeder,4,N Current (RMS),A,15.8
,,2024-03-11T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
,,2024-03-11T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
,,2024-03-11T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
,,2024-03-11T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
,,2024-03-11T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.39
,,2024-03-11T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
,,2024-03-11T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.5
,,2024-03-11T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.38
,,2024-03-11T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.47
,,2024-03-11T05:30:00.000+00:00,feeder,3,N Current (RMS),A,29.8
,,2024-03-11T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
,,2024-03-11T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
,,2024-03-11T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
,,2024-03-11T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
,,2024-03-11T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
,,2024-03-11T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
,,2024-03-11T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
,,2024-03-11T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
,,2024-03-11T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
,,2024-03-11T05:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
,,2024-03-11T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
,,2024-03-11T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
,,2024-03-11T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
,,2024-03-11T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
,,2024-03-11T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
,,2024-03-11T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
,,2024-03-11T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
,,2024-03-11T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.55
,,2024-03-11T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
,,2024-03-11T05:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
,,2024-03-11T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
,,2024-03-11T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
,,2024-03-11T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
,,2024-03-11T05:30:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-03-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-03-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
,,2024-03-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-03-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
,,2024-03-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-03-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
,,2024-03-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
,,2024-03-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
,,2024-03-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
,,2024-03-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.05
,,2024-03-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.34
,,2024-03-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.82
,,2024-03-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
,,2024-03-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
,,2024-03-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
,,2024-03-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
,,2024-03-11T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
,,2024-03-11T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
,,2024-03-11T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
,,2024-03-11T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.79
,,2024-03-11T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.44
,,2024-03-11T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
,,2024-03-11T05:20:00.000+00:00,feeder,4,N Current (RMS),A,29.9
,,2024-03-11T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
,,2024-03-11T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
,,2024-03-11T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
,,2024-03-11T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.45
,,2024-03-11T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.09
,,2024-03-11T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
,,2024-03-11T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.83
,,2024-03-11T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.68
,,2024-03-11T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.7
,,2024-03-11T05:20:00.000+00:00,feeder,3,N Current (RMS),A,24.7
,,2024-03-11T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.3
,,2024-03-11T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
,,2024-03-11T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
,,2024-03-11T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
,,2024-03-11T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
,,2024-03-11T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
,,2024-03-11T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
,,2024-03-11T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
,,2024-03-11T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
,,2024-03-11T05:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
,,2024-03-11T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
,,2024-03-11T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
,,2024-03-11T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
,,2024-03-11T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
,,2024-03-11T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
,,2024-03-11T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
,,2024-03-11T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.27
,,2024-03-11T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.95
,,2024-03-11T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
,,2024-03-11T05:20:00.000+00:00,feeder,1,N Current (RMS),A,18.3
,,2024-03-11T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
,,2024-03-11T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
,,2024-03-11T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
,,2024-03-11T05:20:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-03-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-03-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
,,2024-03-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
,,2024-03-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
,,2024-03-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-03-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
,,2024-03-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
,,2024-03-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
,,2024-03-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
,,2024-03-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,41.92
,,2024-03-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.15
,,2024-03-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.79
,,2024-03-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
,,2024-03-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
,,2024-03-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
,,2024-03-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
,,2024-03-11T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
,,2024-03-11T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
,,2024-03-11T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
,,2024-03-11T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.57
,,2024-03-11T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.16
,,2024-03-11T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
,,2024-03-11T05:10:00.000+00:00,feeder,4,N Current (RMS),A,17.7
,,2024-03-11T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
,,2024-03-11T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
,,2024-03-11T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
,,2024-03-11T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.19
,,2024-03-11T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.39
,,2024-03-11T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
,,2024-03-11T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.21
,,2024-03-11T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.65
,,2024-03-11T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.87
,,2024-03-11T05:10:00.000+00:00,feeder,3,N Current (RMS),A,30.2
,,2024-03-11T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
,,2024-03-11T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
,,2024-03-11T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
,,2024-03-11T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
,,2024-03-11T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
,,2024-03-11T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
,,2024-03-11T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
,,2024-03-11T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
,,2024-03-11T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
,,2024-03-11T05:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
,,2024-03-11T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
,,2024-03-11T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
,,2024-03-11T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
,,2024-03-11T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
,,2024-03-11T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
,,2024-03-11T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
,,2024-03-11T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.99
,,2024-03-11T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
,,2024-03-11T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
,,2024-03-11T05:10:00.000+00:00,feeder,1,N Current (RMS),A,17.1
,,2024-03-11T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
,,2024-03-11T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
,,2024-03-11T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
,,2024-03-11T05:10:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-03-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-03-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
,,2024-03-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-03-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
,,2024-03-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-03-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
,,2024-03-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
,,2024-03-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
,,2024-03-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
,,2024-03-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,39.08
,,2024-03-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,32.76
,,2024-03-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.43
,,2024-03-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
,,2024-03-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
,,2024-03-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
,,2024-03-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
,,2024-03-11T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
,,2024-03-11T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
,,2024-03-11T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
,,2024-03-11T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.18
,,2024-03-11T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.5
,,2024-03-11T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
,,2024-03-11T05:00:00.000+00:00,feeder,4,N Current (RMS),A,23.1
,,2024-03-11T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
,,2024-03-11T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
,,2024-03-11T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
,,2024-03-11T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.96
,,2024-03-11T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.01
,,2024-03-11T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
,,2024-03-11T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.22
,,2024-03-11T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
,,2024-03-11T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.04
,,2024-03-11T05:00:00.000+00:00,feeder,3,N Current (RMS),A,40.5
,,2024-03-11T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
,,2024-03-11T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
,,2024-03-11T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
,,2024-03-11T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
,,2024-03-11T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
,,2024-03-11T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
,,2024-03-11T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
,,2024-03-11T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
,,2024-03-11T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
,,2024-03-11T05:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
,,2024-03-11T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
,,2024-03-11T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
,,2024-03-11T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
,,2024-03-11T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
,,2024-03-11T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
,,2024-03-11T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
,,2024-03-11T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.51
,,2024-03-11T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
,,2024-03-11T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
,,2024-03-11T05:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
,,2024-03-11T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
,,2024-03-11T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
,,2024-03-11T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
,,2024-03-11T05:00:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-03-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-03-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
,,2024-03-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-03-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
,,2024-03-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-03-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
,,2024-03-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
,,2024-03-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
,,2024-03-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
,,2024-03-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.13
,,2024-03-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.93
,,2024-03-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.48
,,2024-03-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
,,2024-03-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
,,2024-03-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
,,2024-03-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
,,2024-03-11T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
,,2024-03-11T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
,,2024-03-11T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
,,2024-03-11T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.77
,,2024-03-11T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.58
,,2024-03-11T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
,,2024-03-11T04:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
,,2024-03-11T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
,,2024-03-11T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
,,2024-03-11T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
,,2024-03-11T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.96
,,2024-03-11T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.61
,,2024-03-11T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
,,2024-03-11T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.58
,,2024-03-11T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.13
,,2024-03-11T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.92
,,2024-03-11T04:50:00.000+00:00,feeder,3,N Current (RMS),A,35.8
,,2024-03-11T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
,,2024-03-11T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
,,2024-03-11T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
,,2024-03-11T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
,,2024-03-11T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
,,2024-03-11T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
,,2024-03-11T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
,,2024-03-11T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
,,2024-03-11T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
,,2024-03-11T04:50:00.000+00:00,feeder,2,N Current (RMS),A,11.5
,,2024-03-11T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
,,2024-03-11T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
,,2024-03-11T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
,,2024-03-11T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
,,2024-03-11T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
,,2024-03-11T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
,,2024-03-11T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
,,2024-03-11T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
,,2024-03-11T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.05
,,2024-03-11T04:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
,,2024-03-11T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
,,2024-03-11T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
,,2024-03-11T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
,,2024-03-11T04:50:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-03-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-03-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
,,2024-03-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-03-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
,,2024-03-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-03-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
,,2024-03-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
,,2024-03-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
,,2024-03-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
,,2024-03-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.62
,,2024-03-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.81
,,2024-03-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,35.07
,,2024-03-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
,,2024-03-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
,,2024-03-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
,,2024-03-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
,,2024-03-11T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
,,2024-03-11T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
,,2024-03-11T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
,,2024-03-11T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
,,2024-03-11T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.51
,,2024-03-11T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
,,2024-03-11T04:40:00.000+00:00,feeder,4,N Current (RMS),A,14.8
,,2024-03-11T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
,,2024-03-11T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
,,2024-03-11T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
,,2024-03-11T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.17
,,2024-03-11T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
,,2024-03-11T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
,,2024-03-11T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.87
,,2024-03-11T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.91
,,2024-03-11T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.1
,,2024-03-11T04:40:00.000+00:00,feeder,3,N Current (RMS),A,23.6
,,2024-03-11T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
,,2024-03-11T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
,,2024-03-11T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
,,2024-03-11T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
,,2024-03-11T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
,,2024-03-11T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
,,2024-03-11T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
,,2024-03-11T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
,,2024-03-11T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
,,2024-03-11T04:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
,,2024-03-11T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
,,2024-03-11T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
,,2024-03-11T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
,,2024-03-11T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
,,2024-03-11T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
,,2024-03-11T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-03-11T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
,,2024-03-11T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
,,2024-03-11T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
,,2024-03-11T04:40:00.000+00:00,feeder,1,N Current (RMS),A,15.2
,,2024-03-11T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
,,2024-03-11T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
,,2024-03-11T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
,,2024-03-11T04:40:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-03-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-03-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
,,2024-03-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-03-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
,,2024-03-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-03-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
,,2024-03-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
,,2024-03-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
,,2024-03-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
,,2024-03-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.23
,,2024-03-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,35.53
,,2024-03-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.8
,,2024-03-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
,,2024-03-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
,,2024-03-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
,,2024-03-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
,,2024-03-11T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
,,2024-03-11T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
