Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-11T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
,,2024-03-11T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.89
,,2024-03-11T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.25
,,2024-03-11T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
,,2024-03-11T04:30:00.000+00:00,feeder,4,N Current (RMS),A,21.3
,,2024-03-11T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
,,2024-03-11T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
,,2024-03-11T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
,,2024-03-11T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.54
,,2024-03-11T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
,,2024-03-11T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
,,2024-03-11T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.28
,,2024-03-11T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.97
,,2024-03-11T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.71
,,2024-03-11T04:30:00.000+00:00,feeder,3,N Current (RMS),A,32.1
,,2024-03-11T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
,,2024-03-11T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
,,2024-03-11T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
,,2024-03-11T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
,,2024-03-11T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-03-11T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
,,2024-03-11T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
,,2024-03-11T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
,,2024-03-11T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
,,2024-03-11T04:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
,,2024-03-11T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
,,2024-03-11T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
,,2024-03-11T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
,,2024-03-11T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
,,2024-03-11T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
,,2024-03-11T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
,,2024-03-11T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
,,2024-03-11T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.92
,,2024-03-11T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
,,2024-03-11T04:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-03-11T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
,,2024-03-11T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
,,2024-03-11T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
,,2024-03-11T04:30:00.000+00:00,transformer,,Temperature,C,25.7
,,2024-03-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-03-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
,,2024-03-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-03-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
,,2024-03-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-03-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
,,2024-03-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
,,2024-03-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
,,2024-03-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
,,2024-03-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.53
,,2024-03-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,39.87
,,2024-03-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.87
,,2024-03-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
,,2024-03-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
,,2024-03-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
,,2024-03-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
,,2024-03-11T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
,,2024-03-11T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
,,2024-03-11T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
,,2024-03-11T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
,,2024-03-11T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.41
,,2024-03-11T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
,,2024-03-11T04:20:00.000+00:00,feeder,4,N Current (RMS),A,22.4
,,2024-03-11T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
,,2024-03-11T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
,,2024-03-11T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
,,2024-03-11T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.06
,,2024-03-11T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
,,2024-03-11T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
,,2024-03-11T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.72
,,2024-03-11T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.55
,,2024-03-11T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.23
,,2024-03-11T04:20:00.000+00:00,feeder,3,N Current (RMS),A,21.2
,,2024-03-11T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
,,2024-03-11T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
,,2024-03-11T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
,,2024-03-11T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
,,2024-03-11T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
,,2024-03-11T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
,,2024-03-11T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
,,2024-03-11T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
,,2024-03-11T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
,,2024-03-11T04:20:00.000+00:00,feeder,2,N Current (RMS),A,12.7
,,2024-03-11T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
,,2024-03-11T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
,,2024-03-11T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
,,2024-03-11T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
,,2024-03-11T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
,,2024-03-11T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
,,2024-03-11T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.73
,,2024-03-11T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
,,2024-03-11T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
,,2024-03-11T04:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
,,2024-03-11T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
,,2024-03-11T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
,,2024-03-11T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
,,2024-03-11T04:20:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-03-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-03-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
,,2024-03-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-03-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
,,2024-03-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-03-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
,,2024-03-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
,,2024-03-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
,,2024-03-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
,,2024-03-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.45
,,2024-03-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.85
,,2024-03-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.63
,,2024-03-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
,,2024-03-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
,,2024-03-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
,,2024-03-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
,,2024-03-11T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
,,2024-03-11T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
,,2024-03-11T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
,,2024-03-11T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.67
,,2024-03-11T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.93
,,2024-03-11T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
,,2024-03-11T04:10:00.000+00:00,feeder,4,N Current (RMS),A,20.4
,,2024-03-11T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
,,2024-03-11T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
,,2024-03-11T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
,,2024-03-11T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.63
,,2024-03-11T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.91
,,2024-03-11T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
,,2024-03-11T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.5
,,2024-03-11T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.5
,,2024-03-11T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.58
,,2024-03-11T04:10:00.000+00:00,feeder,3,N Current (RMS),A,26.3
,,2024-03-11T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
,,2024-03-11T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
,,2024-03-11T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
,,2024-03-11T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
,,2024-03-11T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,,2024-03-11T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
,,2024-03-11T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
,,2024-03-11T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
,,2024-03-11T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.11
,,2024-03-11T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
,,2024-03-11T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
,,2024-03-11T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
,,2024-03-11T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
,,2024-03-11T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
,,2024-03-11T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
,,2024-03-11T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
,,2024-03-11T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
,,2024-03-11T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
,,2024-03-11T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
,,2024-03-11T04:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
,,2024-03-11T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
,,2024-03-11T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
,,2024-03-11T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
,,2024-03-11T04:10:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-03-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-03-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
,,2024-03-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-03-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
,,2024-03-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-03-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
,,2024-03-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
,,2024-03-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
,,2024-03-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
,,2024-03-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.91
,,2024-03-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.52
,,2024-03-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.02
,,2024-03-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
,,2024-03-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
,,2024-03-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
,,2024-03-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
,,2024-03-11T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
,,2024-03-11T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
,,2024-03-11T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
,,2024-03-11T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.92
,,2024-03-11T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.39
,,2024-03-11T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
,,2024-03-11T04:00:00.000+00:00,feeder,4,N Current (RMS),A,14.2
,,2024-03-11T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
,,2024-03-11T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
,,2024-03-11T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
,,2024-03-11T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.99
,,2024-03-11T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
,,2024-03-11T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
,,2024-03-11T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.07
,,2024-03-11T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.15
,,2024-03-11T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.25
,,2024-03-11T04:00:00.000+00:00,feeder,3,N Current (RMS),A,25.7
,,2024-03-11T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
,,2024-03-11T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
,,2024-03-11T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
,,2024-03-11T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
,,2024-03-11T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
,,2024-03-11T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
,,2024-03-11T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
,,2024-03-11T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
,,2024-03-11T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
,,2024-03-11T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
,,2024-03-11T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
,,2024-03-11T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
,,2024-03-11T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
,,2024-03-11T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-03-11T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
,,2024-03-11T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
,,2024-03-11T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
,,2024-03-11T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
,,2024-03-11T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.15
,,2024-03-11T04:00:00.000+00:00,feeder,1,N Current (RMS),A,29.2
,,2024-03-11T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
,,2024-03-11T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
,,2024-03-11T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
,,2024-03-11T04:00:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-03-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-03-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
,,2024-03-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-03-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
,,2024-03-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-03-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
,,2024-03-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
,,2024-03-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
,,2024-03-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
,,2024-03-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.79
,,2024-03-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.58
,,2024-03-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,38.51
,,2024-03-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
,,2024-03-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
,,2024-03-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
,,2024-03-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
,,2024-03-11T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
,,2024-03-11T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
,,2024-03-11T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
,,2024-03-11T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
,,2024-03-11T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.82
,,2024-03-11T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
,,2024-03-11T03:50:00.000+00:00,feeder,4,N Current (RMS),A,21.9
,,2024-03-11T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
,,2024-03-11T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
,,2024-03-11T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
,,2024-03-11T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.97
,,2024-03-11T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.55
,,2024-03-11T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
,,2024-03-11T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.64
,,2024-03-11T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.36
,,2024-03-11T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.79
,,2024-03-11T03:50:00.000+00:00,feeder,3,N Current (RMS),A,43.6
,,2024-03-11T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
,,2024-03-11T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
,,2024-03-11T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
,,2024-03-11T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
,,2024-03-11T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
,,2024-03-11T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
,,2024-03-11T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
,,2024-03-11T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
,,2024-03-11T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
,,2024-03-11T03:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
,,2024-03-11T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
,,2024-03-11T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
,,2024-03-11T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
,,2024-03-11T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-03-11T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
,,2024-03-11T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-03-11T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
,,2024-03-11T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
,,2024-03-11T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.23
,,2024-03-11T03:50:00.000+00:00,feeder,1,N Current (RMS),A,16.5
,,2024-03-11T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
,,2024-03-11T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
,,2024-03-11T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
,,2024-03-11T03:50:00.000+00:00,transformer,,Temperature,C,26.0
,,2024-03-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-03-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
,,2024-03-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-03-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
,,2024-03-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-03-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
,,2024-03-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
,,2024-03-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
,,2024-03-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
,,2024-03-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.43
,,2024-03-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,39.81
,,2024-03-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.99
,,2024-03-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
,,2024-03-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
,,2024-03-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
,,2024-03-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
,,2024-03-11T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
,,2024-03-11T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
,,2024-03-11T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
,,2024-03-11T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.1
,,2024-03-11T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.21
,,2024-03-11T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
,,2024-03-11T03:40:00.000+00:00,feeder,4,N Current (RMS),A,22.2
,,2024-03-11T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
,,2024-03-11T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
,,2024-03-11T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
,,2024-03-11T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
,,2024-03-11T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.64
,,2024-03-11T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
,,2024-03-11T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.38
,,2024-03-11T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.98
,,2024-03-11T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.18
,,2024-03-11T03:40:00.000+00:00,feeder,3,N Current (RMS),A,44.4
,,2024-03-11T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
,,2024-03-11T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.2
,,2024-03-11T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
,,2024-03-11T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
,,2024-03-11T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
,,2024-03-11T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
,,2024-03-11T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
,,2024-03-11T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
,,2024-03-11T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
,,2024-03-11T03:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
,,2024-03-11T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
,,2024-03-11T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
,,2024-03-11T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
,,2024-03-11T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
,,2024-03-11T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
,,2024-03-11T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-03-11T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
,,2024-03-11T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
,,2024-03-11T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.63
,,2024-03-11T03:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
,,2024-03-11T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
,,2024-03-11T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
,,2024-03-11T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
,,2024-03-11T03:40:00.000+00:00,transformer,,Temperature,C,26.0
,,2024-03-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-03-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
,,2024-03-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
,,2024-03-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
,,2024-03-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-03-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
,,2024-03-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
,,2024-03-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
,,2024-03-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
,,2024-03-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.75
,,2024-03-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,39.4
,,2024-03-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.14
,,2024-03-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
,,2024-03-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
,,2024-03-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
,,2024-03-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
,,2024-03-11T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
,,2024-03-11T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
,,2024-03-11T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
,,2024-03-11T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
,,2024-03-11T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.19
,,2024-03-11T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.27
,,2024-03-11T03:30:00.000+00:00,feeder,4,N Current (RMS),A,19.7
,,2024-03-11T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
,,2024-03-11T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
,,2024-03-11T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
,,2024-03-11T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.95
,,2024-03-11T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.12
,,2024-03-11T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
,,2024-03-11T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.68
,,2024-03-11T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.15
,,2024-03-11T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.38
,,2024-03-11T03:30:00.000+00:00,feeder,3,N Current (RMS),A,36.4
,,2024-03-11T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
,,2024-03-11T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
,,2024-03-11T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
,,2024-03-11T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
,,2024-03-11T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,,2024-03-11T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
,,2024-03-11T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
,,2024-03-11T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
,,2024-03-11T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
,,2024-03-11T03:30:00.000+00:00,feeder,2,N Current (RMS),A,8.9
,,2024-03-11T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
,,2024-03-11T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
,,2024-03-11T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
,,2024-03-11T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
,,2024-03-11T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
,,2024-03-11T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
,,2024-03-11T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
,,2024-03-11T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
,,2024-03-11T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.53
,,2024-03-11T03:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
,,2024-03-11T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
,,2024-03-11T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
,,2024-03-11T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
,,2024-03-11T03:30:00.000+00:00,transformer,,Temperature,C,26.1
,,2024-03-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-03-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
,,2024-03-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
,,2024-03-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
,,2024-03-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-03-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
,,2024-03-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
,,2024-03-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
,,2024-03-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
,,2024-03-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.57
,,2024-03-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,34.87
,,2024-03-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.35
,,2024-03-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
,,2024-03-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
,,2024-03-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
,,2024-03-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
,,2024-03-11T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
,,2024-03-11T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
,,2024-03-11T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
,,2024-03-11T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
,,2024-03-11T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.65
,,2024-03-11T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
,,2024-03-11T03:20:00.000+00:00,feeder,4,N Current (RMS),A,22.3
,,2024-03-11T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
,,2024-03-11T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
,,2024-03-11T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
,,2024-03-11T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.98
,,2024-03-11T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.88
,,2024-03-11T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
,,2024-03-11T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.3
,,2024-03-11T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.29
,,2024-03-11T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.94
,,2024-03-11T03:20:00.000+00:00,feeder,3,N Current (RMS),A,26.3
,,2024-03-11T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
,,2024-03-11T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
,,2024-03-11T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
,,2024-03-11T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
,,2024-03-11T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
,,2024-03-11T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
,,2024-03-11T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
,,2024-03-11T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
,,2024-03-11T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
,,2024-03-11T03:20:00.000+00:00,feeder,2,N Current (RMS),A,12.3
,,2024-03-11T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
,,2024-03-11T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
,,2024-03-11T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
,,2024-03-11T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
,,2024-03-11T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
,,2024-03-11T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-03-11T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
,,2024-03-11T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
,,2024-03-11T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.77
,,2024-03-11T03:20:00.000+00:00,feeder,1,N Current (RMS),A,16.6
,,2024-03-11T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
,,2024-03-11T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
,,2024-03-11T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
,,2024-03-11T03:20:00.000+00:00,transformer,,Temperature,C,26.1
,,2024-03-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-03-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
,,2024-03-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-03-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
,,2024-03-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-03-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
,,2024-03-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
,,2024-03-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
,,2024-03-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
,,2024-03-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.54
,,2024-03-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.61
,,2024-03-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.82
,,2024-03-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
,,2024-03-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
,,2024-03-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
,,2024-03-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
,,2024-03-11T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
,,2024-03-11T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
,,2024-03-11T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
,,2024-03-11T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
,,2024-03-11T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.86
,,2024-03-11T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
,,2024-03-11T03:10:00.000+00:00,feeder,4,N Current (RMS),A,20.6
,,2024-03-11T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
,,2024-03-11T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
,,2024-03-11T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
,,2024-03-11T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.5
,,2024-03-11T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.18
,,2024-03-11T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
,,2024-03-11T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.05
,,2024-03-11T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
,,2024-03-11T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.91
,,2024-03-11T03:10:00.000+00:00,feeder,3,N Current (RMS),A,23.2
,,2024-03-11T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
,,2024-03-11T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
,,2024-03-11T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
,,2024-03-11T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
,,2024-03-11T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
,,2024-03-11T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
,,2024-03-11T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
,,2024-03-11T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
,,2024-03-11T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
,,2024-03-11T03:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
,,2024-03-11T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
,,2024-03-11T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
,,2024-03-11T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
,,2024-03-11T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
,,2024-03-11T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
,,2024-03-11T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-03-11T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
,,2024-03-11T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
,,2024-03-11T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.36
,,2024-03-11T03:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
,,2024-03-11T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
,,2024-03-11T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
,,2024-03-11T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
,,2024-03-11T03:10:00.000+00:00,transformer,,Temperature,C,26.2
,,2024-03-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-03-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
,,2024-03-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-03-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
,,2024-03-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-03-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
,,2024-03-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
,,2024-03-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
,,2024-03-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
,,2024-03-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.13
,,2024-03-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.35
,,2024-03-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.3
,,2024-03-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
,,2024-03-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
,,2024-03-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
,,2024-03-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
,,2024-03-11T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
,,2024-03-11T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
,,2024-03-11T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
,,2024-03-11T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.04
,,2024-03-11T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.29
,,2024-03-11T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
,,2024-03-11T03:00:00.000+00:00,feeder,4,N Current (RMS),A,21.3
,,2024-03-11T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
,,2024-03-11T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
,,2024-03-11T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
,,2024-03-11T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
,,2024-03-11T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.51
,,2024-03-11T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
,,2024-03-11T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.73
,,2024-03-11T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.39
,,2024-03-11T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.73
,,2024-03-11T03:00:00.000+00:00,feeder,3,N Current (RMS),A,23.6
,,2024-03-11T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
,,2024-03-11T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
,,2024-03-11T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
,,2024-03-11T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
,,2024-03-11T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
,,2024-03-11T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
,,2024-03-11T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
,,2024-03-11T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
,,2024-03-11T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
,,2024-03-11T03:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
,,2024-03-11T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
,,2024-03-11T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
,,2024-03-11T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
,,2024-03-11T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
,,2024-03-11T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
,,2024-03-11T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-03-11T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
,,2024-03-11T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
,,2024-03-11T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.15
,,2024-03-11T03:00:00.000+00:00,feeder,1,N Current (RMS),A,15.7
,,2024-03-11T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
,,2024-03-11T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
,,2024-03-11T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
,,2024-03-11T03:00:00.000+00:00,transformer,,Temperature,C,26.3
,,2024-03-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-03-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
,,2024-03-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-03-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
,,2024-03-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-03-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
,,2024-03-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
,,2024-03-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
,,2024-03-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
,,2024-03-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.11
,,2024-03-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.53
,,2024-03-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,,2024-03-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
,,2024-03-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
,,2024-03-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
,,2024-03-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
,,2024-03-11T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
,,2024-03-11T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
,,2024-03-11T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
,,2024-03-11T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
,,2024-03-11T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.84
,,2024-03-11T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
,,2024-03-11T02:50:00.000+00:00,feeder,4,N Current (RMS),A,19.4
,,2024-03-11T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
,,2024-03-11T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
,,2024-03-11T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
,,2024-03-11T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
,,2024-03-11T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.23
,,2024-03-11T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
,,2024-03-11T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.93
,,2024-03-11T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.05
,,2024-03-11T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.91
,,2024-03-11T02:50:00.000+00:00,feeder,3,N Current (RMS),A,25.1
,,2024-03-11T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
,,2024-03-11T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
,,2024-03-11T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
,,2024-03-11T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,,2024-03-11T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
,,2024-03-11T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
,,2024-03-11T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
,,2024-03-11T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
,,2024-03-11T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
,,2024-03-11T02:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
,,2024-03-11T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
,,2024-03-11T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
,,2024-03-11T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
,,2024-03-11T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
,,2024-03-11T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
,,2024-03-11T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
,,2024-03-11T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
,,2024-03-11T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
,,2024-03-11T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.19
,,2024-03-11T02:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
,,2024-03-11T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
,,2024-03-11T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
,,2024-03-11T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
,,2024-03-11T02:50:00.000+00:00,transformer,,Temperature,C,26.4
,,2024-03-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-03-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
,,2024-03-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-03-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
,,2024-03-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-03-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
,,2024-03-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
,,2024-03-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
,,2024-03-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
,,2024-03-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.38
,,2024-03-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.62
,,2024-03-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.67
,,2024-03-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
,,2024-03-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
,,2024-03-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
,,2024-03-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
,,2024-03-11T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
,,2024-03-11T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
,,2024-03-11T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
,,2024-03-11T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
,,2024-03-11T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.59
,,2024-03-11T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
,,2024-03-11T02:40:00.000+00:00,feeder,4,N Current (RMS),A,16.2
,,2024-03-11T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
,,2024-03-11T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
,,2024-03-11T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
,,2024-03-11T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
,,2024-03-11T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.23
,,2024-03-11T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
,,2024-03-11T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.16
,,2024-03-11T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.1
,,2024-03-11T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.88
,,2024-03-11T02:40:00.000+00:00,feeder,3,N Current (RMS),A,29.9
,,2024-03-11T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
,,2024-03-11T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
,,2024-03-11T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
,,2024-03-11T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
,,2024-03-11T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
,,2024-03-11T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
,,2024-03-11T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
,,2024-03-11T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
,,2024-03-11T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
,,2024-03-11T02:40:00.000+00:00,feeder,2,N Current (RMS),A,18.1
,,2024-03-11T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
,,2024-03-11T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
,,2024-03-11T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
,,2024-03-11T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-03-11T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
,,2024-03-11T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-03-11T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
,,2024-03-11T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
,,2024-03-11T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
,,2024-03-11T02:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
,,2024-03-11T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
,,2024-03-11T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
,,2024-03-11T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
,,2024-03-11T02:40:00.000+00:00,transformer,,Temperature,C,26.6
,,2024-03-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-03-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
,,2024-03-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-03-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
,,2024-03-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-03-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
,,2024-03-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
,,2024-03-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
,,2024-03-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
,,2024-03-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.06
,,2024-03-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.62
,,2024-03-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.23
,,2024-03-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
,,2024-03-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
,,2024-03-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
,,2024-03-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
,,2024-03-11T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
,,2024-03-11T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
,,2024-03-11T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
,,2024-03-11T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.63
,,2024-03-11T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.65
,,2024-03-11T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.86
,,2024-03-11T02:30:00.000+00:00,feeder,4,N Current (RMS),A,15.9
,,2024-03-11T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
,,2024-03-11T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
,,2024-03-11T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
,,2024-03-11T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.25
,,2024-03-11T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.79
,,2024-03-11T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
,,2024-03-11T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.71
,,2024-03-11T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.97
,,2024-03-11T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.63
,,2024-03-11T02:30:00.000+00:00,feeder,3,N Current (RMS),A,33.5
,,2024-03-11T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
,,2024-03-11T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
,,2024-03-11T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
,,2024-03-11T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
,,2024-03-11T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
,,2024-03-11T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
,,2024-03-11T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
,,2024-03-11T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
,,2024-03-11T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
,,2024-03-11T02:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
,,2024-03-11T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
,,2024-03-11T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
,,2024-03-11T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
,,2024-03-11T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
,,2024-03-11T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
,,2024-03-11T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
,,2024-03-11T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
,,2024-03-11T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,,2024-03-11T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.66
,,2024-03-11T02:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
,,2024-03-11T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
,,2024-03-11T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
,,2024-03-11T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
,,2024-03-11T02:30:00.000+00:00,transformer,,Temperature,C,26.7
,,2024-03-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-03-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
,,2024-03-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-03-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
