Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-03-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
,,2024-03-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
,,2024-03-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
,,2024-03-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
,,2024-03-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.37
,,2024-03-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.25
,,2024-03-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.05
,,2024-03-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
,,2024-03-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
,,2024-03-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
,,2024-03-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
,,2024-03-11T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-03-11T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
,,2024-03-11T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
,,2024-03-11T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.6
,,2024-03-11T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.76
,,2024-03-11T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
,,2024-03-11T02:20:00.000+00:00,feeder,4,N Current (RMS),A,16.4
,,2024-03-11T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
,,2024-03-11T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
,,2024-03-11T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
,,2024-03-11T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.01
,,2024-03-11T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.75
,,2024-03-11T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
,,2024-03-11T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.45
,,2024-03-11T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.53
,,2024-03-11T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.24
,,2024-03-11T02:20:00.000+00:00,feeder,3,N Current (RMS),A,33.9
,,2024-03-11T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
,,2024-03-11T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
,,2024-03-11T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
,,2024-03-11T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
,,2024-03-11T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
,,2024-03-11T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
,,2024-03-11T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
,,2024-03-11T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
,,2024-03-11T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
,,2024-03-11T02:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
,,2024-03-11T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
,,2024-03-11T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
,,2024-03-11T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
,,2024-03-11T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
,,2024-03-11T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
,,2024-03-11T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
,,2024-03-11T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
,,2024-03-11T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
,,2024-03-11T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
,,2024-03-11T02:20:00.000+00:00,feeder,1,N Current (RMS),A,15.8
,,2024-03-11T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
,,2024-03-11T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
,,2024-03-11T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
,,2024-03-11T02:20:00.000+00:00,transformer,,Temperature,C,26.8
,,2024-03-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-03-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
,,2024-03-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-03-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
,,2024-03-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-03-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
,,2024-03-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
,,2024-03-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
,,2024-03-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
,,2024-03-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.8
,,2024-03-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.74
,,2024-03-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.08
,,2024-03-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
,,2024-03-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
,,2024-03-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
,,2024-03-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
,,2024-03-11T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
,,2024-03-11T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
,,2024-03-11T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
,,2024-03-11T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
,,2024-03-11T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.76
,,2024-03-11T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
,,2024-03-11T02:10:00.000+00:00,feeder,4,N Current (RMS),A,16.7
,,2024-03-11T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
,,2024-03-11T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
,,2024-03-11T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
,,2024-03-11T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
,,2024-03-11T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
,,2024-03-11T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
,,2024-03-11T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.48
,,2024-03-11T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.03
,,2024-03-11T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.69
,,2024-03-11T02:10:00.000+00:00,feeder,3,N Current (RMS),A,26.2
,,2024-03-11T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
,,2024-03-11T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
,,2024-03-11T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
,,2024-03-11T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
,,2024-03-11T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
,,2024-03-11T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
,,2024-03-11T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
,,2024-03-11T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
,,2024-03-11T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
,,2024-03-11T02:10:00.000+00:00,feeder,2,N Current (RMS),A,10.6
,,2024-03-11T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
,,2024-03-11T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
,,2024-03-11T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
,,2024-03-11T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
,,2024-03-11T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
,,2024-03-11T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
,,2024-03-11T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
,,2024-03-11T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
,,2024-03-11T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.42
,,2024-03-11T02:10:00.000+00:00,feeder,1,N Current (RMS),A,21.1
,,2024-03-11T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
,,2024-03-11T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
,,2024-03-11T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
,,2024-03-11T02:10:00.000+00:00,transformer,,Temperature,C,26.9
,,2024-03-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-03-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
,,2024-03-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-03-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
,,2024-03-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
,,2024-03-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
,,2024-03-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
,,2024-03-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
,,2024-03-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.15
,,2024-03-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.91
,,2024-03-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.09
,,2024-03-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
,,2024-03-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
,,2024-03-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
,,2024-03-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
,,2024-03-11T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
,,2024-03-11T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
,,2024-03-11T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
,,2024-03-11T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.65
,,2024-03-11T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.18
,,2024-03-11T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
,,2024-03-11T02:00:00.000+00:00,feeder,4,N Current (RMS),A,18.4
,,2024-03-11T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
,,2024-03-11T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
,,2024-03-11T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
,,2024-03-11T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.99
,,2024-03-11T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.03
,,2024-03-11T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
,,2024-03-11T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.77
,,2024-03-11T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.37
,,2024-03-11T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.12
,,2024-03-11T02:00:00.000+00:00,feeder,3,N Current (RMS),A,26.9
,,2024-03-11T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
,,2024-03-11T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
,,2024-03-11T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
,,2024-03-11T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
,,2024-03-11T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
,,2024-03-11T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
,,2024-03-11T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
,,2024-03-11T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
,,2024-03-11T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
,,2024-03-11T02:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
,,2024-03-11T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
,,2024-03-11T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
,,2024-03-11T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
,,2024-03-11T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
,,2024-03-11T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
,,2024-03-11T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
,,2024-03-11T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
,,2024-03-11T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
,,2024-03-11T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.62
,,2024-03-11T02:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
,,2024-03-11T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
,,2024-03-11T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
,,2024-03-11T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
,,2024-03-11T02:00:00.000+00:00,transformer,,Temperature,C,27.1
,,2024-03-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-03-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
,,2024-03-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-03-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
,,2024-03-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-03-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
,,2024-03-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
,,2024-03-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
,,2024-03-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
,,2024-03-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.12
,,2024-03-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.58
,,2024-03-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.53
,,2024-03-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
,,2024-03-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
,,2024-03-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
,,2024-03-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
,,2024-03-11T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-03-11T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
,,2024-03-11T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
,,2024-03-11T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
,,2024-03-11T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
,,2024-03-11T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
,,2024-03-11T01:50:00.000+00:00,feeder,4,N Current (RMS),A,17.4
,,2024-03-11T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
,,2024-03-11T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
,,2024-03-11T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
,,2024-03-11T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.66
,,2024-03-11T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.62
,,2024-03-11T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
,,2024-03-11T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.59
,,2024-03-11T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.65
,,2024-03-11T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.72
,,2024-03-11T01:50:00.000+00:00,feeder,3,N Current (RMS),A,30.0
,,2024-03-11T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
,,2024-03-11T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
,,2024-03-11T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
,,2024-03-11T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
,,2024-03-11T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
,,2024-03-11T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
,,2024-03-11T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
,,2024-03-11T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
,,2024-03-11T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
,,2024-03-11T01:50:00.000+00:00,feeder,2,N Current (RMS),A,9.7
,,2024-03-11T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
,,2024-03-11T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
,,2024-03-11T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
,,2024-03-11T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
,,2024-03-11T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
,,2024-03-11T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
,,2024-03-11T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
,,2024-03-11T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
,,2024-03-11T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.67
,,2024-03-11T01:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
,,2024-03-11T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
,,2024-03-11T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
,,2024-03-11T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
,,2024-03-11T01:50:00.000+00:00,transformer,,Temperature,C,27.2
,,2024-03-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-03-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
,,2024-03-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-03-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
,,2024-03-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-03-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
,,2024-03-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
,,2024-03-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
,,2024-03-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
,,2024-03-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.7
,,2024-03-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.14
,,2024-03-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.31
,,2024-03-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
,,2024-03-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
,,2024-03-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
,,2024-03-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
,,2024-03-11T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
,,2024-03-11T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
,,2024-03-11T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
,,2024-03-11T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.45
,,2024-03-11T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.5
,,2024-03-11T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
,,2024-03-11T01:40:00.000+00:00,feeder,4,N Current (RMS),A,17.3
,,2024-03-11T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
,,2024-03-11T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
,,2024-03-11T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
,,2024-03-11T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
,,2024-03-11T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.1
,,2024-03-11T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
,,2024-03-11T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.28
,,2024-03-11T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.68
,,2024-03-11T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.21
,,2024-03-11T01:40:00.000+00:00,feeder,3,N Current (RMS),A,29.4
,,2024-03-11T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
,,2024-03-11T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
,,2024-03-11T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
,,2024-03-11T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
,,2024-03-11T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
,,2024-03-11T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
,,2024-03-11T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
,,2024-03-11T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
,,2024-03-11T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
,,2024-03-11T01:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
,,2024-03-11T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
,,2024-03-11T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
,,2024-03-11T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
,,2024-03-11T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
,,2024-03-11T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
,,2024-03-11T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
,,2024-03-11T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
,,2024-03-11T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
,,2024-03-11T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.52
,,2024-03-11T01:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
,,2024-03-11T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
,,2024-03-11T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
,,2024-03-11T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
,,2024-03-11T01:40:00.000+00:00,transformer,,Temperature,C,27.4
,,2024-03-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-03-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
,,2024-03-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-03-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
,,2024-03-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-03-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
,,2024-03-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
,,2024-03-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
,,2024-03-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
,,2024-03-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.49
,,2024-03-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.41
,,2024-03-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.94
,,2024-03-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
,,2024-03-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
,,2024-03-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
,,2024-03-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
,,2024-03-11T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
,,2024-03-11T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
,,2024-03-11T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
,,2024-03-11T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
,,2024-03-11T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.25
,,2024-03-11T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
,,2024-03-11T01:30:00.000+00:00,feeder,4,N Current (RMS),A,18.7
,,2024-03-11T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
,,2024-03-11T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
,,2024-03-11T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
,,2024-03-11T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.72
,,2024-03-11T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.02
,,2024-03-11T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
,,2024-03-11T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.28
,,2024-03-11T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.63
,,2024-03-11T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.05
,,2024-03-11T01:30:00.000+00:00,feeder,3,N Current (RMS),A,27.6
,,2024-03-11T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
,,2024-03-11T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
,,2024-03-11T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
,,2024-03-11T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
,,2024-03-11T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
,,2024-03-11T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
,,2024-03-11T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
,,2024-03-11T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
,,2024-03-11T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
,,2024-03-11T01:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
,,2024-03-11T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
,,2024-03-11T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
,,2024-03-11T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
,,2024-03-11T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
,,2024-03-11T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
,,2024-03-11T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
,,2024-03-11T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.36
,,2024-03-11T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
,,2024-03-11T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.81
,,2024-03-11T01:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
,,2024-03-11T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
,,2024-03-11T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
,,2024-03-11T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
,,2024-03-11T01:30:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-03-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-03-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
,,2024-03-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-03-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
,,2024-03-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-03-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
,,2024-03-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
,,2024-03-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
,,2024-03-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
,,2024-03-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.9
,,2024-03-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.3
,,2024-03-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.78
,,2024-03-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
,,2024-03-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
,,2024-03-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
,,2024-03-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
,,2024-03-11T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
,,2024-03-11T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
,,2024-03-11T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
,,2024-03-11T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.14
,,2024-03-11T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
,,2024-03-11T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
,,2024-03-11T01:20:00.000+00:00,feeder,4,N Current (RMS),A,16.4
,,2024-03-11T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
,,2024-03-11T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
,,2024-03-11T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
,,2024-03-11T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.82
,,2024-03-11T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.09
,,2024-03-11T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
,,2024-03-11T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.77
,,2024-03-11T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.98
,,2024-03-11T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.47
,,2024-03-11T01:20:00.000+00:00,feeder,3,N Current (RMS),A,23.9
,,2024-03-11T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
,,2024-03-11T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
,,2024-03-11T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
,,2024-03-11T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
,,2024-03-11T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
,,2024-03-11T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
,,2024-03-11T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
,,2024-03-11T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
,,2024-03-11T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
,,2024-03-11T01:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
,,2024-03-11T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
,,2024-03-11T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
,,2024-03-11T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
,,2024-03-11T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
,,2024-03-11T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
,,2024-03-11T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-03-11T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
,,2024-03-11T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
,,2024-03-11T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.07
,,2024-03-11T01:20:00.000+00:00,feeder,1,N Current (RMS),A,21.7
,,2024-03-11T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
,,2024-03-11T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
,,2024-03-11T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
,,2024-03-11T01:20:00.000+00:00,transformer,,Temperature,C,27.7
,,2024-03-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-03-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
,,2024-03-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-03-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
,,2024-03-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-03-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
,,2024-03-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
,,2024-03-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
,,2024-03-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2024-03-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.21
,,2024-03-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.43
,,2024-03-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.33
,,2024-03-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
,,2024-03-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
,,2024-03-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
,,2024-03-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
,,2024-03-11T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
,,2024-03-11T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
,,2024-03-11T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
,,2024-03-11T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
,,2024-03-11T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.06
,,2024-03-11T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
,,2024-03-11T01:10:00.000+00:00,feeder,4,N Current (RMS),A,21.8
,,2024-03-11T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
,,2024-03-11T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
,,2024-03-11T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
,,2024-03-11T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.39
,,2024-03-11T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.59
,,2024-03-11T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
,,2024-03-11T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.19
,,2024-03-11T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.67
,,2024-03-11T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.78
,,2024-03-11T01:10:00.000+00:00,feeder,3,N Current (RMS),A,23.1
,,2024-03-11T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
,,2024-03-11T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
,,2024-03-11T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
,,2024-03-11T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
,,2024-03-11T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
,,2024-03-11T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
,,2024-03-11T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
,,2024-03-11T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
,,2024-03-11T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
,,2024-03-11T01:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
,,2024-03-11T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
,,2024-03-11T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
,,2024-03-11T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
,,2024-03-11T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-03-11T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
,,2024-03-11T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
,,2024-03-11T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
,,2024-03-11T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
,,2024-03-11T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.4
,,2024-03-11T01:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
,,2024-03-11T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
,,2024-03-11T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
,,2024-03-11T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
,,2024-03-11T01:10:00.000+00:00,transformer,,Temperature,C,27.9
,,2024-03-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-03-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
,,2024-03-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-03-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
,,2024-03-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-03-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
,,2024-03-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
,,2024-03-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
,,2024-03-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
,,2024-03-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.72
,,2024-03-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.57
,,2024-03-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.65
,,2024-03-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
,,2024-03-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
,,2024-03-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
,,2024-03-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
,,2024-03-11T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
,,2024-03-11T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
,,2024-03-11T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
,,2024-03-11T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.83
,,2024-03-11T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.17
,,2024-03-11T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
,,2024-03-11T01:00:00.000+00:00,feeder,4,N Current (RMS),A,22.3
,,2024-03-11T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
,,2024-03-11T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
,,2024-03-11T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
,,2024-03-11T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
,,2024-03-11T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
,,2024-03-11T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
,,2024-03-11T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.85
,,2024-03-11T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.6
,,2024-03-11T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.91
,,2024-03-11T01:00:00.000+00:00,feeder,3,N Current (RMS),A,23.1
,,2024-03-11T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
,,2024-03-11T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
,,2024-03-11T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
,,2024-03-11T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
,,2024-03-11T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
,,2024-03-11T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
,,2024-03-11T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
,,2024-03-11T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
,,2024-03-11T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
,,2024-03-11T01:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
,,2024-03-11T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
,,2024-03-11T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
,,2024-03-11T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
,,2024-03-11T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
,,2024-03-11T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
,,2024-03-11T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
,,2024-03-11T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
,,2024-03-11T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
,,2024-03-11T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.04
,,2024-03-11T01:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
,,2024-03-11T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
,,2024-03-11T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
,,2024-03-11T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
,,2024-03-11T01:00:00.000+00:00,transformer,,Temperature,C,28.0
,,2024-03-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-03-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
,,2024-03-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-03-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
,,2024-03-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-03-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
,,2024-03-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
,,2024-03-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
,,2024-03-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
,,2024-03-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.18
,,2024-03-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.43
,,2024-03-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.41
,,2024-03-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
,,2024-03-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
,,2024-03-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
,,2024-03-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
,,2024-03-11T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
,,2024-03-11T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
,,2024-03-11T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
,,2024-03-11T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.77
,,2024-03-11T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.09
,,2024-03-11T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
,,2024-03-11T00:50:00.000+00:00,feeder,4,N Current (RMS),A,20.5
,,2024-03-11T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
,,2024-03-11T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
,,2024-03-11T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
,,2024-03-11T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.41
,,2024-03-11T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.23
,,2024-03-11T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
,,2024-03-11T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.19
,,2024-03-11T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.92
,,2024-03-11T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
,,2024-03-11T00:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
,,2024-03-11T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
,,2024-03-11T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
,,2024-03-11T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
,,2024-03-11T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
,,2024-03-11T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
,,2024-03-11T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
,,2024-03-11T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
,,2024-03-11T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
,,2024-03-11T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
,,2024-03-11T00:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
,,2024-03-11T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
,,2024-03-11T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
,,2024-03-11T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
,,2024-03-11T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
,,2024-03-11T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
,,2024-03-11T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-03-11T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
,,2024-03-11T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.42
,,2024-03-11T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.2
,,2024-03-11T00:50:00.000+00:00,feeder,1,N Current (RMS),A,13.2
,,2024-03-11T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
,,2024-03-11T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
,,2024-03-11T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
,,2024-03-11T00:50:00.000+00:00,transformer,,Temperature,C,28.2
,,2024-03-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-03-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
,,2024-03-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-03-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
,,2024-03-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-03-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
,,2024-03-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
,,2024-03-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
,,2024-03-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
,,2024-03-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.5
,,2024-03-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.08
,,2024-03-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.3
,,2024-03-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
,,2024-03-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
,,2024-03-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
,,2024-03-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
,,2024-03-11T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
,,2024-03-11T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
,,2024-03-11T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
,,2024-03-11T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
,,2024-03-11T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.24
,,2024-03-11T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
,,2024-03-11T00:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
,,2024-03-11T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
,,2024-03-11T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
,,2024-03-11T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
,,2024-03-11T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.29
,,2024-03-11T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-03-11T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
,,2024-03-11T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.04
,,2024-03-11T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
,,2024-03-11T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
,,2024-03-11T00:40:00.000+00:00,feeder,3,N Current (RMS),A,18.9
,,2024-03-11T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
,,2024-03-11T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
,,2024-03-11T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
,,2024-03-11T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
,,2024-03-11T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
,,2024-03-11T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
,,2024-03-11T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
,,2024-03-11T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
,,2024-03-11T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
,,2024-03-11T00:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
,,2024-03-11T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
,,2024-03-11T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
,,2024-03-11T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
,,2024-03-11T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
,,2024-03-11T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
,,2024-03-11T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
,,2024-03-11T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
,,2024-03-11T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
,,2024-03-11T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
,,2024-03-11T00:40:00.000+00:00,feeder,1,N Current (RMS),A,15.1
,,2024-03-11T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
,,2024-03-11T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
,,2024-03-11T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
,,2024-03-11T00:40:00.000+00:00,transformer,,Temperature,C,28.3
,,2024-03-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-03-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
,,2024-03-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-03-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
,,2024-03-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-03-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
,,2024-03-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
,,2024-03-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
,,2024-03-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
,,2024-03-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.08
,,2024-03-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.1
,,2024-03-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.5
,,2024-03-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
,,2024-03-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
,,2024-03-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
,,2024-03-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
,,2024-03-11T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
,,2024-03-11T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
,,2024-03-11T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
,,2024-03-11T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
,,2024-03-11T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.09
,,2024-03-11T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.48
,,2024-03-11T00:30:00.000+00:00,feeder,4,N Current (RMS),A,14.1
,,2024-03-11T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
,,2024-03-11T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
,,2024-03-11T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
,,2024-03-11T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.25
,,2024-03-11T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
,,2024-03-11T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
,,2024-03-11T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.88
,,2024-03-11T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
,,2024-03-11T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.85
,,2024-03-11T00:30:00.000+00:00,feeder,3,N Current (RMS),A,15.7
,,2024-03-11T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
,,2024-03-11T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
,,2024-03-11T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
,,2024-03-11T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
,,2024-03-11T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-03-11T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
,,2024-03-11T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
,,2024-03-11T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
,,2024-03-11T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
,,2024-03-11T00:30:00.000+00:00,feeder,2,N Current (RMS),A,11.3
,,2024-03-11T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
,,2024-03-11T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
,,2024-03-11T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
,,2024-03-11T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
,,2024-03-11T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
,,2024-03-11T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
,,2024-03-11T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
,,2024-03-11T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
,,2024-03-11T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.89
,,2024-03-11T00:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
,,2024-03-11T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
,,2024-03-11T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
,,2024-03-11T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
,,2024-03-11T00:30:00.000+00:00,transformer,,Temperature,C,28.5
,,2024-03-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-03-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
,,2024-03-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-03-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
,,2024-03-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-03-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
,,2024-03-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
,,2024-03-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
,,2024-03-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
,,2024-03-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.08
,,2024-03-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.84
,,2024-03-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.25
,,2024-03-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
,,2024-03-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
,,2024-03-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
,,2024-03-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
,,2024-03-11T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
,,2024-03-11T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
,,2024-03-11T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
,,2024-03-11T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.48
,,2024-03-11T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.34
,,2024-03-11T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
,,2024-03-11T00:20:00.000+00:00,feeder,4,N Current (RMS),A,14.6
,,2024-03-11T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
,,2024-03-11T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
,,2024-03-11T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
,,2024-03-11T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.68
,,2024-03-11T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.93
,,2024-03-11T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
,,2024-03-11T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.38
,,2024-03-11T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.64
,,2024-03-11T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
,,2024-03-11T00:20:00.000+00:00,feeder,3,N Current (RMS),A,27.0
,,2024-03-11T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
,,2024-03-11T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
,,2024-03-11T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
,,2024-03-11T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,,2024-03-11T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-03-11T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
,,2024-03-11T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
,,2024-03-11T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
,,2024-03-11T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
,,2024-03-11T00:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
,,2024-03-11T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
,,2024-03-11T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
,,2024-03-11T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
,,2024-03-11T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
