Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-11T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
,,2024-03-11T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
,,2024-03-11T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
,,2024-03-11T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
,,2024-03-11T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
,,2024-03-11T00:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
,,2024-03-11T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
,,2024-03-11T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
,,2024-03-11T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
,,2024-03-11T00:20:00.000+00:00,transformer,,Temperature,C,28.7
,,2024-03-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-03-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
,,2024-03-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
,,2024-03-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
,,2024-03-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-03-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
,,2024-03-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
,,2024-03-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
,,2024-03-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
,,2024-03-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.8
,,2024-03-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.02
,,2024-03-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.45
,,2024-03-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
,,2024-03-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
,,2024-03-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
,,2024-03-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
,,2024-03-11T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
,,2024-03-11T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
,,2024-03-11T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
,,2024-03-11T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.99
,,2024-03-11T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.04
,,2024-03-11T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.42
,,2024-03-11T00:10:00.000+00:00,feeder,4,N Current (RMS),A,16.6
,,2024-03-11T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
,,2024-03-11T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
,,2024-03-11T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
,,2024-03-11T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.05
,,2024-03-11T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.68
,,2024-03-11T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
,,2024-03-11T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.48
,,2024-03-11T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.09
,,2024-03-11T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
,,2024-03-11T00:10:00.000+00:00,feeder,3,N Current (RMS),A,24.4
,,2024-03-11T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
,,2024-03-11T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
,,2024-03-11T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
,,2024-03-11T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
,,2024-03-11T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
,,2024-03-11T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
,,2024-03-11T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
,,2024-03-11T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
,,2024-03-11T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
,,2024-03-11T00:10:00.000+00:00,feeder,2,N Current (RMS),A,14.1
,,2024-03-11T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
,,2024-03-11T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
,,2024-03-11T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
,,2024-03-11T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-03-11T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
,,2024-03-11T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
,,2024-03-11T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
,,2024-03-11T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
,,2024-03-11T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
,,2024-03-11T00:10:00.000+00:00,feeder,1,N Current (RMS),A,12.7
,,2024-03-11T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
,,2024-03-11T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
,,2024-03-11T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
,,2024-03-11T00:10:00.000+00:00,transformer,,Temperature,C,28.8
,,2024-03-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-03-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
,,2024-03-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-03-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
,,2024-03-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-03-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
,,2024-03-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
,,2024-03-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
,,2024-03-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
,,2024-03-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.2
,,2024-03-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.1
,,2024-03-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.91
,,2024-03-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
,,2024-03-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
,,2024-03-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
,,2024-03-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
,,2024-03-11T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
,,2024-03-11T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
,,2024-03-11T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
,,2024-03-11T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.1
,,2024-03-11T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.04
,,2024-03-11T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.83
,,2024-03-11T00:00:00.000+00:00,feeder,4,N Current (RMS),A,12.6
,,2024-03-11T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
,,2024-03-11T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
,,2024-03-11T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
,,2024-03-11T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.88
,,2024-03-11T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.9
,,2024-03-11T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
,,2024-03-11T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.46
,,2024-03-11T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.61
,,2024-03-11T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
,,2024-03-11T00:00:00.000+00:00,feeder,3,N Current (RMS),A,27.6
,,2024-03-11T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
,,2024-03-11T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
,,2024-03-11T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
,,2024-03-11T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
,,2024-03-11T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
,,2024-03-11T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
,,2024-03-11T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
,,2024-03-11T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
,,2024-03-11T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
,,2024-03-11T00:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
,,2024-03-11T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
,,2024-03-11T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
,,2024-03-11T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
,,2024-03-11T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
,,2024-03-11T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
,,2024-03-11T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-03-11T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
,,2024-03-11T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
,,2024-03-11T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
,,2024-03-11T00:00:00.000+00:00,feeder,1,N Current (RMS),A,13.2
,,2024-03-11T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
,,2024-03-11T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
,,2024-03-11T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
,,2024-03-11T00:00:00.000+00:00,transformer,,Temperature,C,29.0
,,2024-03-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-03-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
,,2024-03-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-03-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
,,2024-03-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-03-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
,,2024-03-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
,,2024-03-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
,,2024-03-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
,,2024-03-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.6
,,2024-03-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.13
,,2024-03-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.34
,,2024-03-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
,,2024-03-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
,,2024-03-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
,,2024-03-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.98
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,feeder,4,N Current (RMS),A,28.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.01
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.96
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.27
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,feeder,3,N Current (RMS),A,18.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.51
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.64
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,feeder,1,N Current (RMS),A,15.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,transformer,,Temperature,C,31.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.17
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.16
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.96
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.11
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.35
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,feeder,4,N Current (RMS),A,24.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.86
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.86
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.43
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.67
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.51
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,feeder,3,N Current (RMS),A,23.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,feeder,1,N Current (RMS),A,15.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,transformer,,Temperature,C,31.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.93
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.46
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.53
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,feeder,4,N Current (RMS),A,25.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.72
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.39
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.55
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.41
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,feeder,3,N Current (RMS),A,39.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,feeder,2,N Current (RMS),A,13.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.96
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.01
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,feeder,1,N Current (RMS),A,19.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,transformer,,Temperature,C,31.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.38
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,46.14
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.08
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.51
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.96
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.37
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.39
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,feeder,2,N Current (RMS),A,12.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.51
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,transformer,,Temperature,C,31.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.49
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.49
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,feeder,4,N Current (RMS),A,23.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.63
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.43
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.79
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.53
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,feeder,3,N Current (RMS),A,25.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.44
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.98
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,transformer,,Temperature,C,31.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.55
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.59
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.58
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,feeder,4,N Current (RMS),A,27.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.03
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.14
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.72
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.38
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,feeder,3,N Current (RMS),A,19.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.89
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.47
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,transformer,,Temperature,C,32.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,42.71
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.79
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,42.37
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.37
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.02
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,feeder,4,N Current (RMS),A,29.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.91
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.87
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.81
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.31
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,feeder,3,N Current (RMS),A,24.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.54
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.13
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.35
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,transformer,,Temperature,C,32.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,45.54
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,50.51
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,42.39
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.33
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.62
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,feeder,4,N Current (RMS),A,29.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
