Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.11
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.31
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.67
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,feeder,3,N Current (RMS),A,23.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.98
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.83
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,feeder,2,N Current (RMS),A,15.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.05
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.89
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,transformer,,Temperature,C,32.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,44.83
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,47.91
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,46.48
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,feeder,4,N Current (RMS),A,29.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.56
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.75
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.37
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.79
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.59
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.53
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.26
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.37
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,feeder,1,N Current (RMS),A,18.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,transformer,,Temperature,C,32.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.87
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,51.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,43.35
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.08
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,feeder,4,N Current (RMS),A,35.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.16
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.75
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.61
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,feeder,3,N Current (RMS),A,33.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.74
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.92
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.27
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,transformer,,Temperature,C,32.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,55.71
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.42
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.14
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.87
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,feeder,4,N Current (RMS),A,45.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.77
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.38
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.68
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.87
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,feeder,3,N Current (RMS),A,27.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.94
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.55
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,feeder,1,N Current (RMS),A,21.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,transformer,,Temperature,C,32.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.57
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,60.99
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.77
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.46
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,feeder,4,N Current (RMS),A,26.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.64
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.52
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,feeder,3,N Current (RMS),A,27.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.77
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,feeder,2,N Current (RMS),A,24.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.42
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,feeder,1,N Current (RMS),A,23.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,transformer,,Temperature,C,32.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.82
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,55.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.79
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.59
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.52
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,feeder,4,N Current (RMS),A,29.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.39
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.55
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.66
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.56
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,feeder,3,N Current (RMS),A,26.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.77
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.45
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.29
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,feeder,1,N Current (RMS),A,22.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,transformer,,Temperature,C,32.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,47.97
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,57.63
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.65
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.95
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.35
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.28
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,feeder,4,N Current (RMS),A,26.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.42
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.79
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,feeder,3,N Current (RMS),A,32.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.13
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.62
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.45
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.27
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,transformer,,Temperature,C,32.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,52.78
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,52.44
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.48
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.52
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,feeder,4,N Current (RMS),A,27.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.51
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.63
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.75
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,feeder,3,N Current (RMS),A,29.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.42
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.71
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,feeder,1,N Current (RMS),A,24.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,transformer,,Temperature,C,33.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,58.52
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.39
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.63
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.87
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.55
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,feeder,4,N Current (RMS),A,32.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.27
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.96
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.29
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.54
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,feeder,3,N Current (RMS),A,29.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.95
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.73
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,feeder,1,N Current (RMS),A,21.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,transformer,,Temperature,C,33.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.99
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,59.74
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,55.56
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
