Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.32
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.39
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.32
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,feeder,4,N Current (RMS),A,39.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.65
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.29
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.74
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.33
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.83
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,124.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,feeder,2,N Current (RMS),A,25.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.94
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.17
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,transformer,,Temperature,C,33.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,57.62
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,65.47
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,63.66
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.52
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,feeder,4,N Current (RMS),A,29.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.82
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.46
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.52
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.57
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.32
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,feeder,3,N Current (RMS),A,31.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.54
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.99
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.55
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.46
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,feeder,1,N Current (RMS),A,21.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,transformer,,Temperature,C,33.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,57.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,68.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,59.56
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.27
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,feeder,4,N Current (RMS),A,26.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.77
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.84
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.57
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.58
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.29
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,feeder,3,N Current (RMS),A,27.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,103.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,feeder,2,N Current (RMS),A,26.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.79
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,feeder,1,N Current (RMS),A,35.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,108.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,transformer,,Temperature,C,33.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,67.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.61
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,61.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.72
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.33
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.78
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,feeder,4,N Current (RMS),A,25.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.36
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.56
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.67
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,feeder,3,N Current (RMS),A,27.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.98
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.87
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,feeder,2,N Current (RMS),A,27.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.57
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.33
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.59
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,feeder,1,N Current (RMS),A,29.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,transformer,,Temperature,C,33.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,57.94
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,63.93
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,58.27
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,feeder,4,N Current (RMS),A,28.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.31
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.37
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.74
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,feeder,3,N Current (RMS),A,23.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.65
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.79
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,feeder,1,N Current (RMS),A,27.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,transformer,,Temperature,C,33.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,58.32
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,67.59
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.17
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.73
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,feeder,4,N Current (RMS),A,28.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.41
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.59
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.81
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.66
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,feeder,3,N Current (RMS),A,31.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,116.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,100.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.66
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.78
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,feeder,2,N Current (RMS),A,33.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.46
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.82
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,feeder,1,N Current (RMS),A,26.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,transformer,,Temperature,C,33.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,60.88
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,64.67
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.74
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.81
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,feeder,4,N Current (RMS),A,35.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.17
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.54
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.57
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.78
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.77
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,121.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.29
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.05
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.17
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,feeder,2,N Current (RMS),A,24.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.96
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.29
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,transformer,,Temperature,C,33.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,59.67
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,64.59
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,62.24
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.28
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,feeder,4,N Current (RMS),A,38.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.56
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.58
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,feeder,3,N Current (RMS),A,32.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,148.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.92
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.13
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.03
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,transformer,,Temperature,C,33.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,64.01
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,70.53
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.29
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.42
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.02
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,feeder,4,N Current (RMS),A,37.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.54
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.43
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,36.52
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.87
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.93
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,feeder,3,N Current (RMS),A,31.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,153.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,102.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.56
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,feeder,2,N Current (RMS),A,34.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.64
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.05
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.64
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,feeder,1,N Current (RMS),A,28.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,transformer,,Temperature,C,33.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
