Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,71.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,73.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,66.44
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.61
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.83
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.62
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,feeder,4,N Current (RMS),A,40.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.95
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,40.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.64
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.86
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,feeder,3,N Current (RMS),A,40.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,167.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,105.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.74
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.44
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,feeder,2,N Current (RMS),A,41.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.95
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.41
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.93
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,feeder,1,N Current (RMS),A,27.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,transformer,,Temperature,C,32.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,73.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,76.62
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,73.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.72
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.13
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,feeder,4,N Current (RMS),A,31.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.36
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.48
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,39.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.62
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,feeder,3,N Current (RMS),A,36.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,163.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.75
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.83
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,feeder,2,N Current (RMS),A,44.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.63
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.97
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,feeder,1,N Current (RMS),A,35.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,transformer,,Temperature,C,32.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,75.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,72.39
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,82.83
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.86
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.98
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.68
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,feeder,4,N Current (RMS),A,35.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,48.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.38
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.28
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,feeder,3,N Current (RMS),A,54.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,201.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,104.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.98
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.74
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,feeder,2,N Current (RMS),A,38.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.67
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.43
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.36
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,feeder,1,N Current (RMS),A,37.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,123.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,transformer,,Temperature,C,32.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,90.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,74.77
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,87.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,374.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.05
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,feeder,4,N Current (RMS),A,32.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.68
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.38
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,46.65
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.28
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,feeder,3,N Current (RMS),A,68.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,194.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,116.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.03
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.36
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.08
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,feeder,1,N Current (RMS),A,32.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,126.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,113.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,transformer,,Temperature,C,32.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,94.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,77.44
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,76.81
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,391.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.48
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,feeder,4,N Current (RMS),A,45.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.97
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.65
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,37.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.61
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.66
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,feeder,3,N Current (RMS),A,33.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,160.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,116.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.32
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.58
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,feeder,2,N Current (RMS),A,34.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.02
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.96
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.57
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,feeder,1,N Current (RMS),A,28.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,transformer,,Temperature,C,31.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,80.93
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,79.36
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,82.71
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,338.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.45
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.32
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,feeder,4,N Current (RMS),A,54.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,108.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.86
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.91
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.29
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.62
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.82
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,feeder,3,N Current (RMS),A,28.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,120.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.66
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.65
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.64
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,feeder,2,N Current (RMS),A,38.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.26
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.67
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.58
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,feeder,1,N Current (RMS),A,26.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,transformer,,Temperature,C,31.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.89
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,73.65
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,80.44
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,77.36
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,feeder,4,N Current (RMS),A,48.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,110.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.52
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.67
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.24
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.02
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,feeder,3,N Current (RMS),A,32.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,115.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,112.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.83
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,feeder,2,N Current (RMS),A,44.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.91
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.59
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,feeder,1,N Current (RMS),A,27.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,transformer,,Temperature,C,31.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,76.82
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,84.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,74.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,353.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.86
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.29
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.51
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,feeder,4,N Current (RMS),A,34.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.43
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.87
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.75
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.83
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,feeder,3,N Current (RMS),A,26.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,128.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,101.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.68
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.31
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,feeder,2,N Current (RMS),A,43.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.84
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,feeder,1,N Current (RMS),A,33.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,transformer,,Temperature,C,31.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,70.24
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,75.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,82.74
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.91
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.68
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,feeder,4,N Current (RMS),A,34.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.62
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.17
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.75
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,feeder,3,N Current (RMS),A,28.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,131.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,114.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.92
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,feeder,2,N Current (RMS),A,45.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.43
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.17
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.88
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,feeder,1,N Current (RMS),A,33.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
