Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,transformer,,Temperature,C,31.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,69.97
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,74.93
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,88.55
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,369.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.94
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.45
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,feeder,4,N Current (RMS),A,30.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.73
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.65
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.33
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.65
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,feeder,3,N Current (RMS),A,32.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,141.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,107.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.77
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.45
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,feeder,2,N Current (RMS),A,40.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.75
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.56
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,feeder,1,N Current (RMS),A,28.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,transformer,,Temperature,C,30.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,78.98
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,71.38
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,77.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,329.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.75
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.89
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,92.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.84
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.75
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,feeder,3,N Current (RMS),A,45.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,118.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,131.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.91
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.29
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,feeder,2,N Current (RMS),A,46.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.13
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,feeder,1,N Current (RMS),A,36.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,109.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,transformer,,Temperature,C,30.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,84.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,77.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,77.05
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,352.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.46
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,feeder,4,N Current (RMS),A,28.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.47
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.08
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.48
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.38
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,feeder,3,N Current (RMS),A,42.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,150.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,113.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.48
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,feeder,2,N Current (RMS),A,40.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.33
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.73
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,feeder,1,N Current (RMS),A,25.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,transformer,,Temperature,C,30.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,79.86
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,77.05
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,75.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.82
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.96
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,feeder,4,N Current (RMS),A,54.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,105.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.36
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.97
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.27
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.68
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,feeder,3,N Current (RMS),A,42.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,156.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,108.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.43
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,feeder,2,N Current (RMS),A,43.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.66
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.46
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,feeder,1,N Current (RMS),A,34.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,121.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,transformer,,Temperature,C,30.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,76.26
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,91.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,72.53
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,381.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.71
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.94
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.14
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,feeder,4,N Current (RMS),A,37.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.64
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.82
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.97
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.72
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.62
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,130.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,108.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.72
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.59
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.05
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.92
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.13
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,feeder,1,N Current (RMS),A,28.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,transformer,,Temperature,C,29.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,78.45
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,80.79
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,73.49
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.61
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,feeder,4,N Current (RMS),A,40.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.95
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.86
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.82
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.13
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,feeder,3,N Current (RMS),A,36.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,129.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,124.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,feeder,2,N Current (RMS),A,29.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.45
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.32
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.48
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,feeder,1,N Current (RMS),A,35.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,transformer,,Temperature,C,29.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,78.89
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,80.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,66.83
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.37
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.29
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,feeder,4,N Current (RMS),A,46.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.79
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.42
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,feeder,3,N Current (RMS),A,33.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,132.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,122.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,105.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.84
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.57
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,feeder,2,N Current (RMS),A,22.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.51
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.78
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,feeder,1,N Current (RMS),A,26.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,transformer,,Temperature,C,29.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.61
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,76.78
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,78.13
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,66.84
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.74
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.05
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.45
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.97
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,feeder,4,N Current (RMS),A,43.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.14
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.16
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.39
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.42
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,feeder,3,N Current (RMS),A,28.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,148.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.51
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.88
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,feeder,2,N Current (RMS),A,40.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.13
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,feeder,1,N Current (RMS),A,23.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,transformer,,Temperature,C,29.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.48
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,73.36
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,72.79
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,72.45
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.89
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.51
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.72
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,feeder,4,N Current (RMS),A,36.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.87
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.97
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.33
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.48
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,feeder,3,N Current (RMS),A,25.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,138.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,112.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.84
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,feeder,2,N Current (RMS),A,30.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
