Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.24
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.58
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,feeder,1,N Current (RMS),A,27.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,transformer,,Temperature,C,29.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,70.62
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,71.98
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,75.61
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,feeder,4,N Current (RMS),A,33.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.86
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.48
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.39
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,feeder,3,N Current (RMS),A,23.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,128.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,102.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.38
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.89
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,feeder,2,N Current (RMS),A,29.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.51
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.48
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.95
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,transformer,,Temperature,C,28.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,65.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,66.55
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,65.92
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.87
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,feeder,4,N Current (RMS),A,26.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.54
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.28
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.86
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.53
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,feeder,3,N Current (RMS),A,36.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,138.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.24
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.65
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.67
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.61
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.54
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.84
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,feeder,1,N Current (RMS),A,47.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,128.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,transformer,,Temperature,C,28.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,73.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,78.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.08
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.74
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,feeder,4,N Current (RMS),A,25.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.57
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.17
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.49
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.41
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.94
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,feeder,3,N Current (RMS),A,37.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,119.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,105.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.77
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,feeder,2,N Current (RMS),A,32.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.49
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.71
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.38
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,feeder,1,N Current (RMS),A,44.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,120.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,transformer,,Temperature,C,28.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,61.79
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,75.33
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,56.82
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.49
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,feeder,4,N Current (RMS),A,29.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.38
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.38
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.65
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,feeder,3,N Current (RMS),A,43.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,141.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.66
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,feeder,2,N Current (RMS),A,22.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.43
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.28
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.78
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,transformer,,Temperature,C,28.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.81
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,63.77
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,64.31
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.55
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.36
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.92
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,feeder,4,N Current (RMS),A,29.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.29
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.53
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.88
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,feeder,3,N Current (RMS),A,27.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,118.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.46
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.08
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.17
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.33
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.79
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,feeder,1,N Current (RMS),A,31.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,transformer,,Temperature,C,28.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,59.13
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,67.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.48
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.33
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,feeder,4,N Current (RMS),A,46.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.39
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.63
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.84
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.27
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,feeder,3,N Current (RMS),A,32.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,117.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.27
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,feeder,2,N Current (RMS),A,23.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.95
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.75
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.84
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,feeder,1,N Current (RMS),A,22.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,transformer,,Temperature,C,28.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,62.73
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,66.74
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.03
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.95
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,feeder,4,N Current (RMS),A,35.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.41
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.38
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.45
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,feeder,3,N Current (RMS),A,42.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,113.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.43
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.45
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,feeder,2,N Current (RMS),A,17.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.83
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.28
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.42
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.91
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,transformer,,Temperature,C,28.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,59.42
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,56.89
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.91
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,feeder,4,N Current (RMS),A,20.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.39
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.68
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.65
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.75
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,feeder,3,N Current (RMS),A,34.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,109.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.37
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.89
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.32
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.63
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.39
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.83
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,feeder,1,N Current (RMS),A,22.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,transformer,,Temperature,C,28.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,56.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,50.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,50.75
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.89
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,feeder,4,N Current (RMS),A,17.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.36
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.11
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.62
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,feeder,3,N Current (RMS),A,30.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
