Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.67
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.74
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.45
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.94
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,feeder,1,N Current (RMS),A,23.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,transformer,,Temperature,C,28.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,50.88
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,51.71
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.01
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.14
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,feeder,4,N Current (RMS),A,20.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.31
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.16
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,feeder,3,N Current (RMS),A,27.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.72
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.36
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.03
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,transformer,,Temperature,C,28.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,43.48
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,50.48
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,53.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.99
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.65
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.61
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,feeder,4,N Current (RMS),A,17.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.87
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.56
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.88
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.75
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,feeder,3,N Current (RMS),A,40.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,108.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.11
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.54
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.39
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.82
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,transformer,,Temperature,C,28.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,47.77
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,53.47
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,feeder,4,N Current (RMS),A,20.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.46
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.37
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.98
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,feeder,3,N Current (RMS),A,29.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,128.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,99.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,feeder,2,N Current (RMS),A,36.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.13
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.39
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,transformer,,Temperature,C,28.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,54.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,57.14
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,55.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.14
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.58
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,feeder,4,N Current (RMS),A,18.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.29
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.61
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.99
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.39
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,feeder,3,N Current (RMS),A,32.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,109.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,91.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.08
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,feeder,2,N Current (RMS),A,19.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.52
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.39
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.33
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.79
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,feeder,1,N Current (RMS),A,21.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,transformer,,Temperature,C,28.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,50.14
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,55.27
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,48.65
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.13
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.75
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,feeder,4,N Current (RMS),A,16.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.01
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.79
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.08
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.31
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,feeder,3,N Current (RMS),A,31.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,107.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.52
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.89
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.13
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,transformer,,Temperature,C,28.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,50.91
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,51.65
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.28
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,feeder,4,N Current (RMS),A,13.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.82
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.31
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.38
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,feeder,3,N Current (RMS),A,31.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,107.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.49
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.48
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,feeder,1,N Current (RMS),A,25.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,transformer,,Temperature,C,28.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,50.86
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,48.36
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.37
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.36
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.98
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,feeder,4,N Current (RMS),A,13.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.13
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.88
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.93
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,113.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.43
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.74
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.68
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,feeder,1,N Current (RMS),A,23.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,transformer,,Temperature,C,28.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,50.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,45.24
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.82
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.91
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.49
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.92
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.77
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.79
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.77
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,feeder,3,N Current (RMS),A,31.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,feeder,2,N Current (RMS),A,17.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.65
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,transformer,,Temperature,C,27.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,47.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.83
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.39
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.72
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.06
