Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.99
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.92
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,feeder,3,N Current (RMS),A,36.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,102.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.29
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.93
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,feeder,1,N Current (RMS),A,23.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,transformer,,Temperature,C,27.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,45.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,52.43
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.96
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.36
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.89
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.53
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.71
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,feeder,3,N Current (RMS),A,37.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,120.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,96.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.57
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,feeder,1,N Current (RMS),A,25.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,transformer,,Temperature,C,27.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,53.81
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,51.01
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.13
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.74
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.11
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,feeder,4,N Current (RMS),A,27.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.14
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.37
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,feeder,3,N Current (RMS),A,34.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,113.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.49
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.59
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.37
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.47
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,feeder,1,N Current (RMS),A,23.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,transformer,,Temperature,C,27.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,56.55
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,54.79
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.58
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.84
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.71
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,feeder,4,N Current (RMS),A,25.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.05
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.31
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.51
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.26
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.57
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,feeder,3,N Current (RMS),A,28.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,110.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.56
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.53
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.82
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,feeder,1,N Current (RMS),A,24.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,transformer,,Temperature,C,27.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,56.81
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,53.98
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.48
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.43
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,feeder,4,N Current (RMS),A,18.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.08
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.36
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.63
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.58
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,feeder,3,N Current (RMS),A,30.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,117.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,feeder,2,N Current (RMS),A,18.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.48
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.57
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,transformer,,Temperature,C,27.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,54.59
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,52.63
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.87
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.43
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,feeder,4,N Current (RMS),A,15.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.88
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.98
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,feeder,3,N Current (RMS),A,29.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,114.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.31
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.13
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.81
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.44
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,feeder,1,N Current (RMS),A,19.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,transformer,,Temperature,C,27.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,55.65
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.43
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.61
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.81
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,feeder,4,N Current (RMS),A,16.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.79
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.99
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.98
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,feeder,3,N Current (RMS),A,24.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,117.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.56
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.33
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,feeder,1,N Current (RMS),A,33.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,transformer,,Temperature,C,27.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,55.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,47.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,60.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.31
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,feeder,4,N Current (RMS),A,20.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.91
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.24
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.75
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.44
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,feeder,3,N Current (RMS),A,27.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,132.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.36
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.45
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,feeder,2,N Current (RMS),A,29.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.57
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.88
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.98
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,transformer,,Temperature,C,27.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,56.14
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,57.52
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,58.99
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.65
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.67
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.33
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.74
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.41
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,feeder,3,N Current (RMS),A,27.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,125.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.35
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.46
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,feeder,2,N Current (RMS),A,31.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.99
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.51
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,transformer,,Temperature,C,27.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,59.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,53.51
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,62.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.78
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.74
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.55
