Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,feeder,4,N Current (RMS),A,19.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.94
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.05
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.99
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,feeder,3,N Current (RMS),A,29.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,127.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.81
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.82
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.05
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,feeder,1,N Current (RMS),A,27.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,transformer,,Temperature,C,27.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,58.71
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.87
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,52.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.93
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.67
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,feeder,4,N Current (RMS),A,19.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.36
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.16
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.72
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.26
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.87
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,feeder,3,N Current (RMS),A,21.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,129.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,feeder,2,N Current (RMS),A,22.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.67
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.55
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,feeder,1,N Current (RMS),A,22.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,transformer,,Temperature,C,27.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,60.56
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,52.86
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,59.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.78
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.64
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.03
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.68
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.97
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.72
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,feeder,3,N Current (RMS),A,21.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,114.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.51
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.59
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,transformer,,Temperature,C,27.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,53.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.41
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.73
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,feeder,4,N Current (RMS),A,19.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.03
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.27
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.92
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.92
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.29
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.92
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,feeder,1,N Current (RMS),A,22.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,transformer,,Temperature,C,27.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,50.64
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.28
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,48.55
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.72
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.52
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.46
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,feeder,4,N Current (RMS),A,16.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.97
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.31
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.03
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.08
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,feeder,3,N Current (RMS),A,39.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.86
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.99
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.86
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.27
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,transformer,,Temperature,C,27.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,52.27
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,52.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,53.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.75
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.35
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.66
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.58
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.51
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.08
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.83
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,feeder,3,N Current (RMS),A,31.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.52
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,feeder,2,N Current (RMS),A,17.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.05
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,feeder,1,N Current (RMS),A,33.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,transformer,,Temperature,C,27.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,52.73
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,52.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,54.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.53
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.44
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,feeder,4,N Current (RMS),A,19.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.48
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.71
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.59
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.52
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,feeder,3,N Current (RMS),A,40.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,108.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,feeder,2,N Current (RMS),A,22.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.88
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.84
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,feeder,1,N Current (RMS),A,18.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,transformer,,Temperature,C,26.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,55.39
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,56.53
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.66
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.56
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,feeder,4,N Current (RMS),A,27.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.84
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.79
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,feeder,3,N Current (RMS),A,40.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,105.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,110.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.43
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.64
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.96
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,feeder,1,N Current (RMS),A,28.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,transformer,,Temperature,C,26.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,47.98
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,67.05
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,52.71
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.13
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,feeder,4,N Current (RMS),A,20.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.58
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.32
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.58
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.41
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,104.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.86
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.73
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.64
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.99
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,transformer,,Temperature,C,26.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,50.45
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,52.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
