Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.77
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.67
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.95
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,feeder,4,N Current (RMS),A,22.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.87
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.56
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.82
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,feeder,3,N Current (RMS),A,21.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,104.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.47
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,transformer,,Temperature,C,26.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,48.94
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,51.58
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,54.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.24
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.65
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.73
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.42
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.67
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.03
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,feeder,3,N Current (RMS),A,37.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,98.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.37
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,feeder,2,N Current (RMS),A,18.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.43
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.42
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,transformer,,Temperature,C,26.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,44.78
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,53.98
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,54.97
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.98
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.62
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.73
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,feeder,4,N Current (RMS),A,17.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.95
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.91
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.71
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.87
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.94
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,feeder,3,N Current (RMS),A,28.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.11
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.49
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.57
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,transformer,,Temperature,C,26.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,47.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,53.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.35
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.84
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.37
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.67
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,feeder,4,N Current (RMS),A,16.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.56
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.84
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.66
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.51
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,feeder,3,N Current (RMS),A,45.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,104.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.62
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.67
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.46
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.62
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,transformer,,Temperature,C,26.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,63.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,56.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.88
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.86
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.73
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,feeder,4,N Current (RMS),A,19.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.14
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.41
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.66
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,feeder,3,N Current (RMS),A,32.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,feeder,2,N Current (RMS),A,32.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.36
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.59
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.81
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,transformer,,Temperature,C,26.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,46.05
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,61.89
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,56.65
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.97
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,feeder,4,N Current (RMS),A,22.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.24
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.54
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.93
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,feeder,3,N Current (RMS),A,32.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.88
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,feeder,2,N Current (RMS),A,25.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.29
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.52
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,feeder,1,N Current (RMS),A,28.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,transformer,,Temperature,C,26.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,46.92
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,55.87
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,52.27
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,feeder,4,N Current (RMS),A,16.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.53
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.03
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.43
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.54
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,feeder,3,N Current (RMS),A,33.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.68
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,feeder,2,N Current (RMS),A,31.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.05
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.53
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,feeder,1,N Current (RMS),A,25.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,transformer,,Temperature,C,26.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,50.75
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,49.58
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,53.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.13
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.45
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.97
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.99
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.59
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,feeder,3,N Current (RMS),A,30.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.03
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.45
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,transformer,,Temperature,C,26.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.82
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.33
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,50.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.81
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.97
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,feeder,4,N Current (RMS),A,19.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.67
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.68
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.89
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.49
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,feeder,3,N Current (RMS),A,36.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.72
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.97
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.95
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,feeder,2,N Current (RMS),A,22.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.39
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.86
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,transformer,,Temperature,C,26.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
