Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,48.91
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,56.27
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.13
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,feeder,4,N Current (RMS),A,16.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.33
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.84
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.55
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.27
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,feeder,3,N Current (RMS),A,24.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.33
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.66
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,feeder,1,N Current (RMS),A,25.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,transformer,,Temperature,C,26.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,50.67
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.56
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.72
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.29
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,feeder,4,N Current (RMS),A,13.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.41
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.67
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.61
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,feeder,3,N Current (RMS),A,28.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.42
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.92
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,feeder,2,N Current (RMS),A,21.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.53
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.08
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,feeder,1,N Current (RMS),A,35.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,transformer,,Temperature,C,26.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,49.27
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.98
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.91
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.26
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.55
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.31
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,feeder,4,N Current (RMS),A,18.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.11
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.93
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.41
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,feeder,3,N Current (RMS),A,36.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.61
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,feeder,2,N Current (RMS),A,32.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.05
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.05
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,transformer,,Temperature,C,26.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.94
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.16
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.92
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.45
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.43
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,feeder,4,N Current (RMS),A,15.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.92
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.43
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.47
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,feeder,3,N Current (RMS),A,23.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.63
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.03
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,transformer,,Temperature,C,26.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.58
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.35
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.36
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,feeder,4,N Current (RMS),A,16.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.73
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.59
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.92
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,feeder,3,N Current (RMS),A,29.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.14
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.39
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,feeder,1,N Current (RMS),A,38.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,transformer,,Temperature,C,26.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,46.96
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.79
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.57
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.56
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,feeder,4,N Current (RMS),A,20.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.38
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.88
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,feeder,3,N Current (RMS),A,30.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.62
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.79
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,feeder,1,N Current (RMS),A,33.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,transformer,,Temperature,C,26.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.17
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.45
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.59
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.36
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,feeder,4,N Current (RMS),A,20.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,feeder,3,N Current (RMS),A,34.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,transformer,,Temperature,C,26.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,44.66
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.16
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.42
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.92
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.36
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,feeder,4,N Current (RMS),A,17.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.88
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.43
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.88
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,feeder,3,N Current (RMS),A,27.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.98
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,feeder,2,N Current (RMS),A,16.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.51
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.79
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,feeder,1,N Current (RMS),A,28.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,transformer,,Temperature,C,26.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.66
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.83
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.38
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.38
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,feeder,4,N Current (RMS),A,23.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.55
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.82
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,feeder,3,N Current (RMS),A,24.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.26
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,feeder,2,N Current (RMS),A,27.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.57
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.57
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.74
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,feeder,1,N Current (RMS),A,31.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
