Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,transformer,,Temperature,C,26.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.81
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,54.63
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.88
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.88
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.42
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.57
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.33
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.46
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.65
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,feeder,3,N Current (RMS),A,26.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.33
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.54
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,feeder,2,N Current (RMS),A,38.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.36
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,transformer,,Temperature,C,25.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.59
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,46.94
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,51.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.01
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.83
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,feeder,4,N Current (RMS),A,25.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.55
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.74
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.65
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.27
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.59
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,feeder,3,N Current (RMS),A,32.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.16
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.63
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.56
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,feeder,1,N Current (RMS),A,21.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,transformer,,Temperature,C,25.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,56.45
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.66
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.93
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.46
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.47
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,feeder,4,N Current (RMS),A,29.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.73
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.57
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.49
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.17
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.57
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,feeder,3,N Current (RMS),A,28.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.32
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.65
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.48
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.65
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,transformer,,Temperature,C,25.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.94
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,46.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.01
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.28
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.56
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,feeder,4,N Current (RMS),A,21.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.79
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.83
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.97
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.92
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,feeder,3,N Current (RMS),A,25.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.47
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.73
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,transformer,,Temperature,C,25.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.47
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.89
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.05
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.49
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,feeder,4,N Current (RMS),A,14.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.98
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.98
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.46
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.87
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.79
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.66
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,transformer,,Temperature,C,25.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.65
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,44.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.37
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,feeder,4,N Current (RMS),A,15.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.97
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,feeder,3,N Current (RMS),A,24.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.33
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.94
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,feeder,1,N Current (RMS),A,25.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,transformer,,Temperature,C,25.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,49.89
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,50.54
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.45
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.47
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,feeder,4,N Current (RMS),A,21.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.48
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.98
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,feeder,3,N Current (RMS),A,20.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.52
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.92
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,feeder,1,N Current (RMS),A,40.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,transformer,,Temperature,C,25.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,45.55
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.39
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.74
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.62
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.52
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.63
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,feeder,4,N Current (RMS),A,23.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.93
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.63
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,feeder,3,N Current (RMS),A,29.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.89
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.11
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,feeder,2,N Current (RMS),A,17.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.31
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.66
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,feeder,1,N Current (RMS),A,43.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,transformer,,Temperature,C,25.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,57.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.52
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,feeder,4,N Current (RMS),A,23.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.65
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.56
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.39
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,feeder,3,N Current (RMS),A,41.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,107.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
