Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.61
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.67
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.31
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,transformer,,Temperature,C,25.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,53.71
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,feeder,4,N Current (RMS),A,23.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.14
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.29
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,feeder,3,N Current (RMS),A,23.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.75
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,feeder,1,N Current (RMS),A,26.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,transformer,,Temperature,C,25.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,41.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,39.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.17
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.29
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.38
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.26
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.48
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.44
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.57
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,feeder,2,N Current (RMS),A,23.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.49
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,feeder,1,N Current (RMS),A,33.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,transformer,,Temperature,C,25.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.14
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,42.88
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.86
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,feeder,4,N Current (RMS),A,17.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.36
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.91
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.99
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.32
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.46
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.37
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.55
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.92
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,feeder,1,N Current (RMS),A,27.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,transformer,,Temperature,C,25.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.29
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,40.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.96
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,feeder,4,N Current (RMS),A,14.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.86
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.01
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.81
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,feeder,3,N Current (RMS),A,30.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.16
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,feeder,2,N Current (RMS),A,38.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.68
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.38
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,feeder,1,N Current (RMS),A,26.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,transformer,,Temperature,C,25.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.11
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,46.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.84
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,feeder,4,N Current (RMS),A,13.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.73
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.28
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.66
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.58
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.03
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.86
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.11
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,transformer,,Temperature,C,25.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,40.55
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.26
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,feeder,4,N Current (RMS),A,13.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.41
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.35
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.79
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,feeder,3,N Current (RMS),A,23.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,feeder,2,N Current (RMS),A,35.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.13
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,feeder,1,N Current (RMS),A,22.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,transformer,,Temperature,C,25.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.52
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.65
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.92
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,feeder,4,N Current (RMS),A,13.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.97
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.96
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.02
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.01
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,feeder,2,N Current (RMS),A,39.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,transformer,,Temperature,C,25.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.65
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.91
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.72
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.93
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.48
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.83
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.62
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,feeder,2,N Current (RMS),A,33.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.29
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,feeder,1,N Current (RMS),A,15.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,transformer,,Temperature,C,25.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.24
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.16
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:00:00.000+00:00,feeder,4,N Current (RMS),A,17.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.59
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.29
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.02
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.48
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:00:00.000+00:00,feeder,3,N Current (RMS),A,23.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
