Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.56
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.98
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:30:00.000+00:00,feeder,3,N Current (RMS),A,39.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.55
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.33
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.83
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:30:00.000+00:00,feeder,1,N Current (RMS),A,14.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:30:00.000+00:00,transformer,,Temperature,C,26.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.82
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.64
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,feeder,4,N Current (RMS),A,11.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.51
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.58
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.97
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,feeder,3,N Current (RMS),A,51.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,feeder,1,N Current (RMS),A,16.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,transformer,,Temperature,C,26.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.71
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,35.97
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.24
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.64
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,feeder,4,N Current (RMS),A,10.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.64
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.67
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,feeder,3,N Current (RMS),A,48.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.82
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,transformer,,Temperature,C,26.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.89
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,35.17
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.52
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.93
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,feeder,4,N Current (RMS),A,9.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.75
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,feeder,3,N Current (RMS),A,37.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,feeder,2,N Current (RMS),A,13.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,transformer,,Temperature,C,26.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.73
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.42
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,feeder,4,N Current (RMS),A,10.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.79
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.74
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.71
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,feeder,3,N Current (RMS),A,44.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,transformer,,Temperature,C,26.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.39
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,35.63
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.87
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.32
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,feeder,4,N Current (RMS),A,8.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.59
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,feeder,3,N Current (RMS),A,47.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.64
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.89
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,transformer,,Temperature,C,27.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.35
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.42
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.92
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,feeder,4,N Current (RMS),A,8.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.56
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,feeder,3,N Current (RMS),A,45.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,feeder,2,N Current (RMS),A,16.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.42
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.66
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,transformer,,Temperature,C,27.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.43
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.14
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,feeder,4,N Current (RMS),A,10.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.53
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.62
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.29
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,feeder,3,N Current (RMS),A,49.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,feeder,2,N Current (RMS),A,11.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,feeder,1,N Current (RMS),A,29.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,transformer,,Temperature,C,27.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.24
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.24
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.48
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,feeder,4,N Current (RMS),A,8.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.54
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.96
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.24
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.61
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,feeder,3,N Current (RMS),A,39.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,feeder,1,N Current (RMS),A,36.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,transformer,,Temperature,C,27.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.77
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.94
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.63
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
