Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,feeder,4,N Current (RMS),A,9.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.29
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.73
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,feeder,3,N Current (RMS),A,48.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.03
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,feeder,1,N Current (RMS),A,38.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,transformer,,Temperature,C,27.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.45
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.66
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.02
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,feeder,4,N Current (RMS),A,9.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.37
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.71
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,feeder,3,N Current (RMS),A,41.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,feeder,2,N Current (RMS),A,10.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.55
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,feeder,1,N Current (RMS),A,31.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,transformer,,Temperature,C,27.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.28
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.96
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.99
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,feeder,4,N Current (RMS),A,9.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.92
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.63
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,feeder,3,N Current (RMS),A,43.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,feeder,2,N Current (RMS),A,12.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,feeder,1,N Current (RMS),A,32.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,transformer,,Temperature,C,27.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.02
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.97
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.86
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.03
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.65
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,feeder,3,N Current (RMS),A,43.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.68
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,feeder,1,N Current (RMS),A,37.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,transformer,,Temperature,C,27.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.88
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,feeder,4,N Current (RMS),A,17.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.05
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,feeder,3,N Current (RMS),A,19.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.95
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.56
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,feeder,1,N Current (RMS),A,33.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,transformer,,Temperature,C,27.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.26
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,feeder,4,N Current (RMS),A,10.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.67
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.38
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,feeder,3,N Current (RMS),A,45.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,feeder,2,N Current (RMS),A,12.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,feeder,1,N Current (RMS),A,33.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,transformer,,Temperature,C,28.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.73
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.18
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,feeder,4,N Current (RMS),A,9.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.78
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.55
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,feeder,3,N Current (RMS),A,33.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,feeder,1,N Current (RMS),A,29.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,transformer,,Temperature,C,28.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.88
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.88
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,feeder,4,N Current (RMS),A,8.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.41
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.78
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.87
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.51
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,feeder,1,N Current (RMS),A,24.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,transformer,,Temperature,C,28.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.41
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.87
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,feeder,4,N Current (RMS),A,9.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.35
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.49
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,feeder,3,N Current (RMS),A,15.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.98
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.82
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,feeder,1,N Current (RMS),A,23.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,transformer,,Temperature,C,28.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.38
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.58
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
