Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.65
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.38
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.42
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.55
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.94
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,feeder,3,N Current (RMS),A,25.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.58
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.86
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,transformer,,Temperature,C,28.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.17
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.92
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.36
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.93
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,feeder,4,N Current (RMS),A,17.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.57
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.17
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.23
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.25
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,feeder,3,N Current (RMS),A,32.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.77
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.74
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,feeder,1,N Current (RMS),A,25.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,transformer,,Temperature,C,28.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.92
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.89
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,feeder,4,N Current (RMS),A,11.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.55
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.91
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.57
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,feeder,3,N Current (RMS),A,42.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.45
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,feeder,2,N Current (RMS),A,12.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.17
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.73
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,transformer,,Temperature,C,28.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.03
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.43
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.46
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,feeder,4,N Current (RMS),A,12.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.09
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.56
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,feeder,3,N Current (RMS),A,49.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.99
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.33
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,feeder,1,N Current (RMS),A,15.7
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,transformer,,Temperature,C,29.0
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.56
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.41
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.49
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
934869,NEWDIGATE ROAD BEDWORTH,2024-03-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
